ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 00:00,2,0.000,ALERT,213.74,303.58,60.007,1460779203,"201051344000645","219011344069620",0.00,11.00,0,302.37,306.88,0.0,0.0,0.000,371287.2,371287.2,26425,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460779205,392156.00
04/16/2016 00:00,2,0.000,ALERT,212.61,301.17,60.007,1460779203,"274151322000085","219011344069620",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,637987.0,637987.0,20033,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779207,392157.00
04/16/2016 00:00,2,0.000,ALERT,213.74,303.28,60.007,1460779203,"201051344000633","219011344069620",0.00,10.30,0,300.57,306.28,0.0,0.0,0.000,362143.1,362143.1,26884,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779208,392158.00
04/16/2016 00:00,2,0.000,ALERT,213.29,303.28,60.012,1460779203,"201051344000469","219011344069620",0.00,10.00,0,301.47,306.58,0.0,0.0,0.000,363402.8,363402.8,26829,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779210,392159.00
04/16/2016 00:00,2,0.000,ALERT,213.06,301.77,60.012,1460779203,"201051344000646","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,367733.3,367733.3,31387,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779212,392160.00
04/16/2016 00:00,2,0.000,ALERT,212.16,300.57,60.002,1460779203,"274151322000052","219011344069620",0.00,11.30,0,299.67,305.08,0.0,0.0,0.000,647518.0,647518.0,20257,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779214,392161.00
04/16/2016 00:00,2,0.000,ALERT,213.51,302.37,60.018,1460779203,"201051344000585","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,373586.3,373586.3,31392,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779216,392162.00
04/16/2016 00:00,2,0.000,ALERT,213.29,302.68,60.023,1460779203,"201051344001230","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,371584.2,371584.2,31184,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779217,392163.00
04/16/2016 00:00,2,0.000,ALERT,213.74,302.98,60.007,1460779203,"201051344000582","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,365130.2,365130.2,31363,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779219,392164.00
04/16/2016 00:00,2,0.000,ALERT,213.06,302.37,60.018,1460779203,"201051344000955","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,376679.8,376679.8,31301,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779221,392165.00
04/16/2016 00:00,2,0.000,ALERT,212.38,300.87,60.018,1460779203,"274151322000094","219011344069620",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,519244.3,519244.3,21163,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779223,392166.00
04/16/2016 00:00,2,0.000,ALERT,213.06,304.18,60.034,1460779203,"201051344000579","219011344069620",0.00,11.00,0,302.98,307.48,0.0,0.0,0.000,376843.3,376843.3,6905,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460779225,392167.00
04/16/2016 00:00,2,0.000,ALERT,213.29,302.68,60.018,1460779203,"201051344000890","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,373829.3,373829.3,31324,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460779227,392168.00
04/16/2016 00:00,2,0.000,ALERT,213.29,302.07,60.018,1460779203,"201051344000438","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,375984.3,375984.3,31327,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779229,392169.00
04/16/2016 00:00,2,0.000,ALERT,213.51,301.47,60.012,1460779203,"201051344000417","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,369162.9,369162.9,31480,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779230,392170.00
04/16/2016 00:00,2,0.000,ALERT,212.38,302.07,60.007,1460779203,"274151322000083","219011344069620",0.00,11.00,0,299.37,305.08,0.0,0.0,0.000,641769.2,641769.2,20313,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779232,392171.00
04/16/2016 00:00,2,0.000,ALERT,212.83,301.17,60.002,1460779203,"274151322000076","219011344069620",0.00,11.30,0,299.37,305.08,0.0,0.0,0.000,682702.6,682702.6,20317,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779234,392172.00
04/16/2016 00:00,2,0.000,ALERT,213.06,304.18,60.012,1460779203,"201051344000868","219011344069620",0.00,10.70,0,302.98,307.78,0.0,0.0,0.000,362537.0,362537.0,26563,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779236,392173.00
04/16/2016 00:00,2,0.000,ALERT,212.16,302.07,60.012,1460779203,"274151322000095","219011344069620",0.00,10.70,0,300.27,305.68,0.0,0.0,0.000,675755.6,675755.6,20215,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460779237,392174.00
04/16/2016 00:00,2,0.000,ALERT,212.83,302.98,60.007,1460779203,"201051344000988","219011344069620",0.00,11.00,0,299.67,306.58,0.0,0.0,0.000,359902.2,359902.2,26853,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779239,392175.00
04/16/2016 00:00,2,0.000,ALERT,213.29,301.77,60.007,1460779203,"201051344001025","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,373541.7,373541.7,31373,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779241,392176.00
04/16/2016 00:00,2,0.000,ALERT,212.83,303.28,60.018,1460779203,"201051344000458","219011344069620",0.00,11.70,0,302.68,307.48,0.0,0.0,0.000,370461.2,370461.2,26775,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460779243,392177.00
04/16/2016 00:00,2,0.000,ALERT,213.51,302.98,60.007,1460779203,"201051344000853","219011344069620",0.00,10.30,0,302.37,306.88,0.0,0.0,0.000,368950.9,368950.9,26369,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779245,392178.00
04/16/2016 00:00,2,0.000,ALERT,213.74,302.37,60.012,1460779203,"201051344000685","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,375552.9,375552.9,31196,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779246,392179.00
04/16/2016 00:00,2,0.000,ALERT,213.74,301.77,60.023,1460779203,"201051344000917","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,372721.7,372721.7,31198,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779248,392180.00
04/16/2016 00:00,2,0.000,ALERT,213.74,302.68,60.002,1460779203,"201051344001145","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,377833.2,377833.2,31058,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460779250,392181.00
04/16/2016 00:00,2,0.000,ALERT,213.51,301.77,60.018,1460779203,"201051344000651","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,369768.3,369768.3,31426,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460779252,392182.00
04/16/2016 00:00,2,0.000,ALERT,211.93,300.87,59.981,1460779203,"274151322000088","219011344069620",0.00,11.70,0,299.07,304.78,0.0,0.0,0.000,621525.8,621525.8,19996,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779254,392183.00
04/16/2016 00:00,2,0.000,ALERT,212.83,300.27,60.002,1460779203,"274151322000068","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,518891.6,518891.6,21369,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779255,392184.00
04/16/2016 00:00,2,0.000,ALERT,213.06,302.07,60.007,1460779203,"201051344001135","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,366140.4,366140.4,31381,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779257,392185.00
04/16/2016 00:00,2,0.000,ALERT,212.83,304.18,60.002,1460779203,"201051344000594","219011344069620",0.00,11.00,0,302.07,307.48,0.0,0.0,0.000,373644.6,373644.6,26812,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779259,392186.00
04/16/2016 00:00,2,0.000,ALERT,213.29,301.77,60.002,1460779203,"201051344001203","219011344069620",0.00,10.70,0,299.67,305.38,0.0,0.0,0.000,372721.5,372721.5,31380,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779261,392187.00
04/16/2016 00:00,2,0.000,ALERT,212.16,302.07,60.002,1460779203,"274151322000054","219011344069620",0.00,11.70,0,299.07,305.08,0.0,0.0,0.000,635204.7,635204.7,20021,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779263,392188.00
04/16/2016 00:00,2,0.000,ALERT,213.06,302.68,59.996,1460779203,"201051344000867","219011344069620",0.00,11.30,0,302.07,307.48,0.0,0.0,0.000,361874.6,361874.6,26815,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460779264,392189.00
04/16/2016 00:00,2,0.000,ALERT,213.29,301.77,60.002,1460779203,"201051344001093","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,371660.4,371660.4,31251,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779266,392190.00
04/16/2016 00:00,2,0.000,ALERT,213.06,303.58,60.002,1460779203,"201051344000900","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,377295.5,377295.5,26203,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460779268,392191.00
04/16/2016 00:00,2,0.000,ALERT,213.29,302.68,59.996,1460779203,"201051344000648","219011344069620",0.00,10.00,0,301.77,306.88,0.0,0.0,0.000,369805.9,369805.9,26509,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779270,392192.00
04/16/2016 00:00,2,0.000,ALERT,213.06,303.88,60.034,1460779203,"201051344000569","219011344069620",0.00,10.70,0,302.98,307.78,0.0,0.0,0.000,378528.0,378528.0,26137,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779272,392193.00
04/16/2016 00:00,2,0.000,ALERT,213.06,303.58,60.007,1460779203,"201051344000983","219011344069620",0.00,10.70,0,302.68,307.48,0.0,0.0,0.000,370098.6,370098.6,26608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779274,392194.00
04/16/2016 00:00,2,0.000,ALERT,213.06,302.98,60.007,1460779203,"201051344001158","219011344069620",0.00,10.30,0,301.77,306.58,0.0,0.0,0.000,364906.0,364906.0,26867,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779275,392195.00
04/16/2016 00:00,2,0.000,ALERT,213.51,303.58,60.007,1460779203,"201051344000576","219011344069620",0.00,10.70,0,302.37,307.18,0.0,0.0,0.000,371722.2,371722.2,26278,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779277,392196.00
04/16/2016 00:00,2,0.000,ALERT,212.38,300.27,60.007,1460779203,"274151322000087","219011344069620",0.00,12.00,0,298.47,304.18,0.0,0.0,0.000,609408.0,609408.0,20094,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460779279,392197.00
04/16/2016 00:15,2,0.000,ALERT,213.96,303.88,60.007,1460780103,"201051344000645","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,371287.2,371287.2,26427,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780105,392198.00
04/16/2016 00:15,2,0.000,ALERT,213.06,302.07,60.012,1460780103,"274151322000085","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,637987.0,637987.0,20035,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780107,392199.00
04/16/2016 00:15,2,0.000,ALERT,213.96,303.88,60.039,1460780103,"201051344000633","219011344069620",0.00,10.30,0,299.37,304.78,0.0,0.0,0.000,362143.1,362143.1,26886,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780109,392200.00
04/16/2016 00:15,2,0.000,ALERT,213.29,303.58,59.981,1460780103,"201051344000469","219011344069620",0.00,10.00,0,300.27,304.78,0.0,0.0,0.000,363402.8,363402.8,26831,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780110,392201.00
04/16/2016 00:15,2,0.000,ALERT,213.29,302.37,60.012,1460780103,"201051344000646","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,367733.3,367733.3,31389,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780112,392202.00
04/16/2016 00:15,2,0.000,ALERT,212.61,301.77,59.996,1460780103,"274151322000052","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,647518.0,647518.0,20259,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780114,392203.00
04/16/2016 00:15,2,0.000,ALERT,213.74,302.68,60.012,1460780103,"201051344000585","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,373586.3,373586.3,31394,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460780116,392204.00
04/16/2016 00:15,2,0.000,ALERT,213.51,302.68,60.007,1460780103,"201051344001230","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,371584.2,371584.2,31186,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780118,392205.00
04/16/2016 00:15,2,0.000,ALERT,213.96,302.98,60.007,1460780103,"201051344000582","219011344069620",0.00,10.00,0,301.17,304.48,0.0,0.0,0.000,365130.2,365130.2,31365,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460780119,392206.00
04/16/2016 00:15,2,0.000,ALERT,213.29,302.37,60.018,1460780103,"201051344000955","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,376679.8,376679.8,31303,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780121,392207.00
04/16/2016 00:15,2,0.000,ALERT,213.06,301.47,59.981,1460780103,"274151322000094","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,519244.3,519244.3,21165,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780123,392208.00
04/16/2016 00:15,2,0.000,ALERT,213.29,304.18,60.007,1460780103,"201051344000579","219011344069620",0.00,10.70,0,301.77,305.98,0.0,0.0,0.000,376843.3,376843.3,6907,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780125,392209.00
04/16/2016 00:15,2,0.000,ALERT,213.29,302.68,60.023,1460780103,"201051344000890","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,373829.3,373829.3,31326,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460780127,392210.00
04/16/2016 00:15,2,0.000,ALERT,213.51,302.37,60.018,1460780103,"201051344000438","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,375984.3,375984.3,31329,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460780128,392211.00
04/16/2016 00:15,2,0.000,ALERT,213.74,301.77,60.023,1460780103,"201051344000417","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,369162.9,369162.9,31482,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780130,392212.00
04/16/2016 00:15,2,0.000,ALERT,212.83,302.68,60.012,1460780103,"274151322000083","219011344069620",0.00,10.70,0,299.97,303.58,0.0,0.0,0.000,641769.2,641769.2,20315,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780132,392213.00
04/16/2016 00:15,2,0.000,ALERT,213.29,301.77,60.002,1460780103,"274151322000076","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,682702.6,682702.6,20319,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780134,392214.00
04/16/2016 00:15,2,0.000,ALERT,213.29,304.48,60.002,1460780103,"201051344000868","219011344069620",0.00,10.70,0,301.77,305.98,0.0,0.0,0.000,362537.0,362537.0,26565,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780136,392215.00
04/16/2016 00:15,2,0.000,ALERT,212.83,302.98,60.002,1460780103,"274151322000095","219011344069620",0.00,10.70,0,300.87,304.18,0.0,0.0,0.000,675755.6,675755.6,20217,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780137,392216.00
04/16/2016 00:15,2,0.000,ALERT,213.29,303.88,60.039,1460780103,"201051344000988","219011344069620",0.00,10.70,0,298.77,305.08,0.0,0.0,0.000,359902.2,359902.2,26855,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780140,392217.00
04/16/2016 00:15,2,0.000,ALERT,213.29,301.77,60.012,1460780103,"201051344001025","219011344069620",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,373541.7,373541.7,31375,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460780142,392218.00
04/16/2016 00:15,2,0.000,ALERT,213.29,304.18,60.007,1460780103,"201051344000458","219011344069620",0.00,11.30,0,301.47,305.98,0.0,0.0,0.000,370461.2,370461.2,26777,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460780143,392219.00
04/16/2016 00:15,2,0.000,ALERT,213.96,303.58,60.002,1460780103,"201051344000853","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,368950.9,368950.9,26371,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780145,392220.00
04/16/2016 00:15,2,0.000,ALERT,213.96,302.68,59.965,1460780103,"201051344000685","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,375552.9,375552.9,31198,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780147,392221.00
04/16/2016 00:15,2,0.000,ALERT,213.74,302.07,60.018,1460780103,"201051344000917","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,372721.7,372721.7,31200,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460780149,392222.00
04/16/2016 00:15,2,0.000,ALERT,213.74,302.68,60.007,1460780103,"201051344001145","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,377833.2,377833.2,31060,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460780151,392223.00
04/16/2016 00:15,2,0.000,ALERT,213.51,301.77,60.012,1460780103,"201051344000651","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,369768.3,369768.3,31428,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780152,392224.00
04/16/2016 00:15,2,0.000,ALERT,212.38,302.07,60.002,1460780103,"274151322000088","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,621525.8,621525.8,19998,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460780154,392225.00
04/16/2016 00:15,2,0.000,ALERT,213.29,301.17,60.002,1460780103,"274151322000068","219011344069620",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,518891.6,518891.6,21371,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780156,392226.00
04/16/2016 00:15,2,0.000,ALERT,213.29,302.07,60.018,1460780103,"201051344001135","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,366140.4,366140.4,31383,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780158,392227.00
04/16/2016 00:15,2,0.000,ALERT,213.06,304.48,60.007,1460780103,"201051344000594","219011344069620",0.00,10.70,0,300.87,305.68,0.0,0.0,0.000,373644.6,373644.6,26814,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780160,392228.00
04/16/2016 00:15,2,0.000,ALERT,213.51,301.77,60.018,1460780103,"201051344001203","219011344069620",0.00,10.30,0,299.97,305.38,0.0,0.0,0.000,372721.5,372721.5,31382,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460780161,392229.00
04/16/2016 00:15,2,0.000,ALERT,212.61,301.77,59.975,1460780103,"274151322000054","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,635204.7,635204.7,20023,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780163,392230.00
04/16/2016 00:15,2,0.000,ALERT,213.51,303.58,60.012,1460780103,"201051344000867","219011344069620",0.00,11.00,0,300.87,305.68,0.0,0.0,0.000,361874.6,361874.6,26817,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780165,392231.00
04/16/2016 00:15,2,0.000,ALERT,213.51,302.07,60.007,1460780103,"201051344001093","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,371660.4,371660.4,31253,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780167,392232.00
04/16/2016 00:15,2,0.000,ALERT,213.29,303.58,60.018,1460780103,"201051344000900","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,377295.5,377295.5,26205,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460780169,392233.00
04/16/2016 00:15,2,0.000,ALERT,213.51,302.68,60.007,1460780103,"201051344000648","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,369805.9,369805.9,26511,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780170,392234.00
04/16/2016 00:15,2,0.000,ALERT,213.29,304.18,60.023,1460780103,"201051344000569","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,378528.0,378528.0,26139,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780172,392235.00
04/16/2016 00:15,2,0.000,ALERT,213.29,303.58,60.007,1460780103,"201051344000983","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,370098.6,370098.6,26610,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780174,392236.00
04/16/2016 00:15,2,0.000,ALERT,213.29,302.98,60.018,1460780103,"201051344001158","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,364906.0,364906.0,26869,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780176,392237.00
04/16/2016 00:15,2,0.000,ALERT,213.96,304.18,60.012,1460780103,"201051344000576","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,371722.2,371722.2,26280,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460780177,392238.00
04/16/2016 00:15,2,0.000,ALERT,213.06,301.47,60.012,1460780103,"274151322000087","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,609408.0,609408.0,20096,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460780179,392239.00
04/16/2016 00:30,2,0.000,ALERT,213.96,304.48,59.970,1460781003,"201051344000645","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,371287.2,371287.2,26429,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781005,392240.00
04/16/2016 00:30,2,0.000,ALERT,213.06,302.07,59.959,1460781003,"274151322000085","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,637987.0,637987.0,20037,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781007,392241.00
04/16/2016 00:30,2,0.000,ALERT,214.19,304.18,59.996,1460781003,"201051344000633","219011344069620",0.00,10.00,0,299.67,305.08,0.0,0.0,0.000,362143.1,362143.1,26888,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781009,392242.00
04/16/2016 00:30,2,0.000,ALERT,213.51,304.18,59.949,1460781003,"201051344000469","219011344069620",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,363402.8,363402.8,26833,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781010,392243.00
04/16/2016 00:30,2,0.000,ALERT,213.29,302.68,59.965,1460781003,"201051344000646","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,367733.3,367733.3,31391,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781012,392244.00
04/16/2016 00:30,2,0.000,ALERT,212.83,302.37,59.954,1460781003,"274151322000052","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,647518.0,647518.0,20261,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781014,392245.00
04/16/2016 00:30,2,0.000,ALERT,213.74,302.98,59.959,1460781003,"201051344000585","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,373586.3,373586.3,31396,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781016,392246.00
04/16/2016 00:30,2,0.000,ALERT,213.51,302.98,60.007,1460781003,"201051344001230","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,371584.2,371584.2,31188,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781018,392247.00
04/16/2016 00:30,2,0.000,ALERT,214.19,303.58,59.949,1460781003,"201051344000582","219011344069620",0.00,9.70,0,301.17,304.78,0.0,0.0,0.000,365130.2,365130.2,31367,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781019,392248.00
04/16/2016 00:30,2,0.000,ALERT,213.06,302.37,59.938,1460781003,"201051344000955","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,376679.8,376679.8,31305,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781021,392249.00
04/16/2016 00:30,2,0.000,ALERT,213.06,301.77,59.959,1460781003,"274151322000094","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,519244.3,519244.3,21167,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781023,392250.00
04/16/2016 00:30,2,0.000,ALERT,213.74,305.08,59.949,1460781003,"201051344000579","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,376843.3,376843.3,6909,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781025,392251.00
04/16/2016 00:30,2,0.000,ALERT,213.51,302.98,59.949,1460781003,"201051344000890","219011344069620",0.00,10.70,0,300.57,305.08,0.0,0.0,0.000,373829.3,373829.3,31328,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781027,392252.00
04/16/2016 00:30,2,0.000,ALERT,213.74,302.68,59.928,1460781003,"201051344000438","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,375984.3,375984.3,31331,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781028,392253.00
04/16/2016 00:30,2,0.000,ALERT,213.96,302.07,59.917,1460781003,"201051344000417","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,369162.9,369162.9,31484,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781030,392254.00
04/16/2016 00:30,2,0.000,ALERT,212.61,301.77,59.938,1460781003,"274151322000083","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,641769.2,641769.2,20317,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781032,392255.00
04/16/2016 00:30,2,0.000,ALERT,213.51,301.77,59.944,1460781003,"274151322000076","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,682702.6,682702.6,20321,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781034,392256.00
04/16/2016 00:30,2,0.000,ALERT,213.51,305.08,59.901,1460781003,"201051344000868","219011344069620",0.00,10.30,0,302.37,306.58,0.0,0.0,0.000,362537.0,362537.0,26567,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781035,392257.00
04/16/2016 00:30,2,0.000,ALERT,212.83,303.28,59.944,1460781003,"274151322000095","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,675755.6,675755.6,20219,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781037,392258.00
04/16/2016 00:30,2,0.000,ALERT,213.51,304.48,59.944,1460781003,"201051344000988","219011344069620",0.00,10.30,0,299.07,305.38,0.0,0.0,0.000,359902.2,359902.2,26857,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781039,392259.00
04/16/2016 00:30,2,0.000,ALERT,213.51,302.07,59.928,1460781003,"201051344001025","219011344069620",0.00,9.70,0,299.67,304.78,0.0,0.0,0.000,373541.7,373541.7,31377,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781041,392260.00
04/16/2016 00:30,2,0.000,ALERT,213.29,304.18,59.922,1460781003,"201051344000458","219011344069620",0.00,11.00,0,301.77,306.58,0.0,0.0,0.000,370461.2,370461.2,26779,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781043,392261.00
04/16/2016 00:30,2,0.000,ALERT,214.19,304.48,59.928,1460781003,"201051344000853","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,368950.9,368950.9,26373,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781044,392262.00
04/16/2016 00:30,2,0.000,ALERT,213.96,302.68,59.959,1460781003,"201051344000685","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,375552.9,375552.9,31200,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781046,392263.00
04/16/2016 00:30,2,0.000,ALERT,213.74,301.77,59.959,1460781003,"201051344000917","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,372721.7,372721.7,31202,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781048,392264.00
04/16/2016 00:30,2,0.000,ALERT,213.96,302.68,59.938,1460781003,"201051344001145","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,377833.2,377833.2,31062,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781050,392265.00
04/16/2016 00:30,2,0.000,ALERT,213.74,301.77,59.965,1460781003,"201051344000651","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,369768.3,369768.3,31430,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781052,392266.00
04/16/2016 00:30,2,0.000,ALERT,212.61,302.07,59.959,1460781003,"274151322000088","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,621525.8,621525.8,20000,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781054,392267.00
04/16/2016 00:30,2,0.000,ALERT,213.51,301.47,59.954,1460781003,"274151322000068","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,518891.6,518891.6,21373,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781055,392268.00
04/16/2016 00:30,2,0.000,ALERT,213.06,302.37,59.965,1460781003,"201051344001135","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,366140.4,366140.4,31385,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781057,392269.00
04/16/2016 00:30,2,0.000,ALERT,213.29,305.08,59.970,1460781003,"201051344000594","219011344069620",0.00,10.70,0,301.47,305.98,0.0,0.0,0.000,373644.6,373644.6,26816,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781059,392270.00
04/16/2016 00:30,2,0.000,ALERT,213.74,302.07,59.970,1460781003,"201051344001203","219011344069620",0.00,10.00,0,299.97,305.68,0.0,0.0,0.000,372721.5,372721.5,31384,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781061,392271.00
04/16/2016 00:30,2,0.000,ALERT,212.61,302.07,59.959,1460781003,"274151322000054","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,635204.7,635204.7,20025,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781063,392272.00
04/16/2016 00:30,2,0.000,ALERT,213.96,304.18,59.949,1460781003,"201051344000867","219011344069620",0.00,10.70,0,301.47,306.28,0.0,0.0,0.000,361874.6,361874.6,26819,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781065,392273.00
04/16/2016 00:30,2,0.000,ALERT,213.51,302.37,59.981,1460781003,"201051344001093","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,371660.4,371660.4,31255,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781066,392274.00
04/16/2016 00:30,2,0.000,ALERT,213.51,304.18,59.981,1460781003,"201051344000900","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,377295.5,377295.5,26207,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781068,392275.00
04/16/2016 00:30,2,0.000,ALERT,213.74,303.58,59.975,1460781003,"201051344000648","219011344069620",0.00,9.70,0,300.87,305.98,0.0,0.0,0.000,369805.9,369805.9,26513,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781070,392276.00
04/16/2016 00:30,2,0.000,ALERT,213.74,304.78,60.023,1460781003,"201051344000569","219011344069620",0.00,10.30,0,302.07,306.58,0.0,0.0,0.000,378528.0,378528.0,26141,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781072,392277.00
04/16/2016 00:30,2,0.000,ALERT,213.51,304.48,59.991,1460781003,"201051344000983","219011344069620",0.00,10.30,0,302.07,306.28,0.0,0.0,0.000,370098.6,370098.6,26612,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781074,392278.00
04/16/2016 00:30,2,0.000,ALERT,213.74,304.18,59.991,1460781003,"201051344001158","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,364906.0,364906.0,26871,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781076,392279.00
04/16/2016 00:30,2,0.000,ALERT,213.96,304.48,59.981,1460781003,"201051344000576","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,371722.2,371722.2,26282,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781077,392280.00
04/16/2016 00:30,2,0.000,ALERT,213.06,301.17,59.975,1460781003,"274151322000087","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,609408.0,609408.0,20098,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781079,392281.00
04/16/2016 00:45,2,0.000,ALERT,213.74,303.28,59.959,1460781903,"201051344000645","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,371287.2,371287.2,26431,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781905,392282.00
04/16/2016 00:45,2,0.000,ALERT,212.83,301.77,59.965,1460781903,"274151322000085","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,637987.0,637987.0,20039,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781907,392283.00
04/16/2016 00:45,2,0.000,ALERT,213.96,303.58,59.970,1460781903,"201051344000633","219011344069620",0.00,9.70,0,300.57,305.68,0.0,0.0,0.000,362143.1,362143.1,26890,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781909,392284.00
04/16/2016 00:45,2,0.000,ALERT,213.29,303.58,59.965,1460781903,"201051344000469","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,363402.8,363402.8,26835,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781911,392285.00
04/16/2016 00:45,2,0.000,ALERT,213.06,302.68,60.012,1460781903,"201051344000646","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,367733.3,367733.3,31393,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781913,392286.00
04/16/2016 00:45,2,0.000,ALERT,212.38,301.47,59.986,1460781903,"274151322000052","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,647518.0,647518.0,20263,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781914,392287.00
04/16/2016 00:45,2,0.000,ALERT,213.51,302.98,59.970,1460781903,"201051344000585","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,373586.3,373586.3,31398,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781916,392288.00
04/16/2016 00:45,2,0.000,ALERT,213.51,302.98,59.981,1460781903,"201051344001230","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,371584.2,371584.2,31190,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781918,392289.00
04/16/2016 00:45,2,0.000,ALERT,214.19,303.88,59.975,1460781903,"201051344000582","219011344069620",0.00,9.30,0,301.47,305.08,0.0,0.0,0.000,365130.2,365130.2,31369,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781920,392290.00
04/16/2016 00:45,2,0.000,ALERT,213.06,302.68,59.975,1460781903,"201051344000955","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,376679.8,376679.8,31307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781922,392291.00
04/16/2016 00:45,2,0.000,ALERT,212.83,301.17,59.975,1460781903,"274151322000094","219011344069620",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,519244.3,519244.3,21169,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781924,392292.00
04/16/2016 00:45,2,0.000,ALERT,213.51,304.48,59.986,1460781903,"201051344000579","219011344069620",0.00,10.30,0,302.98,306.88,0.0,0.0,0.000,376843.3,376843.3,6911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781925,392293.00
04/16/2016 00:45,2,0.000,ALERT,213.29,302.68,59.970,1460781903,"201051344000890","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,373829.3,373829.3,31330,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781927,392294.00
04/16/2016 00:45,2,0.000,ALERT,213.74,302.98,60.012,1460781903,"201051344000438","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,375984.3,375984.3,31333,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781929,392295.00
04/16/2016 00:45,2,0.000,ALERT,213.74,302.37,59.986,1460781903,"201051344000417","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,369162.9,369162.9,31486,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781931,392296.00
04/16/2016 00:45,2,0.000,ALERT,212.83,302.07,59.981,1460781903,"274151322000083","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,641769.2,641769.2,20319,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781932,392297.00
04/16/2016 00:45,2,0.000,ALERT,213.51,301.77,59.981,1460781903,"274151322000076","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,682702.6,682702.6,20323,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781934,392298.00
04/16/2016 00:45,2,0.000,ALERT,213.51,304.48,59.986,1460781903,"201051344000868","219011344069620",0.00,9.70,0,302.98,307.18,0.0,0.0,0.000,362537.0,362537.0,26569,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781936,392299.00
04/16/2016 00:45,2,0.000,ALERT,212.83,302.98,60.007,1460781903,"274151322000095","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,675755.6,675755.6,20221,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781938,392300.00
