ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 00:45,2,0.000,ALERT,213.51,304.18,60.002,1460781903,"201051344000988","219011344069620",0.00,10.30,0,299.97,305.68,0.0,0.0,0.000,359902.2,359902.2,26859,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781940,392301.00
04/16/2016 00:45,2,0.000,ALERT,213.06,301.77,59.938,1460781903,"201051344001025","219011344069620",0.00,9.70,0,300.27,304.78,0.0,0.0,0.000,373541.7,373541.7,31379,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781942,392302.00
04/16/2016 00:45,2,0.000,ALERT,213.29,303.88,59.991,1460781903,"201051344000458","219011344069620",0.00,11.00,0,302.37,306.88,0.0,0.0,0.000,370461.2,370461.2,26781,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781943,392303.00
04/16/2016 00:45,2,0.000,ALERT,213.96,303.88,59.981,1460781903,"201051344000853","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,368950.9,368950.9,26375,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781945,392304.00
04/16/2016 00:45,2,0.000,ALERT,213.74,302.98,59.970,1460781903,"201051344000685","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,375552.9,375552.9,31202,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781947,392305.00
04/16/2016 00:45,2,0.000,ALERT,213.51,302.37,59.975,1460781903,"201051344000917","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,372721.7,372721.7,31204,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781949,392306.00
04/16/2016 00:45,2,0.000,ALERT,213.74,302.98,59.965,1460781903,"201051344001145","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,377833.2,377833.2,31064,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781951,392307.00
04/16/2016 00:45,2,0.000,ALERT,213.29,301.77,59.965,1460781903,"201051344000651","219011344069620",0.00,9.00,0,300.27,303.58,0.0,0.0,0.000,369768.3,369768.3,31432,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781952,392308.00
04/16/2016 00:45,2,0.000,ALERT,212.61,302.07,59.975,1460781903,"274151322000088","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,621525.8,621525.8,20002,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781954,392309.00
04/16/2016 00:45,2,0.000,ALERT,213.74,301.47,59.965,1460781903,"274151322000068","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,518891.6,518891.6,21375,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781956,392310.00
04/16/2016 00:45,2,0.000,ALERT,213.06,302.98,59.970,1460781903,"201051344001135","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,366140.4,366140.4,31387,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781958,392311.00
04/16/2016 00:45,2,0.000,ALERT,213.29,304.78,59.970,1460781903,"201051344000594","219011344069620",0.00,10.30,0,302.07,306.28,0.0,0.0,0.000,373644.6,373644.6,26818,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781960,392312.00
04/16/2016 00:45,2,0.000,ALERT,213.51,302.68,59.975,1460781903,"201051344001203","219011344069620",0.00,10.00,0,300.57,305.68,0.0,0.0,0.000,372721.5,372721.5,31386,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781961,392313.00
04/16/2016 00:45,2,0.000,ALERT,212.61,302.37,59.970,1460781903,"274151322000054","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,635204.7,635204.7,20027,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781963,392314.00
04/16/2016 00:45,2,0.000,ALERT,213.74,303.88,59.970,1460781903,"201051344000867","219011344069620",0.00,10.70,0,301.77,306.28,0.0,0.0,0.000,361874.6,361874.6,26821,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781965,392315.00
04/16/2016 00:45,2,0.000,ALERT,213.51,302.68,59.954,1460781903,"201051344001093","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,371660.4,371660.4,31257,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781967,392316.00
04/16/2016 00:45,2,0.000,ALERT,213.29,303.58,59.970,1460781903,"201051344000900","219011344069620",0.00,10.00,0,302.07,305.68,0.0,0.0,0.000,377295.5,377295.5,26209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781969,392317.00
04/16/2016 00:45,2,0.000,ALERT,213.74,303.58,59.965,1460781903,"201051344000648","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,369805.9,369805.9,26515,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781971,392318.00
04/16/2016 00:45,2,0.000,ALERT,213.51,304.48,59.959,1460781903,"201051344000569","219011344069620",0.00,10.00,0,302.98,306.88,0.0,0.0,0.000,378528.0,378528.0,26143,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460781972,392319.00
04/16/2016 00:45,2,0.000,ALERT,213.51,303.88,59.922,1460781903,"201051344000983","219011344069620",0.00,10.00,0,302.68,306.28,0.0,0.0,0.000,370098.6,370098.6,26614,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781974,392320.00
04/16/2016 00:45,2,0.000,ALERT,213.51,303.58,59.965,1460781903,"201051344001158","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,364906.0,364906.0,26873,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781976,392321.00
04/16/2016 00:45,2,0.000,ALERT,213.96,303.88,59.944,1460781903,"201051344000576","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,371722.2,371722.2,26284,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781978,392322.00
04/16/2016 00:45,2,0.000,ALERT,213.06,301.17,59.981,1460781903,"274151322000087","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,609408.0,609408.0,20100,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460781980,392323.00
04/16/2016 01:00,2,0.000,ALERT,214.19,304.48,59.981,1460782803,"201051344000645","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,371287.2,371287.2,26433,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782805,392324.00
04/16/2016 01:00,2,0.000,ALERT,213.29,302.68,59.975,1460782803,"274151322000085","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,637987.0,637987.0,20041,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782807,392325.00
04/16/2016 01:00,2,0.000,ALERT,214.19,304.18,59.981,1460782803,"201051344000633","219011344069620",0.00,10.00,0,299.97,305.08,0.0,0.0,0.000,362143.1,362143.1,26892,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782809,392326.00
04/16/2016 01:00,2,0.000,ALERT,213.74,304.48,59.981,1460782803,"201051344000469","219011344069620",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,363402.8,363402.8,26837,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782811,392327.00
04/16/2016 01:00,2,0.000,ALERT,213.51,302.98,59.996,1460782803,"201051344000646","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,367733.3,367733.3,31395,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782813,392328.00
04/16/2016 01:00,2,0.000,ALERT,213.06,302.98,59.970,1460782803,"274151322000052","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,647518.0,647518.0,20265,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782814,392329.00
04/16/2016 01:00,2,0.000,ALERT,214.19,303.28,59.975,1460782803,"201051344000585","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,373586.3,373586.3,31400,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782816,392330.00
04/16/2016 01:00,2,0.000,ALERT,213.74,303.28,59.965,1460782803,"201051344001230","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,371584.2,371584.2,31192,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460782818,392331.00
04/16/2016 01:00,2,0.000,ALERT,214.41,304.18,60.023,1460782803,"201051344000582","219011344069620",0.00,9.70,0,301.47,305.08,0.0,0.0,0.000,365130.2,365130.2,31371,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782820,392332.00
04/16/2016 01:00,2,0.000,ALERT,213.74,303.28,59.986,1460782803,"201051344000955","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,376679.8,376679.8,31309,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782822,392333.00
04/16/2016 01:00,2,0.000,ALERT,213.06,301.47,59.959,1460782803,"274151322000094","219011344069620",0.00,10.00,0,299.97,303.28,0.0,0.0,0.000,519244.3,519244.3,21171,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782823,392334.00
04/16/2016 01:00,2,0.000,ALERT,213.74,305.38,59.981,1460782803,"201051344000579","219011344069620",0.00,10.70,0,302.37,306.88,0.0,0.0,0.000,376843.3,376843.3,6913,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782825,392335.00
04/16/2016 01:00,2,0.000,ALERT,213.96,303.88,60.007,1460782803,"201051344000890","219011344069620",0.00,10.70,0,300.87,305.38,0.0,0.0,0.000,373829.3,373829.3,31332,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782827,392336.00
04/16/2016 01:00,2,0.000,ALERT,214.19,303.58,59.975,1460782803,"201051344000438","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,375984.3,375984.3,31335,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782829,392337.00
04/16/2016 01:00,2,0.000,ALERT,214.19,302.68,59.970,1460782803,"201051344000417","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,369162.9,369162.9,31488,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460782830,392338.00
04/16/2016 01:00,2,0.000,ALERT,213.29,302.98,59.965,1460782803,"274151322000083","219011344069620",0.00,10.30,0,300.87,304.18,0.0,0.0,0.000,641769.2,641769.2,20321,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782832,392339.00
04/16/2016 01:00,2,0.000,ALERT,213.74,302.37,59.965,1460782803,"274151322000076","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,682702.6,682702.6,20325,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782834,392340.00
04/16/2016 01:00,2,0.000,ALERT,213.96,305.68,59.949,1460782803,"201051344000868","219011344069620",0.00,10.30,0,302.68,306.88,0.0,0.0,0.000,362537.0,362537.0,26571,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460782836,392341.00
04/16/2016 01:00,2,0.000,ALERT,213.29,303.58,59.959,1460782803,"274151322000095","219011344069620",0.00,10.00,0,301.47,304.78,0.0,0.0,0.000,675755.6,675755.6,20223,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782838,392342.00
04/16/2016 01:00,2,0.000,ALERT,213.74,304.48,60.002,1460782803,"201051344000988","219011344069620",0.00,10.70,0,299.67,305.98,0.0,0.0,0.000,359902.2,359902.2,26861,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782840,392343.00
04/16/2016 01:00,2,0.000,ALERT,213.96,302.68,59.970,1460782803,"201051344001025","219011344069620",0.00,9.70,0,300.27,305.08,0.0,0.0,0.000,373541.7,373541.7,31381,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460782841,392344.00
04/16/2016 01:00,2,0.000,ALERT,213.74,305.08,59.970,1460782803,"201051344000458","219011344069620",0.00,11.30,0,302.07,306.88,0.0,0.0,0.000,370461.2,370461.2,26783,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782843,392345.00
04/16/2016 01:00,2,0.000,ALERT,214.41,304.48,59.975,1460782803,"201051344000853","219011344069620",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,368950.9,368950.9,26377,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782845,392346.00
04/16/2016 01:00,2,0.000,ALERT,214.41,303.58,60.002,1460782803,"201051344000685","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,375552.9,375552.9,31204,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782847,392347.00
04/16/2016 01:00,2,0.000,ALERT,214.19,302.68,59.959,1460782803,"201051344000917","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,372721.7,372721.7,31206,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782849,392348.00
04/16/2016 01:00,2,0.000,ALERT,214.19,303.28,59.981,1460782803,"201051344001145","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,377833.2,377833.2,31066,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782850,392349.00
04/16/2016 01:00,2,0.000,ALERT,214.19,302.68,59.975,1460782803,"201051344000651","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,369768.3,369768.3,31434,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782852,392350.00
04/16/2016 01:00,2,0.000,ALERT,212.83,301.77,59.981,1460782803,"274151322000088","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,621525.8,621525.8,20004,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782854,392351.00
04/16/2016 01:00,2,0.000,ALERT,213.96,301.77,59.970,1460782803,"274151322000068","219011344069620",0.00,11.30,0,299.97,302.98,0.0,0.0,0.000,518891.6,518891.6,21377,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782856,392352.00
04/16/2016 01:00,2,0.000,ALERT,213.74,303.28,59.975,1460782803,"201051344001135","219011344069620",0.00,10.00,0,300.87,305.08,0.0,0.0,0.000,366140.4,366140.4,31389,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460782858,392353.00
04/16/2016 01:00,2,0.000,ALERT,213.51,305.08,59.970,1460782803,"201051344000594","219011344069620",0.00,10.70,0,301.77,306.58,0.0,0.0,0.000,373644.6,373644.6,26820,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460782859,392354.00
04/16/2016 01:00,2,0.000,ALERT,214.19,302.98,59.970,1460782803,"201051344001203","219011344069620",0.00,10.00,0,300.27,306.28,0.0,0.0,0.000,372721.5,372721.5,31388,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782861,392355.00
04/16/2016 01:00,2,0.000,ALERT,213.06,302.98,59.965,1460782803,"274151322000054","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,635204.7,635204.7,20029,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782863,392356.00
04/16/2016 01:00,2,0.000,ALERT,214.19,304.78,59.970,1460782803,"201051344000867","219011344069620",0.00,11.00,0,301.47,306.58,0.0,0.0,0.000,361874.6,361874.6,26823,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782865,392357.00
04/16/2016 01:00,2,0.000,ALERT,213.96,302.98,59.975,1460782803,"201051344001093","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,371660.4,371660.4,31259,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782867,392358.00
04/16/2016 01:00,2,0.000,ALERT,213.74,304.78,59.975,1460782803,"201051344000900","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,377295.5,377295.5,26211,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460782868,392359.00
04/16/2016 01:00,2,0.000,ALERT,213.96,303.88,59.981,1460782803,"201051344000648","219011344069620",0.00,10.00,0,301.47,306.28,0.0,0.0,0.000,369805.9,369805.9,26517,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782870,392360.00
04/16/2016 01:00,2,0.000,ALERT,213.74,305.08,59.959,1460782803,"201051344000569","219011344069620",0.00,10.30,0,302.68,306.88,0.0,0.0,0.000,378528.0,378528.0,26145,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460782872,392361.00
04/16/2016 01:00,2,0.000,ALERT,213.96,304.78,59.986,1460782803,"201051344000983","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,370098.6,370098.6,26616,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460782874,392362.00
04/16/2016 01:00,2,0.000,ALERT,213.74,304.18,59.991,1460782803,"201051344001158","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,364906.0,364906.0,26875,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460782876,392363.00
04/16/2016 01:00,2,0.000,ALERT,214.19,304.78,59.996,1460782803,"201051344000576","219011344069620",0.00,10.30,0,302.07,306.28,0.0,0.0,0.000,371722.2,371722.2,26286,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782877,392364.00
04/16/2016 01:00,2,0.000,ALERT,213.29,301.77,59.991,1460782803,"274151322000087","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,609408.0,609408.0,20102,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460782879,392365.00
04/16/2016 01:15,2,0.000,ALERT,213.74,303.58,59.928,1460783704,"201051344000645","219011344069620",0.00,11.30,0,302.68,306.28,0.0,0.0,0.000,371287.2,371287.2,26435,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783707,392366.00
04/16/2016 01:15,2,0.000,ALERT,212.83,302.37,59.975,1460783704,"274151322000085","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,637987.0,637987.0,20043,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783708,392367.00
04/16/2016 01:15,2,0.000,ALERT,213.74,303.28,59.981,1460783704,"201051344000633","219011344069620",0.00,10.70,0,300.87,305.68,0.0,0.0,0.000,362143.1,362143.1,26894,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783710,392368.00
04/16/2016 01:15,2,0.000,ALERT,213.29,303.88,59.975,1460783704,"201051344000469","219011344069620",0.00,10.70,0,301.47,305.98,0.0,0.0,0.000,363402.8,363402.8,26839,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460783712,392369.00
04/16/2016 01:15,2,0.000,ALERT,212.83,301.77,59.996,1460783704,"201051344000646","219011344069620",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,367733.3,367733.3,31397,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783714,392370.00
04/16/2016 01:15,2,0.000,ALERT,212.38,302.07,60.012,1460783704,"274151322000052","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,647518.0,647518.0,20267,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783716,392371.00
04/16/2016 01:15,2,0.000,ALERT,213.06,301.77,60.002,1460783704,"201051344000585","219011344069620",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,373586.3,373586.3,31402,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783717,392372.00
04/16/2016 01:15,2,0.000,ALERT,213.06,301.77,59.933,1460783704,"201051344001230","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,371584.2,371584.2,31194,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783719,392373.00
04/16/2016 01:15,2,0.000,ALERT,213.51,302.07,59.986,1460783704,"201051344000582","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,365130.2,365130.2,31373,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783721,392374.00
04/16/2016 01:15,2,0.000,ALERT,212.61,301.17,60.039,1460783704,"201051344000955","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,376679.8,376679.8,31311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783723,392375.00
04/16/2016 01:15,2,0.000,ALERT,213.06,301.47,60.034,1460783704,"274151322000094","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,519244.3,519244.3,21173,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783725,392376.00
04/16/2016 01:15,2,0.000,ALERT,213.29,304.48,59.996,1460783704,"201051344000579","219011344069620",0.00,11.30,0,303.28,306.88,0.0,0.0,0.000,376843.3,376843.3,6915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460783726,392377.00
04/16/2016 01:15,2,0.000,ALERT,212.61,301.77,59.986,1460783704,"201051344000890","219011344069620",0.00,11.00,0,300.87,305.98,0.0,0.0,0.000,373829.3,373829.3,31334,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783728,392378.00
04/16/2016 01:15,2,0.000,ALERT,213.06,301.47,60.007,1460783704,"201051344000438","219011344069620",0.00,10.30,0,300.27,305.08,0.0,0.0,0.000,375984.3,375984.3,31337,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460783730,392379.00
04/16/2016 01:15,2,0.000,ALERT,213.06,300.87,59.981,1460783704,"201051344000417","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,369162.9,369162.9,31490,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783732,392380.00
04/16/2016 01:15,2,0.000,ALERT,212.83,302.98,59.991,1460783704,"274151322000083","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,641769.2,641769.2,20323,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783733,392381.00
04/16/2016 01:15,2,0.000,ALERT,213.29,302.07,59.991,1460783704,"274151322000076","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,682702.6,682702.6,20327,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783735,392382.00
04/16/2016 01:15,2,0.000,ALERT,213.29,304.48,59.986,1460783704,"201051344000868","219011344069620",0.00,11.00,0,303.28,307.18,0.0,0.0,0.000,362537.0,362537.0,26573,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783737,392383.00
04/16/2016 01:15,2,0.000,ALERT,212.83,302.98,59.986,1460783704,"274151322000095","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,675755.6,675755.6,20225,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783739,392384.00
04/16/2016 01:15,2,0.000,ALERT,213.29,303.88,59.954,1460783704,"201051344000988","219011344069620",0.00,11.30,0,300.27,306.28,0.0,0.0,0.000,359902.2,359902.2,26863,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783741,392385.00
04/16/2016 01:15,2,0.000,ALERT,212.83,300.87,59.981,1460783704,"201051344001025","219011344069620",0.00,10.30,0,299.67,305.38,0.0,0.0,0.000,373541.7,373541.7,31383,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783742,392386.00
04/16/2016 01:15,2,0.000,ALERT,213.29,304.18,59.986,1460783704,"201051344000458","219011344069620",0.00,12.00,0,302.68,307.18,0.0,0.0,0.000,370461.2,370461.2,26785,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783744,392387.00
04/16/2016 01:15,2,0.000,ALERT,213.96,303.88,59.981,1460783704,"201051344000853","219011344069620",0.00,11.00,0,302.68,306.88,0.0,0.0,0.000,368950.9,368950.9,26379,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460783746,392388.00
04/16/2016 01:15,2,0.000,ALERT,213.51,301.77,60.007,1460783704,"201051344000685","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,375552.9,375552.9,31206,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783748,392389.00
04/16/2016 01:15,2,0.000,ALERT,213.29,301.47,59.944,1460783704,"201051344000917","219011344069620",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,372721.7,372721.7,31208,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783750,392390.00
04/16/2016 01:15,2,0.000,ALERT,213.29,301.77,59.981,1460783704,"201051344001145","219011344069620",0.00,10.30,0,300.57,305.38,0.0,0.0,0.000,377833.2,377833.2,31068,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783752,392391.00
04/16/2016 01:15,2,0.000,ALERT,213.29,300.87,59.991,1460783704,"201051344000651","219011344069620",0.00,9.70,0,299.67,304.48,0.0,0.0,0.000,369768.3,369768.3,31436,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460783753,392392.00
04/16/2016 01:15,2,0.000,ALERT,212.61,302.07,59.986,1460783704,"274151322000088","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,621525.8,621525.8,20006,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783755,392393.00
04/16/2016 01:15,2,0.000,ALERT,213.51,301.17,59.981,1460783704,"274151322000068","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,518891.6,518891.6,21379,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783757,392394.00
04/16/2016 01:15,2,0.000,ALERT,212.61,301.47,59.981,1460783704,"201051344001135","219011344069620",0.00,10.70,0,300.57,305.68,0.0,0.0,0.000,366140.4,366140.4,31391,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783759,392395.00
04/16/2016 01:15,2,0.000,ALERT,213.29,305.08,59.981,1460783704,"201051344000594","219011344069620",0.00,11.00,0,302.37,306.58,0.0,0.0,0.000,373644.6,373644.6,26822,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460783761,392396.00
04/16/2016 01:15,2,0.000,ALERT,213.06,301.17,59.981,1460783704,"201051344001203","219011344069620",0.00,10.70,0,299.97,306.28,0.0,0.0,0.000,372721.5,372721.5,31390,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783762,392397.00
04/16/2016 01:15,2,0.000,ALERT,212.61,302.68,60.012,1460783704,"274151322000054","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,635204.7,635204.7,20031,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783764,392398.00
04/16/2016 01:15,2,0.000,ALERT,213.74,303.88,59.981,1460783704,"201051344000867","219011344069620",0.00,11.70,0,301.77,306.58,0.0,0.0,0.000,361874.6,361874.6,26825,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783766,392399.00
04/16/2016 01:15,2,0.000,ALERT,213.06,301.47,59.975,1460783704,"201051344001093","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,371660.4,371660.4,31261,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460783768,392400.00
04/16/2016 01:15,2,0.000,ALERT,213.29,304.18,59.970,1460783704,"201051344000900","219011344069620",0.00,11.00,0,302.37,305.98,0.0,0.0,0.000,377295.5,377295.5,26213,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460783770,392401.00
04/16/2016 01:15,2,0.000,ALERT,213.74,303.58,59.975,1460783704,"201051344000648","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,369805.9,369805.9,26519,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783771,392402.00
04/16/2016 01:15,2,0.000,ALERT,213.51,304.48,59.975,1460783704,"201051344000569","219011344069620",0.00,11.00,0,303.28,306.88,0.0,0.0,0.000,378528.0,378528.0,26147,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460783773,392403.00
04/16/2016 01:15,2,0.000,ALERT,213.51,304.48,59.975,1460783704,"201051344000983","219011344069620",0.00,11.30,0,302.98,306.58,0.0,0.0,0.000,370098.6,370098.6,26618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783775,392404.00
04/16/2016 01:15,2,0.000,ALERT,213.51,303.88,60.012,1460783704,"201051344001158","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,364906.0,364906.0,26877,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783777,392405.00
04/16/2016 01:15,2,0.000,ALERT,213.96,304.48,59.975,1460783704,"201051344000576","219011344069620",0.00,11.00,0,302.68,306.28,0.0,0.0,0.000,371722.2,371722.2,26288,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460783779,392406.00
04/16/2016 01:15,2,0.000,ALERT,212.83,302.07,59.970,1460783704,"274151322000087","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,609408.0,609408.0,20104,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460783780,392407.00
04/16/2016 01:30,2,0.000,ALERT,213.96,303.88,59.970,1460784603,"201051344000645","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,371287.2,371287.2,26437,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784605,392408.00
04/16/2016 01:30,2,0.000,ALERT,213.29,302.07,59.959,1460784603,"274151322000085","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,637987.0,637987.0,20045,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784607,392409.00
04/16/2016 01:30,2,0.000,ALERT,213.96,303.58,59.970,1460784603,"201051344000633","219011344069620",0.00,11.00,0,299.97,305.08,0.0,0.0,0.000,362143.1,362143.1,26896,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784609,392410.00
04/16/2016 01:30,2,0.000,ALERT,213.51,303.88,59.970,1460784603,"201051344000469","219011344069620",0.00,11.00,0,300.87,305.38,0.0,0.0,0.000,363402.8,363402.8,26841,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784611,392411.00
04/16/2016 01:30,2,0.000,ALERT,212.83,301.47,59.938,1460784603,"201051344000646","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,367733.3,367733.3,31399,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460784613,392412.00
04/16/2016 01:30,2,0.000,ALERT,212.61,302.68,59.907,1460784603,"274151322000052","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,647518.0,647518.0,20269,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784614,392413.00
04/16/2016 01:30,2,0.000,ALERT,213.06,301.47,59.965,1460784603,"201051344000585","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,373586.3,373586.3,31404,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784616,392414.00
04/16/2016 01:30,2,0.000,ALERT,213.06,301.77,60.012,1460784603,"201051344001230","219011344069620",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,371584.2,371584.2,31196,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784618,392415.00
04/16/2016 01:30,2,0.000,ALERT,213.51,302.37,59.917,1460784603,"201051344000582","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,365130.2,365130.2,31375,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784620,392416.00
04/16/2016 01:30,2,0.000,ALERT,212.61,301.47,59.981,1460784603,"201051344000955","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,376679.8,376679.8,31313,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784622,392417.00
04/16/2016 01:30,2,0.000,ALERT,213.06,301.77,59.949,1460784603,"274151322000094","219011344069620",0.00,10.70,0,299.97,302.98,0.0,0.0,0.000,519244.3,519244.3,21175,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784624,392418.00
04/16/2016 01:30,2,0.000,ALERT,213.29,304.48,59.970,1460784603,"201051344000579","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,376843.3,376843.3,6917,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784626,392419.00
04/16/2016 01:30,2,0.000,ALERT,213.06,302.07,59.975,1460784603,"201051344000890","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,373829.3,373829.3,31336,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784627,392420.00
04/16/2016 01:30,2,0.000,ALERT,213.06,301.47,59.965,1460784603,"201051344000438","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,375984.3,375984.3,31339,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784629,392421.00
04/16/2016 01:30,2,0.000,ALERT,213.06,300.87,59.970,1460784603,"201051344000417","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,369162.9,369162.9,31492,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784631,392422.00
04/16/2016 01:30,2,0.000,ALERT,213.29,302.37,59.970,1460784603,"274151322000083","219011344069620",0.00,11.00,0,300.57,303.88,0.0,0.0,0.000,641769.2,641769.2,20325,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784633,392423.00
04/16/2016 01:30,2,0.000,ALERT,213.74,302.37,59.954,1460784603,"274151322000076","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,682702.6,682702.6,20329,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784635,392424.00
04/16/2016 01:30,2,0.000,ALERT,213.29,304.78,59.965,1460784603,"201051344000868","219011344069620",0.00,11.30,0,302.98,306.58,0.0,0.0,0.000,362537.0,362537.0,26575,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784636,392425.00
04/16/2016 01:30,2,0.000,ALERT,213.29,303.28,59.954,1460784603,"274151322000095","219011344069620",0.00,10.70,0,301.47,304.48,0.0,0.0,0.000,675755.6,675755.6,20227,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784638,392426.00
04/16/2016 01:30,2,0.000,ALERT,213.29,304.18,59.944,1460784603,"201051344000988","219011344069620",0.00,11.70,0,299.97,305.68,0.0,0.0,0.000,359902.2,359902.2,26865,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460784640,392427.00
04/16/2016 01:30,2,0.000,ALERT,212.83,300.87,59.965,1460784603,"201051344001025","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,373541.7,373541.7,31385,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784642,392428.00
04/16/2016 01:30,2,0.000,ALERT,213.29,304.18,59.959,1460784603,"201051344000458","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,370461.2,370461.2,26787,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784644,392429.00
04/16/2016 01:30,2,0.000,ALERT,213.96,303.88,60.002,1460784603,"201051344000853","219011344069620",0.00,11.70,0,301.77,305.98,0.0,0.0,0.000,368950.9,368950.9,26381,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460784645,392430.00
04/16/2016 01:30,2,0.000,ALERT,213.51,301.47,59.954,1460784603,"201051344000685","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,375552.9,375552.9,31208,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460784647,392431.00
04/16/2016 01:30,2,0.000,ALERT,213.29,301.17,59.938,1460784603,"201051344000917","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,372721.7,372721.7,31210,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460784649,392432.00
04/16/2016 01:30,2,0.000,ALERT,213.06,301.47,59.949,1460784603,"201051344001145","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,377833.2,377833.2,31070,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784651,392433.00
04/16/2016 01:30,2,0.000,ALERT,213.06,300.57,59.933,1460784603,"201051344000651","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,369768.3,369768.3,31438,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784653,392434.00
04/16/2016 01:30,2,0.000,ALERT,212.83,302.37,59.944,1460784603,"274151322000088","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,621525.8,621525.8,20008,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460784654,392435.00
04/16/2016 01:30,2,0.000,ALERT,213.74,301.47,59.944,1460784603,"274151322000068","219011344069620",0.00,12.30,0,299.97,302.68,0.0,0.0,0.000,518891.6,518891.6,21381,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784656,392436.00
04/16/2016 01:30,2,0.000,ALERT,212.61,301.47,59.954,1460784603,"201051344001135","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,366140.4,366140.4,31393,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784658,392437.00
04/16/2016 01:30,2,0.000,ALERT,213.06,304.78,59.981,1460784603,"201051344000594","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,373644.6,373644.6,26824,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460784660,392438.00
04/16/2016 01:30,2,0.000,ALERT,212.83,301.17,59.933,1460784603,"201051344001203","219011344069620",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,372721.5,372721.5,31392,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784662,392439.00
04/16/2016 01:30,2,0.000,ALERT,212.83,302.37,59.949,1460784603,"274151322000054","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,635204.7,635204.7,20033,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784663,392440.00
04/16/2016 01:30,2,0.000,ALERT,213.74,303.88,59.991,1460784603,"201051344000867","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,361874.6,361874.6,26827,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784665,392441.00
04/16/2016 01:30,2,0.000,ALERT,212.83,301.17,59.949,1460784603,"201051344001093","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,371660.4,371660.4,31263,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784667,392442.00
04/16/2016 01:30,2,0.000,ALERT,213.29,304.18,59.954,1460784603,"201051344000900","219011344069620",0.00,11.30,0,302.07,305.68,0.0,0.0,0.000,377295.5,377295.5,26215,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784669,392443.00
04/16/2016 01:30,2,0.000,ALERT,213.74,303.58,59.954,1460784603,"201051344000648","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,369805.9,369805.9,26521,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784671,392444.00
04/16/2016 01:30,2,0.000,ALERT,213.51,304.78,59.954,1460784603,"201051344000569","219011344069620",0.00,11.70,0,302.98,306.58,0.0,0.0,0.000,378528.0,378528.0,26149,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784672,392445.00
