ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 01:30,2,0.000,ALERT,213.51,304.48,59.959,1460784603,"201051344000983","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,370098.6,370098.6,26620,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784674,392446.00
04/16/2016 01:30,2,0.000,ALERT,213.51,304.18,59.949,1460784603,"201051344001158","219011344069620",0.00,11.30,0,301.77,305.08,0.0,0.0,0.000,364906.0,364906.0,26879,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784676,392447.00
04/16/2016 01:30,2,0.000,ALERT,213.96,304.78,59.959,1460784603,"201051344000576","219011344069620",0.00,11.30,0,302.37,305.98,0.0,0.0,0.000,371722.2,371722.2,26290,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460784678,392448.00
04/16/2016 01:30,2,0.000,ALERT,213.51,302.07,59.944,1460784603,"274151322000087","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,609408.0,609408.0,20106,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460784680,392449.00
04/16/2016 01:45,2,0.000,ALERT,213.74,303.58,59.996,1460785503,"201051344000645","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,371287.2,371287.2,26439,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785505,392450.00
04/16/2016 01:45,2,0.000,ALERT,213.06,302.07,59.991,1460785503,"274151322000085","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,637987.0,637987.0,20047,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785507,392451.00
04/16/2016 01:45,2,0.000,ALERT,213.74,303.28,59.991,1460785503,"201051344000633","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,362143.1,362143.1,26898,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785509,392452.00
04/16/2016 01:45,2,0.000,ALERT,213.29,303.88,59.981,1460785503,"201051344000469","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,363402.8,363402.8,26843,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785510,392453.00
04/16/2016 01:45,2,0.000,ALERT,212.61,301.47,59.991,1460785503,"201051344000646","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,367733.3,367733.3,31401,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460785512,392454.00
04/16/2016 01:45,2,0.000,ALERT,212.61,302.68,59.991,1460785503,"274151322000052","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,647518.0,647518.0,20271,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785514,392455.00
04/16/2016 01:45,2,0.000,ALERT,213.06,301.77,60.034,1460785503,"201051344000585","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,373586.3,373586.3,31406,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460785516,392456.00
04/16/2016 01:45,2,0.000,ALERT,212.83,301.47,59.991,1460785503,"201051344001230","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,371584.2,371584.2,31198,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785517,392457.00
04/16/2016 01:45,2,0.000,ALERT,213.51,302.07,59.938,1460785503,"201051344000582","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,365130.2,365130.2,31377,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785519,392458.00
04/16/2016 01:45,2,0.000,ALERT,212.61,301.47,59.986,1460785503,"201051344000955","219011344069620",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,376679.8,376679.8,31315,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460785521,392459.00
04/16/2016 01:45,2,0.000,ALERT,212.83,301.17,59.970,1460785503,"274151322000094","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,519244.3,519244.3,21177,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785523,392460.00
04/16/2016 01:45,2,0.000,ALERT,213.29,304.48,60.012,1460785503,"201051344000579","219011344069620",0.00,12.00,0,302.68,306.58,0.0,0.0,0.000,376843.3,376843.3,6919,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785525,392461.00
04/16/2016 01:45,2,0.000,ALERT,212.83,302.07,59.986,1460785503,"201051344000890","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,373829.3,373829.3,31338,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785527,392462.00
04/16/2016 01:45,2,0.000,ALERT,213.06,301.17,60.007,1460785503,"201051344000438","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,375984.3,375984.3,31341,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785529,392463.00
04/16/2016 01:45,2,0.000,ALERT,213.29,300.87,59.991,1460785503,"201051344000417","219011344069620",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,369162.9,369162.9,31494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785530,392464.00
04/16/2016 01:45,2,0.000,ALERT,212.83,302.37,59.975,1460785503,"274151322000083","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,641769.2,641769.2,20327,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460785532,392465.00
04/16/2016 01:45,2,0.000,ALERT,213.51,302.07,60.023,1460785503,"274151322000076","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,682702.6,682702.6,20331,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460785534,392466.00
04/16/2016 01:45,2,0.000,ALERT,213.29,304.78,59.991,1460785503,"201051344000868","219011344069620",0.00,11.30,0,302.68,306.58,0.0,0.0,0.000,362537.0,362537.0,26577,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785536,392467.00
04/16/2016 01:45,2,0.000,ALERT,212.83,303.28,59.986,1460785503,"274151322000095","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,675755.6,675755.6,20229,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460785538,392468.00
04/16/2016 01:45,2,0.000,ALERT,213.06,303.88,59.986,1460785503,"201051344000988","219011344069620",0.00,11.70,0,299.67,305.38,0.0,0.0,0.000,359902.2,359902.2,26867,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785539,392469.00
04/16/2016 01:45,2,0.000,ALERT,212.83,300.87,59.996,1460785503,"201051344001025","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,373541.7,373541.7,31387,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785541,392470.00
04/16/2016 01:45,2,0.000,ALERT,213.06,303.88,60.002,1460785503,"201051344000458","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,370461.2,370461.2,26789,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785543,392471.00
04/16/2016 01:45,2,0.000,ALERT,213.74,303.88,60.034,1460785503,"201051344000853","219011344069620",0.00,11.70,0,301.77,305.98,0.0,0.0,0.000,368950.9,368950.9,26383,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785545,392472.00
04/16/2016 01:45,2,0.000,ALERT,213.29,301.77,59.965,1460785503,"201051344000685","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,375552.9,375552.9,31210,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785547,392473.00
04/16/2016 01:45,2,0.000,ALERT,213.06,301.17,60.007,1460785503,"201051344000917","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,372721.7,372721.7,31212,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785549,392474.00
04/16/2016 01:45,2,0.000,ALERT,213.29,302.07,60.002,1460785503,"201051344001145","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,377833.2,377833.2,31072,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785550,392475.00
04/16/2016 01:45,2,0.000,ALERT,213.06,300.87,59.996,1460785503,"201051344000651","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,369768.3,369768.3,31440,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460785552,392476.00
04/16/2016 01:45,2,0.000,ALERT,212.38,302.07,59.991,1460785503,"274151322000088","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,621525.8,621525.8,20010,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460785554,392477.00
04/16/2016 01:45,2,0.000,ALERT,213.51,301.77,60.002,1460785503,"274151322000068","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,518891.6,518891.6,21383,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785556,392478.00
04/16/2016 01:45,2,0.000,ALERT,212.61,301.47,59.991,1460785503,"201051344001135","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,366140.4,366140.4,31395,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785558,392479.00
04/16/2016 01:45,2,0.000,ALERT,213.06,304.48,59.996,1460785503,"201051344000594","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,373644.6,373644.6,26826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785559,392480.00
04/16/2016 01:45,2,0.000,ALERT,213.06,301.17,60.002,1460785503,"201051344001203","219011344069620",0.00,11.00,0,299.37,304.78,0.0,0.0,0.000,372721.5,372721.5,31394,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785561,392481.00
04/16/2016 01:45,2,0.000,ALERT,212.61,302.07,59.986,1460785503,"274151322000054","219011344069620",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,635204.7,635204.7,20035,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785563,392482.00
04/16/2016 01:45,2,0.000,ALERT,213.51,303.88,59.991,1460785503,"201051344000867","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,361874.6,361874.6,26829,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785565,392483.00
04/16/2016 01:45,2,0.000,ALERT,213.06,301.77,59.981,1460785503,"201051344001093","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,371660.4,371660.4,31265,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785567,392484.00
04/16/2016 01:45,2,0.000,ALERT,213.06,303.88,59.991,1460785503,"201051344000900","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,377295.5,377295.5,26217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785568,392485.00
04/16/2016 01:45,2,0.000,ALERT,213.51,303.58,59.986,1460785503,"201051344000648","219011344069620",0.00,11.00,0,301.47,305.98,0.0,0.0,0.000,369805.9,369805.9,26523,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785570,392486.00
04/16/2016 01:45,2,0.000,ALERT,213.29,304.78,60.002,1460785503,"201051344000569","219011344069620",0.00,11.70,0,302.68,306.58,0.0,0.0,0.000,378528.0,378528.0,26151,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785572,392487.00
04/16/2016 01:45,2,0.000,ALERT,213.29,304.48,59.986,1460785503,"201051344000983","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,370098.6,370098.6,26622,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785574,392488.00
04/16/2016 01:45,2,0.000,ALERT,213.29,303.88,60.002,1460785503,"201051344001158","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,364906.0,364906.0,26881,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785576,392489.00
04/16/2016 01:45,2,0.000,ALERT,213.74,304.48,60.007,1460785503,"201051344000576","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,371722.2,371722.2,26292,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785577,392490.00
04/16/2016 01:45,2,0.000,ALERT,213.06,301.77,60.018,1460785503,"274151322000087","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,609408.0,609408.0,20108,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460785579,392491.00
04/16/2016 02:00,2,0.000,ALERT,213.96,304.18,59.970,1460786403,"201051344000645","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,371287.2,371287.2,26441,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786405,392492.00
04/16/2016 02:00,2,0.000,ALERT,213.29,302.07,59.954,1460786403,"274151322000085","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,637987.0,637987.0,20049,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786407,392493.00
04/16/2016 02:00,2,0.000,ALERT,213.96,303.88,59.970,1460786403,"201051344000633","219011344069620",0.00,11.00,0,299.97,305.38,0.0,0.0,0.000,362143.1,362143.1,26900,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786409,392494.00
04/16/2016 02:00,2,0.000,ALERT,213.74,304.48,60.002,1460786403,"201051344000469","219011344069620",0.00,11.00,0,301.17,305.68,0.0,0.0,0.000,363402.8,363402.8,26845,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786411,392495.00
04/16/2016 02:00,2,0.000,ALERT,213.06,301.77,59.991,1460786403,"201051344000646","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,367733.3,367733.3,31403,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786412,392496.00
04/16/2016 02:00,2,0.000,ALERT,212.61,302.68,59.954,1460786403,"274151322000052","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,647518.0,647518.0,20273,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786414,392497.00
04/16/2016 02:00,2,0.000,ALERT,213.29,301.77,59.970,1460786403,"201051344000585","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,373586.3,373586.3,31408,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786416,392498.00
04/16/2016 02:00,2,0.000,ALERT,213.06,301.77,59.965,1460786403,"201051344001230","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,371584.2,371584.2,31200,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786418,392499.00
04/16/2016 02:00,2,0.000,ALERT,213.51,302.37,59.970,1460786403,"201051344000582","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,365130.2,365130.2,31379,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786420,392500.00
04/16/2016 02:00,2,0.000,ALERT,212.83,301.77,59.975,1460786403,"201051344000955","219011344069620",0.00,11.30,0,299.67,302.98,0.0,0.0,0.000,376679.8,376679.8,31317,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786421,392501.00
04/16/2016 02:00,2,0.000,ALERT,213.06,302.07,59.954,1460786403,"274151322000094","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,519244.3,519244.3,21179,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786423,392502.00
04/16/2016 02:00,2,0.000,ALERT,213.51,305.08,59.970,1460786403,"201051344000579","219011344069620",0.00,11.70,0,302.37,306.88,0.0,0.0,0.000,376843.3,376843.3,6921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786425,392503.00
04/16/2016 02:00,2,0.000,ALERT,213.06,302.07,59.981,1460786403,"201051344000890","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,373829.3,373829.3,31340,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786427,392504.00
04/16/2016 02:00,2,0.000,ALERT,213.06,301.47,59.954,1460786403,"201051344000438","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,375984.3,375984.3,31343,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786429,392505.00
04/16/2016 02:00,2,0.000,ALERT,213.29,301.17,59.965,1460786403,"201051344000417","219011344069620",0.00,11.30,0,299.37,302.37,0.0,0.0,0.000,369162.9,369162.9,31496,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460786431,392506.00
04/16/2016 02:00,2,0.000,ALERT,213.29,302.98,59.959,1460786403,"274151322000083","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,641769.2,641769.2,20329,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786432,392507.00
04/16/2016 02:00,2,0.000,ALERT,213.51,302.37,59.922,1460786403,"274151322000076","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,682702.6,682702.6,20333,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460786434,392508.00
04/16/2016 02:00,2,0.000,ALERT,213.51,305.38,59.949,1460786403,"201051344000868","219011344069620",0.00,11.30,0,302.68,306.88,0.0,0.0,0.000,362537.0,362537.0,26579,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786436,392509.00
04/16/2016 02:00,2,0.000,ALERT,213.06,303.28,59.954,1460786403,"274151322000095","219011344069620",0.00,11.00,0,301.47,304.78,0.0,0.0,0.000,675755.6,675755.6,20231,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460786438,392510.00
04/16/2016 02:00,2,0.000,ALERT,213.29,304.48,60.002,1460786403,"201051344000988","219011344069620",0.00,12.00,0,299.67,305.68,0.0,0.0,0.000,359902.2,359902.2,26869,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786440,392511.00
04/16/2016 02:00,2,0.000,ALERT,213.06,301.17,59.970,1460786403,"201051344001025","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,373541.7,373541.7,31389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786441,392512.00
04/16/2016 02:00,2,0.000,ALERT,213.51,304.78,59.970,1460786403,"201051344000458","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,370461.2,370461.2,26791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786443,392513.00
04/16/2016 02:00,2,0.000,ALERT,214.19,304.48,60.002,1460786403,"201051344000853","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,368950.9,368950.9,26385,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786445,392514.00
04/16/2016 02:00,2,0.000,ALERT,213.74,301.77,59.975,1460786403,"201051344000685","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,375552.9,375552.9,31212,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786447,392515.00
04/16/2016 02:00,2,0.000,ALERT,213.29,301.17,59.965,1460786403,"201051344000917","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,372721.7,372721.7,31214,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786449,392516.00
04/16/2016 02:00,2,0.000,ALERT,213.51,301.77,59.975,1460786403,"201051344001145","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,377833.2,377833.2,31074,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786450,392517.00
04/16/2016 02:00,2,0.000,ALERT,213.29,300.87,59.970,1460786403,"201051344000651","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,369768.3,369768.3,31442,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460786452,392518.00
04/16/2016 02:00,2,0.000,ALERT,212.61,302.07,59.922,1460786403,"274151322000088","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,621525.8,621525.8,20012,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786454,392519.00
04/16/2016 02:00,2,0.000,ALERT,213.96,301.77,60.012,1460786403,"274151322000068","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,518891.6,518891.6,21385,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786456,392520.00
04/16/2016 02:00,2,0.000,ALERT,212.83,301.47,60.012,1460786403,"201051344001135","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,366140.4,366140.4,31397,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786458,392521.00
04/16/2016 02:00,2,0.000,ALERT,213.29,304.78,59.981,1460786403,"201051344000594","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,373644.6,373644.6,26828,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786459,392522.00
04/16/2016 02:00,2,0.000,ALERT,213.06,301.17,59.975,1460786403,"201051344001203","219011344069620",0.00,11.00,0,299.67,304.78,0.0,0.0,0.000,372721.5,372721.5,31396,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460786461,392523.00
04/16/2016 02:00,2,0.000,ALERT,212.83,302.98,59.949,1460786403,"274151322000054","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,635204.7,635204.7,20037,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460786463,392524.00
04/16/2016 02:00,2,0.000,ALERT,213.74,304.18,60.002,1460786403,"201051344000867","219011344069620",0.00,12.00,0,301.47,306.28,0.0,0.0,0.000,361874.6,361874.6,26831,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786465,392525.00
04/16/2016 02:00,2,0.000,ALERT,213.06,301.17,59.975,1460786403,"201051344001093","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,371660.4,371660.4,31267,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786467,392526.00
04/16/2016 02:00,2,0.000,ALERT,213.51,304.18,59.970,1460786403,"201051344000900","219011344069620",0.00,11.70,0,302.07,305.68,0.0,0.0,0.000,377295.5,377295.5,26219,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460786469,392527.00
04/16/2016 02:00,2,0.000,ALERT,213.96,303.88,59.954,1460786403,"201051344000648","219011344069620",0.00,11.00,0,301.47,305.98,0.0,0.0,0.000,369805.9,369805.9,26525,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460786471,392528.00
04/16/2016 02:00,2,0.000,ALERT,213.74,305.08,59.975,1460786403,"201051344000569","219011344069620",0.00,11.70,0,302.98,306.88,0.0,0.0,0.000,378528.0,378528.0,26153,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786473,392529.00
04/16/2016 02:00,2,0.000,ALERT,213.74,305.08,59.986,1460786403,"201051344000983","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,370098.6,370098.6,26624,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460786474,392530.00
04/16/2016 02:00,2,0.000,ALERT,213.74,304.48,59.986,1460786403,"201051344001158","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,364906.0,364906.0,26883,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786476,392531.00
04/16/2016 02:00,2,0.000,ALERT,214.19,305.08,59.959,1460786403,"201051344000576","219011344069620",0.00,11.30,0,302.07,305.98,0.0,0.0,0.000,371722.2,371722.2,26294,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460786478,392532.00
04/16/2016 02:00,2,0.000,ALERT,213.29,301.77,59.965,1460786403,"274151322000087","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,609408.0,609408.0,20110,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460786480,392533.00
04/16/2016 02:15,2,0.000,ALERT,213.96,304.18,59.981,1460787303,"201051344000645","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,371287.2,371287.2,26443,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787305,392534.00
04/16/2016 02:15,2,0.000,ALERT,213.06,302.68,59.970,1460787303,"274151322000085","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,637987.0,637987.0,20051,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787307,392535.00
04/16/2016 02:15,2,0.000,ALERT,214.19,304.18,59.975,1460787303,"201051344000633","219011344069620",0.00,11.00,0,300.57,305.68,0.0,0.0,0.000,362143.1,362143.1,26902,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787309,392536.00
04/16/2016 02:15,2,0.000,ALERT,213.51,304.48,59.986,1460787303,"201051344000469","219011344069620",0.00,11.00,0,301.77,305.98,0.0,0.0,0.000,363402.8,363402.8,26847,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787311,392537.00
04/16/2016 02:15,2,0.000,ALERT,213.06,301.47,59.986,1460787303,"201051344000646","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,367733.3,367733.3,31405,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787313,392538.00
04/16/2016 02:15,2,0.000,ALERT,212.61,302.98,59.981,1460787303,"274151322000052","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,647518.0,647518.0,20275,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787314,392539.00
04/16/2016 02:15,2,0.000,ALERT,213.29,301.77,60.039,1460787303,"201051344000585","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,373586.3,373586.3,31410,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787316,392540.00
04/16/2016 02:15,2,0.000,ALERT,213.06,301.77,59.991,1460787303,"201051344001230","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,371584.2,371584.2,31202,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787318,392541.00
04/16/2016 02:15,2,0.000,ALERT,213.51,302.07,59.959,1460787303,"201051344000582","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,365130.2,365130.2,31381,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460787320,392542.00
04/16/2016 02:15,2,0.000,ALERT,212.83,301.47,60.002,1460787303,"201051344000955","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,376679.8,376679.8,31319,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787322,392543.00
04/16/2016 02:15,2,0.000,ALERT,213.06,302.07,60.012,1460787303,"274151322000094","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,519244.3,519244.3,21181,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787323,392544.00
04/16/2016 02:15,2,0.000,ALERT,213.51,304.78,59.959,1460787303,"201051344000579","219011344069620",0.00,11.70,0,302.98,307.18,0.0,0.0,0.000,376843.3,376843.3,6923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787325,392545.00
04/16/2016 02:15,2,0.000,ALERT,213.06,302.07,60.028,1460787303,"201051344000890","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,373829.3,373829.3,31342,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787327,392546.00
04/16/2016 02:15,2,0.000,ALERT,213.29,301.47,60.034,1460787303,"201051344000438","219011344069620",0.00,11.00,0,299.97,303.58,0.0,0.0,0.000,375984.3,375984.3,31345,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787329,392547.00
04/16/2016 02:15,2,0.000,ALERT,213.06,300.87,60.002,1460787303,"201051344000417","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,369162.9,369162.9,31498,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787330,392548.00
04/16/2016 02:15,2,0.000,ALERT,213.06,303.58,60.007,1460787303,"274151322000083","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,641769.2,641769.2,20331,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460787332,392549.00
04/16/2016 02:15,2,0.000,ALERT,213.51,302.37,60.002,1460787303,"274151322000076","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,682702.6,682702.6,20335,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787334,392550.00
04/16/2016 02:15,2,0.000,ALERT,213.51,304.78,60.002,1460787303,"201051344000868","219011344069620",0.00,11.30,0,303.28,307.18,0.0,0.0,0.000,362537.0,362537.0,26581,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787336,392551.00
04/16/2016 02:15,2,0.000,ALERT,213.29,303.58,60.002,1460787303,"274151322000095","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,675755.6,675755.6,20233,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460787338,392552.00
04/16/2016 02:15,2,0.000,ALERT,213.29,304.48,60.007,1460787303,"201051344000988","219011344069620",0.00,11.70,0,300.27,306.28,0.0,0.0,0.000,359902.2,359902.2,26871,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787340,392553.00
04/16/2016 02:15,2,0.000,ALERT,213.06,300.87,60.012,1460787303,"201051344001025","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,373541.7,373541.7,31391,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787341,392554.00
04/16/2016 02:15,2,0.000,ALERT,213.51,304.48,60.007,1460787303,"201051344000458","219011344069620",0.00,12.70,0,302.98,307.18,0.0,0.0,0.000,370461.2,370461.2,26793,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787343,392555.00
04/16/2016 02:15,2,0.000,ALERT,213.96,304.18,60.039,1460787303,"201051344000853","219011344069620",0.00,11.30,0,302.68,306.58,0.0,0.0,0.000,368950.9,368950.9,26387,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787345,392556.00
04/16/2016 02:15,2,0.000,ALERT,213.51,301.77,60.002,1460787303,"201051344000685","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,375552.9,375552.9,31214,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787347,392557.00
04/16/2016 02:15,2,0.000,ALERT,213.29,301.47,60.023,1460787303,"201051344000917","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,372721.7,372721.7,31216,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787349,392558.00
04/16/2016 02:15,2,0.000,ALERT,213.51,302.07,60.002,1460787303,"201051344001145","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,377833.2,377833.2,31076,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787350,392559.00
04/16/2016 02:15,2,0.000,ALERT,213.29,301.17,59.996,1460787303,"201051344000651","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,369768.3,369768.3,31444,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460787352,392560.00
04/16/2016 02:15,2,0.000,ALERT,212.61,302.37,59.986,1460787303,"274151322000088","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,621525.8,621525.8,20014,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787354,392561.00
04/16/2016 02:15,2,0.000,ALERT,213.74,302.37,59.975,1460787303,"274151322000068","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,518891.6,518891.6,21387,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460787356,392562.00
04/16/2016 02:15,2,0.000,ALERT,213.06,301.77,60.002,1460787303,"201051344001135","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,366140.4,366140.4,31399,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787358,392563.00
04/16/2016 02:15,2,0.000,ALERT,213.29,304.78,59.991,1460787303,"201051344000594","219011344069620",0.00,11.70,0,302.07,306.88,0.0,0.0,0.000,373644.6,373644.6,26830,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787360,392564.00
04/16/2016 02:15,2,0.000,ALERT,213.29,301.47,60.002,1460787303,"201051344001203","219011344069620",0.00,11.00,0,299.37,305.08,0.0,0.0,0.000,372721.5,372721.5,31398,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787361,392565.00
04/16/2016 02:15,2,0.000,ALERT,212.83,302.98,59.996,1460787303,"274151322000054","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,635204.7,635204.7,20039,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787363,392566.00
04/16/2016 02:15,2,0.000,ALERT,213.74,304.18,60.002,1460787303,"201051344000867","219011344069620",0.00,12.00,0,302.07,306.88,0.0,0.0,0.000,361874.6,361874.6,26833,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460787365,392567.00
04/16/2016 02:15,2,0.000,ALERT,213.06,301.47,60.018,1460787303,"201051344001093","219011344069620",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,371660.4,371660.4,31269,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460787367,392568.00
04/16/2016 02:15,2,0.000,ALERT,213.51,304.18,60.007,1460787303,"201051344000900","219011344069620",0.00,11.30,0,302.37,306.28,0.0,0.0,0.000,377295.5,377295.5,26221,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460787369,392569.00
04/16/2016 02:15,2,0.000,ALERT,213.74,303.58,60.002,1460787303,"201051344000648","219011344069620",0.00,11.00,0,302.37,306.58,0.0,0.0,0.000,369805.9,369805.9,26527,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460787370,392570.00
04/16/2016 02:15,2,0.000,ALERT,213.51,305.08,60.007,1460787303,"201051344000569","219011344069620",0.00,11.70,0,303.28,307.18,0.0,0.0,0.000,378528.0,378528.0,26155,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787372,392571.00
04/16/2016 02:15,2,0.000,ALERT,213.51,304.78,60.023,1460787303,"201051344000983","219011344069620",0.00,11.70,0,303.28,306.88,0.0,0.0,0.000,370098.6,370098.6,26626,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787374,392572.00
04/16/2016 02:15,2,0.000,ALERT,213.29,303.88,60.012,1460787303,"201051344001158","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,364906.0,364906.0,26885,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787376,392573.00
04/16/2016 02:15,2,0.000,ALERT,213.96,304.78,59.975,1460787303,"201051344000576","219011344069620",0.00,11.30,0,302.68,306.58,0.0,0.0,0.000,371722.2,371722.2,26296,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787378,392574.00
04/16/2016 02:15,2,0.000,ALERT,213.06,301.77,59.996,1460787303,"274151322000087","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,609408.0,609408.0,20112,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460787379,392575.00
04/16/2016 02:30,2,0.000,ALERT,214.19,304.48,59.986,1460788203,"201051344000645","219011344069620",0.00,11.70,0,302.68,305.98,0.0,0.0,0.000,371287.2,371287.2,26445,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788205,392576.00
04/16/2016 02:30,2,0.000,ALERT,213.29,302.68,59.986,1460788203,"274151322000085","219011344069620",0.00,11.70,0,301.17,304.18,0.0,0.0,0.000,637987.0,637987.0,20053,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788207,392577.00
04/16/2016 02:30,2,0.000,ALERT,214.19,304.18,59.986,1460788203,"201051344000633","219011344069620",0.00,11.00,0,300.57,305.38,0.0,0.0,0.000,362143.1,362143.1,26904,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460788209,392578.00
04/16/2016 02:30,2,0.000,ALERT,213.74,304.48,59.996,1460788203,"201051344000469","219011344069620",0.00,10.70,0,301.47,305.98,0.0,0.0,0.000,363402.8,363402.8,26849,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788211,392579.00
04/16/2016 02:30,2,0.000,ALERT,212.83,301.77,59.996,1460788203,"201051344000646","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,367733.3,367733.3,31407,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788212,392580.00
04/16/2016 02:30,2,0.000,ALERT,213.06,302.37,59.991,1460788203,"274151322000052","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,647518.0,647518.0,20277,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788214,392581.00
04/16/2016 02:30,2,0.000,ALERT,213.29,302.07,59.949,1460788203,"201051344000585","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,373586.3,373586.3,31412,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788216,392582.00
04/16/2016 02:30,2,0.000,ALERT,213.29,302.07,59.986,1460788203,"201051344001230","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,371584.2,371584.2,31204,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788218,392583.00
04/16/2016 02:30,2,0.000,ALERT,213.74,302.37,59.986,1460788203,"201051344000582","219011344069620",0.00,10.30,0,300.57,303.88,0.0,0.0,0.000,365130.2,365130.2,31383,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788220,392584.00
04/16/2016 02:30,2,0.000,ALERT,212.83,301.77,59.975,1460788203,"201051344000955","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,376679.8,376679.8,31321,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788221,392585.00
04/16/2016 02:30,2,0.000,ALERT,213.29,302.07,59.986,1460788203,"274151322000094","219011344069620",0.00,11.00,0,300.57,303.58,0.0,0.0,0.000,519244.3,519244.3,21183,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788223,392586.00
04/16/2016 02:30,2,0.000,ALERT,213.74,305.08,59.986,1460788203,"201051344000579","219011344069620",0.00,11.70,0,302.68,306.88,0.0,0.0,0.000,376843.3,376843.3,6925,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788225,392587.00
04/16/2016 02:30,2,0.000,ALERT,213.06,302.07,59.986,1460788203,"201051344000890","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,373829.3,373829.3,31344,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788227,392588.00
04/16/2016 02:30,2,0.000,ALERT,213.51,301.77,59.986,1460788203,"201051344000438","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,375984.3,375984.3,31347,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460788229,392589.00
04/16/2016 02:30,2,0.000,ALERT,213.51,301.17,59.986,1460788203,"201051344000417","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,369162.9,369162.9,31500,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788230,392590.00
