ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 02:30,2,0.000,ALERT,213.29,302.98,59.986,1460788203,"274151322000083","219011344069620",0.00,11.30,0,301.47,304.48,0.0,0.0,0.000,641769.2,641769.2,20333,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788232,392591.00
04/16/2016 02:30,2,0.000,ALERT,213.74,302.68,59.970,1460788203,"274151322000076","219011344069620",0.00,11.70,0,301.17,304.48,0.0,0.0,0.000,682702.6,682702.6,20337,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788234,392592.00
04/16/2016 02:30,2,0.000,ALERT,213.74,305.08,59.965,1460788203,"201051344000868","219011344069620",0.00,11.00,0,303.28,306.88,0.0,0.0,0.000,362537.0,362537.0,26583,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788236,392593.00
04/16/2016 02:30,2,0.000,ALERT,213.29,303.58,59.975,1460788203,"274151322000095","219011344069620",0.00,11.00,0,302.07,305.08,0.0,0.0,0.000,675755.6,675755.6,20235,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788238,392594.00
04/16/2016 02:30,2,0.000,ALERT,213.51,304.48,59.954,1460788203,"201051344000988","219011344069620",0.00,11.70,0,300.27,305.98,0.0,0.0,0.000,359902.2,359902.2,26873,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788239,392595.00
04/16/2016 02:30,2,0.000,ALERT,213.06,300.87,59.970,1460788203,"201051344001025","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,373541.7,373541.7,31393,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788241,392596.00
04/16/2016 02:30,2,0.000,ALERT,213.51,304.78,59.975,1460788203,"201051344000458","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,370461.2,370461.2,26795,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788243,392597.00
04/16/2016 02:30,2,0.000,ALERT,214.41,304.48,59.970,1460788203,"201051344000853","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,368950.9,368950.9,26389,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460788245,392598.00
04/16/2016 02:30,2,0.000,ALERT,213.51,301.47,59.949,1460788203,"201051344000685","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,375552.9,375552.9,31216,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788247,392599.00
04/16/2016 02:30,2,0.000,ALERT,213.29,301.17,59.986,1460788203,"201051344000917","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,372721.7,372721.7,31218,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788248,392600.00
04/16/2016 02:30,2,0.000,ALERT,213.51,302.07,59.975,1460788203,"201051344001145","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,377833.2,377833.2,31078,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788250,392601.00
04/16/2016 02:30,2,0.000,ALERT,213.29,300.87,59.996,1460788203,"201051344000651","219011344069620",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,369768.3,369768.3,31446,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788252,392602.00
04/16/2016 02:30,2,0.000,ALERT,212.83,302.37,59.965,1460788203,"274151322000088","219011344069620",0.00,12.30,0,300.87,303.88,0.0,0.0,0.000,621525.8,621525.8,20016,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788254,392603.00
04/16/2016 02:30,2,0.000,ALERT,213.96,302.37,59.959,1460788203,"274151322000068","219011344069620",0.00,12.70,0,300.87,303.28,0.0,0.0,0.000,518891.6,518891.6,21389,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788256,392604.00
04/16/2016 02:30,2,0.000,ALERT,212.83,301.47,59.970,1460788203,"201051344001135","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,366140.4,366140.4,31401,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788257,392605.00
04/16/2016 02:30,2,0.000,ALERT,213.29,305.08,59.933,1460788203,"201051344000594","219011344069620",0.00,11.30,0,302.07,306.28,0.0,0.0,0.000,373644.6,373644.6,26832,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460788259,392606.00
04/16/2016 02:30,2,0.000,ALERT,213.29,301.17,59.959,1460788203,"201051344001203","219011344069620",0.00,11.00,0,299.97,305.38,0.0,0.0,0.000,372721.5,372721.5,31400,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788261,392607.00
04/16/2016 02:30,2,0.000,ALERT,213.06,302.07,59.970,1460788203,"274151322000054","219011344069620",0.00,12.30,0,301.17,304.48,0.0,0.0,0.000,635204.7,635204.7,20041,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788263,392608.00
04/16/2016 02:30,2,0.000,ALERT,213.96,304.18,59.991,1460788203,"201051344000867","219011344069620",0.00,11.70,0,301.77,306.58,0.0,0.0,0.000,361874.6,361874.6,26835,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788265,392609.00
04/16/2016 02:30,2,0.000,ALERT,213.06,301.47,59.917,1460788203,"201051344001093","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,371660.4,371660.4,31271,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788266,392610.00
04/16/2016 02:30,2,0.000,ALERT,213.51,304.48,59.965,1460788203,"201051344000900","219011344069620",0.00,11.30,0,302.07,305.68,0.0,0.0,0.000,377295.5,377295.5,26223,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788268,392611.00
04/16/2016 02:30,2,0.000,ALERT,213.74,303.88,59.965,1460788203,"201051344000648","219011344069620",0.00,10.70,0,301.77,306.28,0.0,0.0,0.000,369805.9,369805.9,26529,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788270,392612.00
04/16/2016 02:30,2,0.000,ALERT,213.74,305.08,59.975,1460788203,"201051344000569","219011344069620",0.00,11.30,0,303.28,306.88,0.0,0.0,0.000,378528.0,378528.0,26157,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460788272,392613.00
04/16/2016 02:30,2,0.000,ALERT,213.51,304.48,59.954,1460788203,"201051344000983","219011344069620",0.00,11.70,0,301.77,306.58,0.0,0.0,0.000,370098.6,370098.6,26628,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788274,392614.00
04/16/2016 02:30,2,0.000,ALERT,213.74,304.18,59.965,1460788203,"201051344001158","219011344069620",0.00,11.00,0,301.77,305.68,0.0,0.0,0.000,364906.0,364906.0,26887,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460788276,392615.00
04/16/2016 02:30,2,0.000,ALERT,214.19,304.78,59.970,1460788203,"201051344000576","219011344069620",0.00,11.00,0,302.37,306.28,0.0,0.0,0.000,371722.2,371722.2,26298,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460788277,392616.00
04/16/2016 02:30,2,0.000,ALERT,213.29,301.77,59.965,1460788203,"274151322000087","219011344069620",0.00,12.00,0,300.57,303.58,0.0,0.0,0.000,609408.0,609408.0,20114,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460788279,392617.00
04/16/2016 02:45,2,0.000,ALERT,213.96,304.18,59.986,1460789104,"201051344000645","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,371287.2,371287.2,26447,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789106,392618.00
04/16/2016 02:45,2,0.000,ALERT,213.29,302.68,59.970,1460789104,"274151322000085","219011344069620",0.00,11.30,0,301.17,304.48,0.0,0.0,0.000,637987.0,637987.0,20055,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789107,392619.00
04/16/2016 02:45,2,0.000,ALERT,214.19,304.18,59.986,1460789104,"201051344000633","219011344069620",0.00,10.70,0,300.87,305.68,0.0,0.0,0.000,362143.1,362143.1,26906,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789109,392620.00
04/16/2016 02:45,2,0.000,ALERT,213.51,304.48,59.981,1460789104,"201051344000469","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,363402.8,363402.8,26851,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789111,392621.00
04/16/2016 02:45,2,0.000,ALERT,212.83,301.77,59.944,1460789104,"201051344000646","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,367733.3,367733.3,31409,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789113,392622.00
04/16/2016 02:45,2,0.000,ALERT,212.83,303.58,59.970,1460789104,"274151322000052","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,647518.0,647518.0,20279,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460789114,392623.00
04/16/2016 02:45,2,0.000,ALERT,213.29,302.07,59.959,1460789104,"201051344000585","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,373586.3,373586.3,31414,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460789116,392624.00
04/16/2016 02:45,2,0.000,ALERT,213.29,302.37,59.986,1460789104,"201051344001230","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,371584.2,371584.2,31206,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460789118,392625.00
04/16/2016 02:45,2,0.000,ALERT,213.74,302.68,59.986,1460789104,"201051344000582","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,365130.2,365130.2,31385,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460789120,392626.00
04/16/2016 02:45,2,0.000,ALERT,212.83,301.77,59.975,1460789104,"201051344000955","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,376679.8,376679.8,31323,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789122,392627.00
04/16/2016 02:45,2,0.000,ALERT,213.29,302.07,59.986,1460789104,"274151322000094","219011344069620",0.00,10.70,0,300.57,303.88,0.0,0.0,0.000,519244.3,519244.3,21185,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789124,392628.00
04/16/2016 02:45,2,0.000,ALERT,213.51,305.08,59.970,1460789104,"201051344000579","219011344069620",0.00,11.30,0,303.28,306.88,0.0,0.0,0.000,376843.3,376843.3,6927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789125,392629.00
04/16/2016 02:45,2,0.000,ALERT,213.06,302.07,59.975,1460789104,"201051344000890","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,373829.3,373829.3,31346,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789127,392630.00
04/16/2016 02:45,2,0.000,ALERT,213.51,302.07,59.981,1460789104,"201051344000438","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,375984.3,375984.3,31349,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789129,392631.00
04/16/2016 02:45,2,0.000,ALERT,213.29,301.17,59.975,1460789104,"201051344000417","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,369162.9,369162.9,31502,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789131,392632.00
04/16/2016 02:45,2,0.000,ALERT,213.06,302.68,59.970,1460789104,"274151322000083","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,641769.2,641769.2,20335,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460789133,392633.00
04/16/2016 02:45,2,0.000,ALERT,213.74,303.28,59.975,1460789104,"274151322000076","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,682702.6,682702.6,20339,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789134,392634.00
04/16/2016 02:45,2,0.000,ALERT,213.29,305.08,59.965,1460789104,"201051344000868","219011344069620",0.00,11.00,0,303.28,306.88,0.0,0.0,0.000,362537.0,362537.0,26585,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789136,392635.00
04/16/2016 02:45,2,0.000,ALERT,213.06,304.18,59.975,1460789104,"274151322000095","219011344069620",0.00,10.70,0,302.37,305.38,0.0,0.0,0.000,675755.6,675755.6,20237,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789138,392636.00
04/16/2016 02:45,2,0.000,ALERT,213.51,304.78,59.975,1460789104,"201051344000988","219011344069620",0.00,11.30,0,299.97,305.98,0.0,0.0,0.000,359902.2,359902.2,26875,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460789140,392637.00
04/16/2016 02:45,2,0.000,ALERT,212.83,300.87,60.002,1460789104,"201051344001025","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,373541.7,373541.7,31395,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789142,392638.00
04/16/2016 02:45,2,0.000,ALERT,213.51,304.78,59.981,1460789104,"201051344000458","219011344069620",0.00,12.00,0,302.68,306.88,0.0,0.0,0.000,370461.2,370461.2,26797,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789144,392639.00
04/16/2016 02:45,2,0.000,ALERT,214.19,304.48,59.981,1460789104,"201051344000853","219011344069620",0.00,11.00,0,302.68,306.28,0.0,0.0,0.000,368950.9,368950.9,26391,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460789145,392640.00
04/16/2016 02:45,2,0.000,ALERT,213.51,301.77,59.981,1460789104,"201051344000685","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,375552.9,375552.9,31218,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789147,392641.00
04/16/2016 02:45,2,0.000,ALERT,213.29,301.17,59.996,1460789104,"201051344000917","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,372721.7,372721.7,31220,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789149,392642.00
04/16/2016 02:45,2,0.000,ALERT,213.51,302.07,59.996,1460789104,"201051344001145","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,377833.2,377833.2,31080,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789151,392643.00
04/16/2016 02:45,2,0.000,ALERT,213.29,301.17,59.986,1460789104,"201051344000651","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,369768.3,369768.3,31448,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460789152,392644.00
04/16/2016 02:45,2,0.000,ALERT,212.83,302.68,59.991,1460789104,"274151322000088","219011344069620",0.00,12.00,0,301.17,304.18,0.0,0.0,0.000,621525.8,621525.8,20018,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789154,392645.00
04/16/2016 02:45,2,0.000,ALERT,213.96,302.37,59.965,1460789104,"274151322000068","219011344069620",0.00,12.00,0,300.57,303.28,0.0,0.0,0.000,518891.6,518891.6,21391,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789156,392646.00
04/16/2016 02:45,2,0.000,ALERT,212.83,301.77,59.996,1460789104,"201051344001135","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,366140.4,366140.4,31403,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789158,392647.00
04/16/2016 02:45,2,0.000,ALERT,213.51,305.68,59.986,1460789104,"201051344000594","219011344069620",0.00,11.00,0,301.77,306.58,0.0,0.0,0.000,373644.6,373644.6,26834,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789160,392648.00
04/16/2016 02:45,2,0.000,ALERT,213.29,301.47,59.986,1460789104,"201051344001203","219011344069620",0.00,10.70,0,299.07,305.08,0.0,0.0,0.000,372721.5,372721.5,31402,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789162,392649.00
04/16/2016 02:45,2,0.000,ALERT,213.06,302.68,59.986,1460789104,"274151322000054","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,635204.7,635204.7,20043,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789163,392650.00
04/16/2016 02:45,2,0.000,ALERT,213.96,304.48,59.981,1460789104,"201051344000867","219011344069620",0.00,11.70,0,302.07,306.58,0.0,0.0,0.000,361874.6,361874.6,26837,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789165,392651.00
04/16/2016 02:45,2,0.000,ALERT,213.06,301.77,59.981,1460789104,"201051344001093","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,371660.4,371660.4,31273,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460789167,392652.00
04/16/2016 02:45,2,0.000,ALERT,213.51,304.78,59.949,1460789104,"201051344000900","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,377295.5,377295.5,26225,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789169,392653.00
04/16/2016 02:45,2,0.000,ALERT,213.74,304.18,59.986,1460789104,"201051344000648","219011344069620",0.00,10.70,0,301.77,306.28,0.0,0.0,0.000,369805.9,369805.9,26531,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460789171,392654.00
04/16/2016 02:45,2,0.000,ALERT,213.51,305.08,59.991,1460789104,"201051344000569","219011344069620",0.00,11.30,0,303.28,306.88,0.0,0.0,0.000,378528.0,378528.0,26159,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789172,392655.00
04/16/2016 02:45,2,0.000,ALERT,213.51,304.78,59.996,1460789104,"201051344000983","219011344069620",0.00,11.30,0,302.68,306.58,0.0,0.0,0.000,370098.6,370098.6,26630,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789174,392656.00
04/16/2016 02:45,2,0.000,ALERT,213.74,304.48,59.991,1460789104,"201051344001158","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,364906.0,364906.0,26889,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789176,392657.00
04/16/2016 02:45,2,0.000,ALERT,213.96,305.08,59.986,1460789104,"201051344000576","219011344069620",0.00,11.00,0,302.68,306.28,0.0,0.0,0.000,371722.2,371722.2,26300,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460789178,392658.00
04/16/2016 02:45,2,0.000,ALERT,213.29,302.07,60.002,1460789104,"274151322000087","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,609408.0,609408.0,20116,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460789180,392659.00
04/16/2016 03:00,2,0.000,ALERT,213.96,304.48,59.938,1460790003,"201051344000645","219011344069620",0.00,11.30,0,302.37,305.98,0.0,0.0,0.000,371287.2,371287.2,26449,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790005,392660.00
04/16/2016 03:00,2,0.000,ALERT,213.29,302.37,59.981,1460790003,"274151322000085","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,637987.0,637987.0,20057,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790007,392661.00
04/16/2016 03:00,2,0.000,ALERT,214.19,304.18,60.002,1460790003,"201051344000633","219011344069620",0.00,10.30,0,300.87,305.68,0.0,0.0,0.000,362143.1,362143.1,26908,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460790009,392662.00
04/16/2016 03:00,2,0.000,ALERT,213.74,304.48,59.996,1460790003,"201051344000469","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,363402.8,363402.8,26853,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460790011,392663.00
04/16/2016 03:00,2,0.000,ALERT,212.83,301.47,59.986,1460790003,"201051344000646","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,367733.3,367733.3,31411,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790013,392664.00
04/16/2016 03:00,2,0.000,ALERT,213.06,302.37,59.981,1460790003,"274151322000052","219011344069620",0.00,11.70,0,299.97,304.78,0.0,0.0,0.000,647518.0,647518.0,20281,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790014,392665.00
04/16/2016 03:00,2,0.000,ALERT,213.29,301.47,59.986,1460790003,"201051344000585","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,373586.3,373586.3,31416,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790016,392666.00
04/16/2016 03:00,2,0.000,ALERT,213.06,301.77,59.986,1460790003,"201051344001230","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,371584.2,371584.2,31208,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790018,392667.00
04/16/2016 03:00,2,0.000,ALERT,213.51,302.07,59.996,1460790003,"201051344000582","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,365130.2,365130.2,31387,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790020,392668.00
04/16/2016 03:00,2,0.000,ALERT,212.83,301.47,59.959,1460790003,"201051344000955","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,376679.8,376679.8,31325,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460790021,392669.00
04/16/2016 03:00,2,0.000,ALERT,213.29,301.77,59.981,1460790003,"274151322000094","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,519244.3,519244.3,21187,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790023,392670.00
04/16/2016 03:00,2,0.000,ALERT,213.51,304.78,60.007,1460790003,"201051344000579","219011344069620",0.00,11.00,0,303.28,306.88,0.0,0.0,0.000,376843.3,376843.3,6929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790025,392671.00
04/16/2016 03:00,2,0.000,ALERT,213.06,302.07,59.944,1460790003,"201051344000890","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,373829.3,373829.3,31348,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460790027,392672.00
04/16/2016 03:00,2,0.000,ALERT,213.29,301.47,59.975,1460790003,"201051344000438","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,375984.3,375984.3,31351,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790029,392673.00
04/16/2016 03:00,2,0.000,ALERT,213.29,300.87,59.986,1460790003,"201051344000417","219011344069620",0.00,10.70,0,299.37,302.68,0.0,0.0,0.000,369162.9,369162.9,31504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790030,392674.00
04/16/2016 03:00,2,0.000,ALERT,213.29,302.98,59.996,1460790003,"274151322000083","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,641769.2,641769.2,20337,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790032,392675.00
04/16/2016 03:00,2,0.000,ALERT,213.74,302.98,59.975,1460790003,"274151322000076","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,682702.6,682702.6,20341,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790034,392676.00
04/16/2016 03:00,2,0.000,ALERT,213.51,305.38,59.986,1460790003,"201051344000868","219011344069620",0.00,10.70,0,302.98,306.88,0.0,0.0,0.000,362537.0,362537.0,26587,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790036,392677.00
04/16/2016 03:00,2,0.000,ALERT,213.29,303.88,60.012,1460790003,"274151322000095","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,675755.6,675755.6,20239,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790037,392678.00
04/16/2016 03:00,2,0.000,ALERT,213.51,304.48,59.986,1460790003,"201051344000988","219011344069620",0.00,11.00,0,299.97,305.98,0.0,0.0,0.000,359902.2,359902.2,26877,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790039,392679.00
04/16/2016 03:00,2,0.000,ALERT,212.83,300.87,59.986,1460790003,"201051344001025","219011344069620",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,373541.7,373541.7,31397,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790041,392680.00
04/16/2016 03:00,2,0.000,ALERT,213.51,304.78,59.986,1460790003,"201051344000458","219011344069620",0.00,11.70,0,302.98,306.88,0.0,0.0,0.000,370461.2,370461.2,26799,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790043,392681.00
04/16/2016 03:00,2,0.000,ALERT,214.19,304.18,59.954,1460790003,"201051344000853","219011344069620",0.00,10.70,0,302.98,306.58,0.0,0.0,0.000,368950.9,368950.9,26393,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460790045,392682.00
04/16/2016 03:00,2,0.000,ALERT,213.51,301.47,59.991,1460790003,"201051344000685","219011344069620",0.00,10.70,0,299.97,303.28,0.0,0.0,0.000,375552.9,375552.9,31220,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790047,392683.00
04/16/2016 03:00,2,0.000,ALERT,213.29,301.17,59.981,1460790003,"201051344000917","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,372721.7,372721.7,31222,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790048,392684.00
04/16/2016 03:00,2,0.000,ALERT,213.29,301.77,59.991,1460790003,"201051344001145","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,377833.2,377833.2,31082,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790050,392685.00
04/16/2016 03:00,2,0.000,ALERT,213.29,300.87,59.981,1460790003,"201051344000651","219011344069620",0.00,9.70,0,299.37,302.68,0.0,0.0,0.000,369768.3,369768.3,31450,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790052,392686.00
04/16/2016 03:00,2,0.000,ALERT,212.83,302.37,59.975,1460790003,"274151322000088","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,621525.8,621525.8,20020,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790054,392687.00
04/16/2016 03:00,2,0.000,ALERT,213.74,302.07,59.949,1460790003,"274151322000068","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,518891.6,518891.6,21393,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790055,392688.00
04/16/2016 03:00,2,0.000,ALERT,213.06,301.77,59.986,1460790003,"201051344001135","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,366140.4,366140.4,31405,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460790057,392689.00
04/16/2016 03:00,2,0.000,ALERT,213.29,305.08,59.981,1460790003,"201051344000594","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,373644.6,373644.6,26836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790059,392690.00
04/16/2016 03:00,2,0.000,ALERT,213.06,301.17,59.986,1460790003,"201051344001203","219011344069620",0.00,10.30,0,299.67,305.38,0.0,0.0,0.000,372721.5,372721.5,31404,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790061,392691.00
04/16/2016 03:00,2,0.000,ALERT,213.06,302.68,59.981,1460790003,"274151322000054","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,635204.7,635204.7,20045,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790063,392692.00
04/16/2016 03:00,2,0.000,ALERT,213.96,304.48,60.007,1460790003,"201051344000867","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,361874.6,361874.6,26839,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460790064,392693.00
04/16/2016 03:00,2,0.000,ALERT,213.06,301.47,59.991,1460790003,"201051344001093","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,371660.4,371660.4,31275,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790066,392694.00
04/16/2016 03:00,2,0.000,ALERT,213.74,304.78,60.039,1460790003,"201051344000900","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,377295.5,377295.5,26227,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460790068,392695.00
04/16/2016 03:00,2,0.000,ALERT,213.74,303.88,59.986,1460790003,"201051344000648","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,369805.9,369805.9,26533,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790070,392696.00
04/16/2016 03:00,2,0.000,ALERT,213.74,305.38,59.991,1460790003,"201051344000569","219011344069620",0.00,11.00,0,303.28,306.88,0.0,0.0,0.000,378528.0,378528.0,26161,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790072,392697.00
04/16/2016 03:00,2,0.000,ALERT,213.74,304.78,59.996,1460790003,"201051344000983","219011344069620",0.00,11.00,0,303.28,306.88,0.0,0.0,0.000,370098.6,370098.6,26632,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790074,392698.00
04/16/2016 03:00,2,0.000,ALERT,213.74,304.18,59.981,1460790003,"201051344001158","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,364906.0,364906.0,26891,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790075,392699.00
04/16/2016 03:00,2,0.000,ALERT,213.96,305.08,59.981,1460790003,"201051344000576","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,371722.2,371722.2,26302,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790077,392700.00
04/16/2016 03:00,2,0.000,ALERT,213.51,302.68,59.986,1460790003,"274151322000087","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,609408.0,609408.0,20118,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790079,392701.00
04/16/2016 03:15,2,0.000,ALERT,214.19,304.78,59.965,1460790903,"201051344000645","219011344069620",0.00,11.30,0,302.37,306.28,0.0,0.0,0.000,371287.2,371287.2,26451,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790905,392702.00
04/16/2016 03:15,2,0.000,ALERT,213.29,302.98,59.986,1460790903,"274151322000085","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,637987.0,637987.0,20059,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790907,392703.00
04/16/2016 03:15,2,0.000,ALERT,214.19,304.48,59.986,1460790903,"201051344000633","219011344069620",0.00,10.30,0,300.87,305.68,0.0,0.0,0.000,362143.1,362143.1,26910,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790909,392704.00
04/16/2016 03:15,2,0.000,ALERT,213.74,304.78,59.991,1460790903,"201051344000469","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,363402.8,363402.8,26855,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790911,392705.00
04/16/2016 03:15,2,0.000,ALERT,212.83,302.07,59.991,1460790903,"201051344000646","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,367733.3,367733.3,31413,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790913,392706.00
04/16/2016 03:15,2,0.000,ALERT,213.06,302.68,59.996,1460790903,"274151322000052","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,647518.0,647518.0,20283,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790914,392707.00
04/16/2016 03:15,2,0.000,ALERT,213.29,301.77,59.996,1460790903,"201051344000585","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,373586.3,373586.3,31418,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790916,392708.00
04/16/2016 03:15,2,0.000,ALERT,213.06,302.07,59.991,1460790903,"201051344001230","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,371584.2,371584.2,31210,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790918,392709.00
04/16/2016 03:15,2,0.000,ALERT,213.74,302.68,59.981,1460790903,"201051344000582","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,365130.2,365130.2,31389,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790920,392710.00
04/16/2016 03:15,2,0.000,ALERT,212.83,301.77,59.944,1460790903,"201051344000955","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,376679.8,376679.8,31327,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790922,392711.00
04/16/2016 03:15,2,0.000,ALERT,213.29,302.37,59.986,1460790903,"274151322000094","219011344069620",0.00,10.30,0,300.87,303.88,0.0,0.0,0.000,519244.3,519244.3,21189,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790923,392712.00
04/16/2016 03:15,2,0.000,ALERT,213.74,305.38,60.007,1460790903,"201051344000579","219011344069620",0.00,11.00,0,302.98,307.18,0.0,0.0,0.000,376843.3,376843.3,6931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790925,392713.00
04/16/2016 03:15,2,0.000,ALERT,213.06,302.07,59.954,1460790903,"201051344000890","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,373829.3,373829.3,31350,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790927,392714.00
04/16/2016 03:15,2,0.000,ALERT,213.29,301.77,59.991,1460790903,"201051344000438","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,375984.3,375984.3,31353,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790929,392715.00
04/16/2016 03:15,2,0.000,ALERT,213.51,301.47,59.970,1460790903,"201051344000417","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,369162.9,369162.9,31506,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790930,392716.00
04/16/2016 03:15,2,0.000,ALERT,213.06,302.68,59.938,1460790903,"274151322000083","219011344069620",0.00,11.00,0,301.47,304.78,0.0,0.0,0.000,641769.2,641769.2,20339,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790932,392717.00
04/16/2016 03:15,2,0.000,ALERT,213.74,302.68,59.981,1460790903,"274151322000076","219011344069620",0.00,11.30,0,301.47,304.78,0.0,0.0,0.000,682702.6,682702.6,20343,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790934,392718.00
04/16/2016 03:15,2,0.000,ALERT,213.74,305.38,59.986,1460790903,"201051344000868","219011344069620",0.00,10.30,0,302.98,307.18,0.0,0.0,0.000,362537.0,362537.0,26589,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790936,392719.00
04/16/2016 03:15,2,0.000,ALERT,213.29,303.58,59.970,1460790903,"274151322000095","219011344069620",0.00,10.30,0,302.37,305.38,0.0,0.0,0.000,675755.6,675755.6,20241,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790938,392720.00
04/16/2016 03:15,2,0.000,ALERT,213.51,305.08,59.975,1460790903,"201051344000988","219011344069620",0.00,11.00,0,300.27,306.28,0.0,0.0,0.000,359902.2,359902.2,26879,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790940,392721.00
04/16/2016 03:15,2,0.000,ALERT,213.06,301.17,59.986,1460790903,"201051344001025","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,373541.7,373541.7,31399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790941,392722.00
04/16/2016 03:15,2,0.000,ALERT,213.74,305.08,59.965,1460790903,"201051344000458","219011344069620",0.00,11.70,0,302.98,307.18,0.0,0.0,0.000,370461.2,370461.2,26801,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460790943,392723.00
04/16/2016 03:15,2,0.000,ALERT,214.19,304.78,59.959,1460790903,"201051344000853","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,368950.9,368950.9,26395,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790945,392724.00
04/16/2016 03:15,2,0.000,ALERT,213.51,302.07,59.986,1460790903,"201051344000685","219011344069620",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,375552.9,375552.9,31222,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790947,392725.00
04/16/2016 03:15,2,0.000,ALERT,213.51,301.77,59.981,1460790903,"201051344000917","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,372721.7,372721.7,31224,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790948,392726.00
04/16/2016 03:15,2,0.000,ALERT,213.51,302.37,59.981,1460790903,"201051344001145","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,377833.2,377833.2,31084,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790950,392727.00
04/16/2016 03:15,2,0.000,ALERT,213.29,301.47,59.944,1460790903,"201051344000651","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,369768.3,369768.3,31452,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790952,392728.00
04/16/2016 03:15,2,0.000,ALERT,212.61,302.98,59.944,1460790903,"274151322000088","219011344069620",0.00,11.70,0,301.17,304.18,0.0,0.0,0.000,621525.8,621525.8,20022,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460790954,392729.00
04/16/2016 03:15,2,0.000,ALERT,213.96,302.07,60.007,1460790903,"274151322000068","219011344069620",0.00,12.00,0,300.87,303.58,0.0,0.0,0.000,518891.6,518891.6,21395,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790956,392730.00
04/16/2016 03:15,2,0.000,ALERT,212.83,302.07,59.991,1460790903,"201051344001135","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,366140.4,366140.4,31407,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460790957,392731.00
04/16/2016 03:15,2,0.000,ALERT,213.51,305.38,60.028,1460790903,"201051344000594","219011344069620",0.00,10.70,0,302.37,306.88,0.0,0.0,0.000,373644.6,373644.6,26838,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790959,392732.00
04/16/2016 03:15,2,0.000,ALERT,213.29,301.77,59.991,1460790903,"201051344001203","219011344069620",0.00,10.30,0,299.07,304.78,0.0,0.0,0.000,372721.5,372721.5,31406,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790961,392733.00
04/16/2016 03:15,2,0.000,ALERT,213.06,303.28,59.991,1460790903,"274151322000054","219011344069620",0.00,11.70,0,301.47,304.78,0.0,0.0,0.000,635204.7,635204.7,20047,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790963,392734.00
04/16/2016 03:15,2,0.000,ALERT,213.96,304.78,59.986,1460790903,"201051344000867","219011344069620",0.00,11.00,0,302.37,306.88,0.0,0.0,0.000,361874.6,361874.6,26841,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460790965,392735.00
