ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 03:15,2,0.000,ALERT,213.29,302.07,59.975,1460790903,"201051344001093","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,371660.4,371660.4,31277,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790966,392736.00
04/16/2016 03:15,2,0.000,ALERT,213.74,305.08,59.986,1460790903,"201051344000900","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,377295.5,377295.5,26229,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790968,392737.00
04/16/2016 03:15,2,0.000,ALERT,213.96,304.18,59.986,1460790903,"201051344000648","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,369805.9,369805.9,26535,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460790970,392738.00
04/16/2016 03:15,2,0.000,ALERT,213.74,305.38,59.949,1460790903,"201051344000569","219011344069620",0.00,11.00,0,303.28,307.18,0.0,0.0,0.000,378528.0,378528.0,26163,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790972,392739.00
04/16/2016 03:15,2,0.000,ALERT,213.74,305.08,59.991,1460790903,"201051344000983","219011344069620",0.00,11.00,0,302.98,306.58,0.0,0.0,0.000,370098.6,370098.6,26634,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790974,392740.00
04/16/2016 03:15,2,0.000,ALERT,213.74,304.78,60.034,1460790903,"201051344001158","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,364906.0,364906.0,26893,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790975,392741.00
04/16/2016 03:15,2,0.000,ALERT,214.19,305.38,59.996,1460790903,"201051344000576","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,371722.2,371722.2,26304,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460790977,392742.00
04/16/2016 03:15,2,0.000,ALERT,213.29,302.07,60.018,1460790903,"274151322000087","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,609408.0,609408.0,20120,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460790979,392743.00
04/16/2016 03:30,2,0.000,ALERT,213.96,304.18,59.986,1460791803,"201051344000645","219011344069620",0.00,11.00,0,290.65,306.28,0.0,0.0,0.000,371287.2,371287.2,26453,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460791805,392744.00
04/16/2016 03:30,2,0.000,ALERT,213.06,302.68,59.970,1460791803,"274151322000085","219011344069620",0.00,11.00,0,289.15,305.08,0.0,0.0,0.000,637987.0,637987.0,20061,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791807,392745.00
04/16/2016 03:30,2,0.000,ALERT,214.19,304.18,60.018,1460791803,"201051344000633","219011344069620",0.00,10.30,0,288.85,305.98,0.0,0.0,0.000,362143.1,362143.1,26912,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791809,392746.00
04/16/2016 03:30,2,0.000,ALERT,213.51,304.18,59.954,1460791803,"201051344000469","219011344069620",0.00,10.00,0,289.75,305.98,0.0,0.0,0.000,363402.8,363402.8,26857,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791811,392747.00
04/16/2016 03:30,2,0.000,ALERT,212.83,301.77,60.018,1460791803,"201051344000646","219011344069620",0.00,10.30,0,287.95,303.28,0.0,0.0,0.000,367733.3,367733.3,31415,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791813,392748.00
04/16/2016 03:30,2,0.000,ALERT,212.61,302.37,59.959,1460791803,"274151322000052","219011344069620",0.00,11.30,0,288.85,305.98,0.0,0.0,0.000,647518.0,647518.0,20285,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791815,392749.00
04/16/2016 03:30,2,0.000,ALERT,213.29,302.07,59.975,1460791803,"201051344000585","219011344069620",0.00,11.00,0,287.95,303.28,0.0,0.0,0.000,373586.3,373586.3,31420,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791816,392750.00
04/16/2016 03:30,2,0.000,ALERT,213.06,302.07,59.965,1460791803,"201051344001230","219011344069620",0.00,10.30,0,288.85,303.58,0.0,0.0,0.000,371584.2,371584.2,31212,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791818,392751.00
04/16/2016 03:30,2,0.000,ALERT,213.74,302.68,59.975,1460791803,"201051344000582","219011344069620",0.00,10.00,0,289.45,303.88,0.0,0.0,0.000,365130.2,365130.2,31391,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791820,392752.00
04/16/2016 03:30,2,0.000,ALERT,212.83,301.77,59.949,1460791803,"201051344000955","219011344069620",0.00,10.70,0,288.55,303.28,0.0,0.0,0.000,376679.8,376679.8,31329,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791822,392753.00
04/16/2016 03:30,2,0.000,ALERT,212.83,302.07,59.954,1460791803,"274151322000094","219011344069620",0.00,10.30,0,288.55,304.78,0.0,0.0,0.000,519244.3,519244.3,21191,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791823,392754.00
04/16/2016 03:30,2,0.000,ALERT,213.29,304.78,59.959,1460791803,"201051344000579","219011344069620",0.00,11.00,0,291.55,306.88,0.0,0.0,0.000,376843.3,376843.3,6933,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791825,392755.00
04/16/2016 03:30,2,0.000,ALERT,212.83,302.07,59.965,1460791803,"201051344000890","219011344069620",0.00,10.70,0,289.15,304.78,0.0,0.0,0.000,373829.3,373829.3,31352,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460791827,392756.00
04/16/2016 03:30,2,0.000,ALERT,213.06,301.47,59.959,1460791803,"201051344000438","219011344069620",0.00,10.00,0,288.55,303.88,0.0,0.0,0.000,375984.3,375984.3,31355,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791829,392757.00
04/16/2016 03:30,2,0.000,ALERT,213.29,300.87,59.965,1460791803,"201051344000417","219011344069620",0.00,10.70,0,287.95,302.98,0.0,0.0,0.000,369162.9,369162.9,31508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460791831,392758.00
04/16/2016 03:30,2,0.000,ALERT,212.83,302.68,59.991,1460791803,"274151322000083","219011344069620",0.00,10.70,0,289.45,305.98,0.0,0.0,0.000,641769.2,641769.2,20341,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791832,392759.00
04/16/2016 03:30,2,0.000,ALERT,213.29,302.07,59.944,1460791803,"274151322000076","219011344069620",0.00,11.30,0,289.15,305.38,0.0,0.0,0.000,682702.6,682702.6,20345,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460791834,392760.00
04/16/2016 03:30,2,0.000,ALERT,213.29,304.78,59.986,1460791803,"201051344000868","219011344069620",0.00,10.70,0,291.55,307.18,0.0,0.0,0.000,362537.0,362537.0,26591,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791836,392761.00
04/16/2016 03:30,2,0.000,ALERT,212.83,302.98,59.954,1460791803,"274151322000095","219011344069620",0.00,10.30,0,290.05,306.58,0.0,0.0,0.000,675755.6,675755.6,20243,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791838,392762.00
04/16/2016 03:30,2,0.000,ALERT,213.29,304.18,59.954,1460791803,"201051344000988","219011344069620",0.00,11.00,0,288.25,305.98,0.0,0.0,0.000,359902.2,359902.2,26881,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791840,392763.00
04/16/2016 03:30,2,0.000,ALERT,213.06,300.87,59.928,1460791803,"201051344001025","219011344069620",0.00,10.00,0,287.95,303.88,0.0,0.0,0.000,373541.7,373541.7,31401,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791842,392764.00
04/16/2016 03:30,2,0.000,ALERT,213.29,304.48,59.959,1460791803,"201051344000458","219011344069620",0.00,11.70,0,290.95,307.18,0.0,0.0,0.000,370461.2,370461.2,26803,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791843,392765.00
04/16/2016 03:30,2,0.000,ALERT,213.96,304.18,59.959,1460791803,"201051344000853","219011344069620",0.00,10.70,0,290.65,306.58,0.0,0.0,0.000,368950.9,368950.9,26397,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791845,392766.00
04/16/2016 03:30,2,0.000,ALERT,213.51,301.47,59.965,1460791803,"201051344000685","219011344069620",0.00,10.70,0,288.55,303.58,0.0,0.0,0.000,375552.9,375552.9,31224,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460791847,392767.00
04/16/2016 03:30,2,0.000,ALERT,213.06,301.17,59.938,1460791803,"201051344000917","219011344069620",0.00,11.00,0,287.35,302.98,0.0,0.0,0.000,372721.7,372721.7,31226,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791849,392768.00
04/16/2016 03:30,2,0.000,ALERT,213.29,301.77,59.954,1460791803,"201051344001145","219011344069620",0.00,10.30,0,288.85,304.18,0.0,0.0,0.000,377833.2,377833.2,31086,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791851,392769.00
04/16/2016 03:30,2,0.000,ALERT,213.06,300.87,59.970,1460791803,"201051344000651","219011344069620",0.00,9.70,0,287.95,302.98,0.0,0.0,0.000,369768.3,369768.3,31454,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791852,392770.00
04/16/2016 03:30,2,0.000,ALERT,212.38,302.07,59.975,1460791803,"274151322000088","219011344069620",0.00,11.30,0,288.85,305.38,0.0,0.0,0.000,621525.8,621525.8,20024,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791854,392771.00
04/16/2016 03:30,2,0.000,ALERT,213.51,301.47,59.949,1460791803,"274151322000068","219011344069620",0.00,11.70,0,288.55,304.78,0.0,0.0,0.000,518891.6,518891.6,21397,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791856,392772.00
04/16/2016 03:30,2,0.000,ALERT,212.83,301.47,59.975,1460791803,"201051344001135","219011344069620",0.00,10.30,0,288.55,304.18,0.0,0.0,0.000,366140.4,366140.4,31409,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791858,392773.00
04/16/2016 03:30,2,0.000,ALERT,213.06,304.78,60.002,1460791803,"201051344000594","219011344069620",0.00,10.70,0,290.65,306.88,0.0,0.0,0.000,373644.6,373644.6,26840,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791860,392774.00
04/16/2016 03:30,2,0.000,ALERT,213.06,301.47,59.970,1460791803,"201051344001203","219011344069620",0.00,10.30,0,288.25,305.38,0.0,0.0,0.000,372721.5,372721.5,31408,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460791861,392775.00
04/16/2016 03:30,2,0.000,ALERT,212.61,302.37,59.970,1460791803,"274151322000054","219011344069620",0.00,11.70,0,288.85,305.98,0.0,0.0,0.000,635204.7,635204.7,20049,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791863,392776.00
04/16/2016 03:30,2,0.000,ALERT,213.74,304.18,59.981,1460791803,"201051344000867","219011344069620",0.00,11.00,0,290.65,306.88,0.0,0.0,0.000,361874.6,361874.6,26843,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460791865,392777.00
04/16/2016 03:30,2,0.000,ALERT,213.29,301.77,59.970,1460791803,"201051344001093","219011344069620",0.00,11.00,0,288.55,303.58,0.0,0.0,0.000,371660.4,371660.4,31279,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791867,392778.00
04/16/2016 03:30,2,0.000,ALERT,213.29,304.48,59.970,1460791803,"201051344000900","219011344069620",0.00,10.70,0,290.35,306.28,0.0,0.0,0.000,377295.5,377295.5,26231,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791869,392779.00
04/16/2016 03:30,2,0.000,ALERT,213.74,303.58,59.975,1460791803,"201051344000648","219011344069620",0.00,10.30,0,290.05,306.58,0.0,0.0,0.000,369805.9,369805.9,26537,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791871,392780.00
04/16/2016 03:30,2,0.000,ALERT,213.51,305.08,59.970,1460791803,"201051344000569","219011344069620",0.00,10.70,0,291.55,307.18,0.0,0.0,0.000,378528.0,378528.0,26165,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791872,392781.00
04/16/2016 03:30,2,0.000,ALERT,213.29,304.48,59.970,1460791803,"201051344000983","219011344069620",0.00,11.00,0,291.25,306.88,0.0,0.0,0.000,370098.6,370098.6,26636,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791874,392782.00
04/16/2016 03:30,2,0.000,ALERT,213.51,304.48,59.975,1460791803,"201051344001158","219011344069620",0.00,10.30,0,290.05,305.98,0.0,0.0,0.000,364906.0,364906.0,26895,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791876,392783.00
04/16/2016 03:30,2,0.000,ALERT,213.96,304.48,59.975,1460791803,"201051344000576","219011344069620",0.00,10.70,0,290.65,306.58,0.0,0.0,0.000,371722.2,371722.2,26306,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791878,392784.00
04/16/2016 03:30,2,0.000,ALERT,212.83,301.47,59.975,1460791803,"274151322000087","219011344069620",0.00,11.70,0,288.25,305.08,0.0,0.0,0.000,609408.0,609408.0,20122,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460791880,392785.00
04/16/2016 03:45,2,0.000,ALERT,213.96,304.18,59.991,1460792703,"201051344000645","219011344069620",0.00,11.30,0,302.37,305.98,0.0,0.0,0.000,371287.2,371287.2,26455,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792705,392786.00
04/16/2016 03:45,2,0.000,ALERT,213.29,302.37,59.996,1460792703,"274151322000085","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,637987.0,637987.0,20063,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792707,392787.00
04/16/2016 03:45,2,0.000,ALERT,214.19,304.18,59.986,1460792703,"201051344000633","219011344069620",0.00,10.30,0,300.57,305.68,0.0,0.0,0.000,362143.1,362143.1,26914,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792709,392788.00
04/16/2016 03:45,2,0.000,ALERT,213.51,304.18,59.991,1460792703,"201051344000469","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,363402.8,363402.8,26859,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792710,392789.00
04/16/2016 03:45,2,0.000,ALERT,212.61,301.47,59.965,1460792703,"201051344000646","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,367733.3,367733.3,31417,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792712,392790.00
04/16/2016 03:45,2,0.000,ALERT,213.06,302.37,59.996,1460792703,"274151322000052","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,647518.0,647518.0,20287,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792714,392791.00
04/16/2016 03:45,2,0.000,ALERT,213.06,301.77,59.981,1460792703,"201051344000585","219011344069620",0.00,10.70,0,299.37,303.28,0.0,0.0,0.000,373586.3,373586.3,31422,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460792716,392792.00
04/16/2016 03:45,2,0.000,ALERT,212.83,301.77,60.012,1460792703,"201051344001230","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,371584.2,371584.2,31214,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792718,392793.00
04/16/2016 03:45,2,0.000,ALERT,213.51,302.37,59.991,1460792703,"201051344000582","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,365130.2,365130.2,31393,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792719,392794.00
04/16/2016 03:45,2,0.000,ALERT,212.61,301.17,59.981,1460792703,"201051344000955","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,376679.8,376679.8,31331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792721,392795.00
04/16/2016 03:45,2,0.000,ALERT,213.06,302.07,59.991,1460792703,"274151322000094","219011344069620",0.00,10.30,0,300.27,303.58,0.0,0.0,0.000,519244.3,519244.3,21193,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792723,392796.00
04/16/2016 03:45,2,0.000,ALERT,213.51,304.78,60.018,1460792703,"201051344000579","219011344069620",0.00,11.00,0,302.98,306.88,0.0,0.0,0.000,376843.3,376843.3,6935,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792725,392797.00
04/16/2016 03:45,2,0.000,ALERT,212.83,301.77,59.975,1460792703,"201051344000890","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,373829.3,373829.3,31354,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792727,392798.00
04/16/2016 03:45,2,0.000,ALERT,213.06,301.17,59.991,1460792703,"201051344000438","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,375984.3,375984.3,31357,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460792728,392799.00
04/16/2016 03:45,2,0.000,ALERT,213.29,301.17,59.991,1460792703,"201051344000417","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,369162.9,369162.9,31510,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792730,392800.00
04/16/2016 03:45,2,0.000,ALERT,213.29,302.68,59.986,1460792703,"274151322000083","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,641769.2,641769.2,20343,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792732,392801.00
04/16/2016 03:45,2,0.000,ALERT,213.74,302.68,59.991,1460792703,"274151322000076","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,682702.6,682702.6,20347,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792734,392802.00
04/16/2016 03:45,2,0.000,ALERT,213.51,305.08,60.007,1460792703,"201051344000868","219011344069620",0.00,10.70,0,302.68,306.88,0.0,0.0,0.000,362537.0,362537.0,26593,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792736,392803.00
04/16/2016 03:45,2,0.000,ALERT,213.06,303.58,60.028,1460792703,"274151322000095","219011344069620",0.00,10.30,0,301.77,305.08,0.0,0.0,0.000,675755.6,675755.6,20245,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792737,392804.00
04/16/2016 03:45,2,0.000,ALERT,213.29,304.18,59.996,1460792703,"201051344000988","219011344069620",0.00,11.00,0,299.97,305.68,0.0,0.0,0.000,359902.2,359902.2,26883,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792739,392805.00
04/16/2016 03:45,2,0.000,ALERT,212.83,300.87,59.996,1460792703,"201051344001025","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,373541.7,373541.7,31403,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460792741,392806.00
04/16/2016 03:45,2,0.000,ALERT,213.29,304.48,59.991,1460792703,"201051344000458","219011344069620",0.00,11.70,0,302.68,306.88,0.0,0.0,0.000,370461.2,370461.2,26805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792743,392807.00
04/16/2016 03:45,2,0.000,ALERT,213.96,304.18,59.996,1460792703,"201051344000853","219011344069620",0.00,10.70,0,301.17,306.28,0.0,0.0,0.000,368950.9,368950.9,26399,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792745,392808.00
04/16/2016 03:45,2,0.000,ALERT,213.51,301.77,59.991,1460792703,"201051344000685","219011344069620",0.00,10.70,0,299.67,302.98,0.0,0.0,0.000,375552.9,375552.9,31226,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792746,392809.00
04/16/2016 03:45,2,0.000,ALERT,213.06,301.17,59.986,1460792703,"201051344000917","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,372721.7,372721.7,31228,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792748,392810.00
04/16/2016 03:45,2,0.000,ALERT,213.06,301.77,60.028,1460792703,"201051344001145","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,377833.2,377833.2,31088,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792750,392811.00
04/16/2016 03:45,2,0.000,ALERT,213.06,300.87,59.986,1460792703,"201051344000651","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,369768.3,369768.3,31456,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792752,392812.00
04/16/2016 03:45,2,0.000,ALERT,212.61,302.37,59.986,1460792703,"274151322000088","219011344069620",0.00,11.30,0,300.57,304.18,0.0,0.0,0.000,621525.8,621525.8,20026,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792754,392813.00
04/16/2016 03:45,2,0.000,ALERT,213.96,302.37,59.981,1460792703,"274151322000068","219011344069620",0.00,11.70,0,300.27,303.28,0.0,0.0,0.000,518891.6,518891.6,21399,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792755,392814.00
04/16/2016 03:45,2,0.000,ALERT,212.61,301.47,60.002,1460792703,"201051344001135","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,366140.4,366140.4,31411,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460792757,392815.00
04/16/2016 03:45,2,0.000,ALERT,213.06,304.78,59.986,1460792703,"201051344000594","219011344069620",0.00,10.70,0,302.37,306.58,0.0,0.0,0.000,373644.6,373644.6,26842,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792759,392816.00
04/16/2016 03:45,2,0.000,ALERT,213.06,301.17,59.986,1460792703,"201051344001203","219011344069620",0.00,10.30,0,299.67,304.78,0.0,0.0,0.000,372721.5,372721.5,31410,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792761,392817.00
04/16/2016 03:45,2,0.000,ALERT,212.83,303.28,59.970,1460792703,"274151322000054","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,635204.7,635204.7,20051,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792763,392818.00
04/16/2016 03:45,2,0.000,ALERT,213.51,303.88,59.981,1460792703,"201051344000867","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,361874.6,361874.6,26845,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792764,392819.00
04/16/2016 03:45,2,0.000,ALERT,213.06,301.47,59.981,1460792703,"201051344001093","219011344069620",0.00,11.00,0,299.67,302.98,0.0,0.0,0.000,371660.4,371660.4,31281,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460792766,392820.00
04/16/2016 03:45,2,0.000,ALERT,213.29,304.48,59.975,1460792703,"201051344000900","219011344069620",0.00,10.70,0,302.07,305.98,0.0,0.0,0.000,377295.5,377295.5,26233,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460792768,392821.00
04/16/2016 03:45,2,0.000,ALERT,213.74,303.88,60.018,1460792703,"201051344000648","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,369805.9,369805.9,26539,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460792770,392822.00
04/16/2016 03:45,2,0.000,ALERT,213.51,304.78,59.965,1460792703,"201051344000569","219011344069620",0.00,11.00,0,303.28,306.88,0.0,0.0,0.000,378528.0,378528.0,26167,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792772,392823.00
04/16/2016 03:45,2,0.000,ALERT,213.29,304.48,59.938,1460792703,"201051344000983","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,370098.6,370098.6,26638,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792773,392824.00
04/16/2016 03:45,2,0.000,ALERT,213.51,304.18,59.965,1460792703,"201051344001158","219011344069620",0.00,10.30,0,302.07,305.68,0.0,0.0,0.000,364906.0,364906.0,26897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460792775,392825.00
04/16/2016 03:45,2,0.000,ALERT,213.74,304.48,59.965,1460792703,"201051344000576","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,371722.2,371722.2,26308,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460792777,392826.00
04/16/2016 03:45,2,0.000,ALERT,213.06,301.77,59.965,1460792703,"274151322000087","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,609408.0,609408.0,20124,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460792779,392827.00
04/16/2016 04:00,2,0.000,ALERT,213.74,304.18,59.991,1460793603,"201051344000645","219011344069620",0.00,11.00,0,302.07,305.68,0.0,0.0,0.000,371287.2,371287.2,26457,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793605,392828.00
04/16/2016 04:00,2,0.000,ALERT,213.06,302.37,59.959,1460793603,"274151322000085","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,637987.0,637987.0,20065,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793607,392829.00
04/16/2016 04:00,2,0.000,ALERT,214.19,304.18,60.007,1460793603,"201051344000633","219011344069620",0.00,10.30,0,300.87,305.68,0.0,0.0,0.000,362143.1,362143.1,26916,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460793609,392830.00
04/16/2016 04:00,2,0.000,ALERT,213.51,304.18,59.991,1460793603,"201051344000469","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,363402.8,363402.8,26861,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460793611,392831.00
04/16/2016 04:00,2,0.000,ALERT,212.83,301.47,60.023,1460793603,"201051344000646","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,367733.3,367733.3,31419,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793613,392832.00
04/16/2016 04:00,2,0.000,ALERT,212.83,302.68,60.007,1460793603,"274151322000052","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,647518.0,647518.0,20289,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793614,392833.00
04/16/2016 04:00,2,0.000,ALERT,213.06,301.77,59.949,1460793603,"201051344000585","219011344069620",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,373586.3,373586.3,31424,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793616,392834.00
04/16/2016 04:00,2,0.000,ALERT,213.06,302.07,59.991,1460793603,"201051344001230","219011344069620",0.00,10.30,0,299.97,303.28,0.0,0.0,0.000,371584.2,371584.2,31216,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793618,392835.00
04/16/2016 04:00,2,0.000,ALERT,213.51,302.37,59.996,1460793603,"201051344000582","219011344069620",0.00,10.00,0,300.57,303.58,0.0,0.0,0.000,365130.2,365130.2,31395,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793620,392836.00
04/16/2016 04:00,2,0.000,ALERT,212.83,301.47,59.996,1460793603,"201051344000955","219011344069620",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,376679.8,376679.8,31333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460793622,392837.00
04/16/2016 04:00,2,0.000,ALERT,213.06,302.37,59.996,1460793603,"274151322000094","219011344069620",0.00,10.30,0,300.27,303.58,0.0,0.0,0.000,519244.3,519244.3,21195,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793624,392838.00
04/16/2016 04:00,2,0.000,ALERT,213.29,305.08,59.970,1460793603,"201051344000579","219011344069620",0.00,11.00,0,302.98,306.58,0.0,0.0,0.000,376843.3,376843.3,6937,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793626,392839.00
04/16/2016 04:00,2,0.000,ALERT,213.06,302.07,60.023,1460793603,"201051344000890","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,373829.3,373829.3,31356,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793628,392840.00
04/16/2016 04:00,2,0.000,ALERT,213.29,301.47,59.991,1460793603,"201051344000438","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,375984.3,375984.3,31359,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793629,392841.00
04/16/2016 04:00,2,0.000,ALERT,213.29,301.17,59.996,1460793603,"201051344000417","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,369162.9,369162.9,31512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793631,392842.00
04/16/2016 04:00,2,0.000,ALERT,213.29,303.28,59.996,1460793603,"274151322000083","219011344069620",0.00,10.70,0,301.17,304.48,0.0,0.0,0.000,641769.2,641769.2,20345,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793633,392843.00
04/16/2016 04:00,2,0.000,ALERT,213.74,303.28,59.986,1460793603,"274151322000076","219011344069620",0.00,11.00,0,300.57,304.48,0.0,0.0,0.000,682702.6,682702.6,20349,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793635,392844.00
04/16/2016 04:00,2,0.000,ALERT,213.51,305.08,59.986,1460793603,"201051344000868","219011344069620",0.00,10.70,0,302.68,306.88,0.0,0.0,0.000,362537.0,362537.0,26595,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793637,392845.00
04/16/2016 04:00,2,0.000,ALERT,213.29,303.88,60.002,1460793603,"274151322000095","219011344069620",0.00,10.30,0,301.77,305.08,0.0,0.0,0.000,675755.6,675755.6,20247,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793639,392846.00
04/16/2016 04:00,2,0.000,ALERT,213.29,304.48,59.991,1460793603,"201051344000988","219011344069620",0.00,10.70,0,299.97,305.98,0.0,0.0,0.000,359902.2,359902.2,26885,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793640,392847.00
04/16/2016 04:00,2,0.000,ALERT,213.06,301.17,59.996,1460793603,"201051344001025","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,373541.7,373541.7,31405,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793642,392848.00
04/16/2016 04:00,2,0.000,ALERT,213.51,304.78,59.975,1460793603,"201051344000458","219011344069620",0.00,11.70,0,302.07,306.58,0.0,0.0,0.000,370461.2,370461.2,26807,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460793644,392849.00
04/16/2016 04:00,2,0.000,ALERT,214.19,304.48,59.996,1460793603,"201051344000853","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,368950.9,368950.9,26401,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793646,392850.00
04/16/2016 04:00,2,0.000,ALERT,213.51,302.07,59.959,1460793603,"201051344000685","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,375552.9,375552.9,31228,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460793647,392851.00
04/16/2016 04:00,2,0.000,ALERT,213.51,301.77,59.991,1460793603,"201051344000917","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,372721.7,372721.7,31230,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793649,392852.00
04/16/2016 04:00,2,0.000,ALERT,213.51,302.07,60.018,1460793603,"201051344001145","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,377833.2,377833.2,31090,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793651,392853.00
04/16/2016 04:00,2,0.000,ALERT,213.29,301.17,59.986,1460793603,"201051344000651","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,369768.3,369768.3,31458,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460793653,392854.00
04/16/2016 04:00,2,0.000,ALERT,212.61,302.37,59.986,1460793603,"274151322000088","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,621525.8,621525.8,20028,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793655,392855.00
04/16/2016 04:00,2,0.000,ALERT,213.74,301.77,59.981,1460793603,"274151322000068","219011344069620",0.00,11.70,0,300.27,303.28,0.0,0.0,0.000,518891.6,518891.6,21401,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793657,392856.00
04/16/2016 04:00,2,0.000,ALERT,212.83,302.07,59.986,1460793603,"201051344001135","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,366140.4,366140.4,31413,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793658,392857.00
04/16/2016 04:00,2,0.000,ALERT,213.29,305.08,59.975,1460793603,"201051344000594","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,373644.6,373644.6,26844,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460793660,392858.00
04/16/2016 04:00,2,0.000,ALERT,213.29,301.47,59.949,1460793603,"201051344001203","219011344069620",0.00,10.00,0,299.37,304.78,0.0,0.0,0.000,372721.5,372721.5,31412,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793662,392859.00
04/16/2016 04:00,2,0.000,ALERT,212.83,303.28,59.981,1460793603,"274151322000054","219011344069620",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,635204.7,635204.7,20053,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793664,392860.00
04/16/2016 04:00,2,0.000,ALERT,213.74,304.18,59.933,1460793603,"201051344000867","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,361874.6,361874.6,26847,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793666,392861.00
04/16/2016 04:00,2,0.000,ALERT,213.29,301.77,59.975,1460793603,"201051344001093","219011344069620",0.00,11.00,0,299.67,302.68,0.0,0.0,0.000,371660.4,371660.4,31283,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793667,392862.00
04/16/2016 04:00,2,0.000,ALERT,213.51,304.48,59.970,1460793603,"201051344000900","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,377295.5,377295.5,26235,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793669,392863.00
04/16/2016 04:00,2,0.000,ALERT,213.74,303.88,59.970,1460793603,"201051344000648","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,369805.9,369805.9,26541,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793671,392864.00
04/16/2016 04:00,2,0.000,ALERT,213.51,305.08,59.970,1460793603,"201051344000569","219011344069620",0.00,10.70,0,302.98,306.58,0.0,0.0,0.000,378528.0,378528.0,26169,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793673,392865.00
04/16/2016 04:00,2,0.000,ALERT,213.74,304.78,60.023,1460793603,"201051344000983","219011344069620",0.00,11.00,0,302.37,306.28,0.0,0.0,0.000,370098.6,370098.6,26640,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793675,392866.00
04/16/2016 04:00,2,0.000,ALERT,213.51,304.18,59.959,1460793603,"201051344001158","219011344069620",0.00,10.30,0,302.07,305.38,0.0,0.0,0.000,364906.0,364906.0,26899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793676,392867.00
04/16/2016 04:00,2,0.000,ALERT,213.96,304.78,59.970,1460793603,"201051344000576","219011344069620",0.00,10.30,0,302.37,305.98,0.0,0.0,0.000,371722.2,371722.2,26310,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460793678,392868.00
04/16/2016 04:00,2,0.000,ALERT,213.06,302.07,59.954,1460793603,"274151322000087","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,609408.0,609408.0,20126,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460793680,392869.00
04/16/2016 04:15,2,0.000,ALERT,214.19,305.08,59.986,1460794503,"201051344000645","219011344069620",0.00,11.00,0,301.77,306.28,0.0,0.0,0.000,371287.2,371287.2,26459,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794505,392870.00
04/16/2016 04:15,2,0.000,ALERT,213.29,302.68,59.975,1460794503,"274151322000085","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,637987.0,637987.0,20067,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794507,392871.00
04/16/2016 04:15,2,0.000,ALERT,214.19,304.48,60.012,1460794503,"201051344000633","219011344069620",0.00,10.30,0,300.27,305.98,0.0,0.0,0.000,362143.1,362143.1,26918,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460794509,392872.00
04/16/2016 04:15,2,0.000,ALERT,213.74,304.78,59.986,1460794503,"201051344000469","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,363402.8,363402.8,26863,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794511,392873.00
04/16/2016 04:15,2,0.000,ALERT,212.83,301.47,59.991,1460794503,"201051344000646","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,367733.3,367733.3,31421,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794512,392874.00
04/16/2016 04:15,2,0.000,ALERT,213.06,302.98,59.981,1460794503,"274151322000052","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,647518.0,647518.0,20291,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794514,392875.00
04/16/2016 04:15,2,0.000,ALERT,213.29,301.47,59.981,1460794503,"201051344000585","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,373586.3,373586.3,31426,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794516,392876.00
04/16/2016 04:15,2,0.000,ALERT,212.83,301.47,59.981,1460794503,"201051344001230","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,371584.2,371584.2,31218,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794518,392877.00
04/16/2016 04:15,2,0.000,ALERT,213.51,302.37,59.996,1460794503,"201051344000582","219011344069620",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,365130.2,365130.2,31397,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794520,392878.00
04/16/2016 04:15,2,0.000,ALERT,212.83,301.47,59.981,1460794503,"201051344000955","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,376679.8,376679.8,31335,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794521,392879.00
04/16/2016 04:15,2,0.000,ALERT,213.29,302.37,59.981,1460794503,"274151322000094","219011344069620",0.00,10.00,0,300.57,303.58,0.0,0.0,0.000,519244.3,519244.3,21197,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794523,392880.00
