ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 04:15,2,0.000,ALERT,213.51,305.38,59.991,1460794503,"201051344000579","219011344069620",0.00,10.70,0,303.28,307.18,0.0,0.0,0.000,376843.3,376843.3,6939,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794525,392881.00
04/16/2016 04:15,2,0.000,ALERT,212.83,301.77,59.991,1460794503,"201051344000890","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,373829.3,373829.3,31358,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794527,392882.00
04/16/2016 04:15,2,0.000,ALERT,213.06,301.17,60.012,1460794503,"201051344000438","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,375984.3,375984.3,31361,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460794529,392883.00
04/16/2016 04:15,2,0.000,ALERT,213.29,300.87,59.996,1460794503,"201051344000417","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,369162.9,369162.9,31514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794530,392884.00
04/16/2016 04:15,2,0.000,ALERT,213.06,302.68,59.981,1460794503,"274151322000083","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,641769.2,641769.2,20347,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460794532,392885.00
04/16/2016 04:15,2,0.000,ALERT,213.74,302.37,59.986,1460794503,"274151322000076","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,682702.6,682702.6,20351,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794534,392886.00
04/16/2016 04:15,2,0.000,ALERT,213.51,305.68,59.991,1460794503,"201051344000868","219011344069620",0.00,10.30,0,303.28,307.18,0.0,0.0,0.000,362537.0,362537.0,26597,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794536,392887.00
04/16/2016 04:15,2,0.000,ALERT,213.29,303.88,59.986,1460794503,"274151322000095","219011344069620",0.00,10.00,0,302.07,305.38,0.0,0.0,0.000,675755.6,675755.6,20249,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794538,392888.00
04/16/2016 04:15,2,0.000,ALERT,213.29,304.48,59.981,1460794503,"201051344000988","219011344069620",0.00,10.70,0,300.27,306.28,0.0,0.0,0.000,359902.2,359902.2,26887,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794539,392889.00
04/16/2016 04:15,2,0.000,ALERT,212.83,300.87,60.028,1460794503,"201051344001025","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,373541.7,373541.7,31407,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460794541,392890.00
04/16/2016 04:15,2,0.000,ALERT,213.51,305.38,59.949,1460794503,"201051344000458","219011344069620",0.00,11.30,0,302.68,307.18,0.0,0.0,0.000,370461.2,370461.2,26809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794543,392891.00
04/16/2016 04:15,2,0.000,ALERT,214.19,304.78,59.991,1460794503,"201051344000853","219011344069620",0.00,10.30,0,302.68,306.58,0.0,0.0,0.000,368950.9,368950.9,26403,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794545,392892.00
04/16/2016 04:15,2,0.000,ALERT,213.51,301.77,59.991,1460794503,"201051344000685","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,375552.9,375552.9,31230,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794547,392893.00
04/16/2016 04:15,2,0.000,ALERT,213.29,300.87,59.986,1460794503,"201051344000917","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,372721.7,372721.7,31232,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794549,392894.00
04/16/2016 04:15,2,0.000,ALERT,213.29,301.77,60.023,1460794503,"201051344001145","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,377833.2,377833.2,31092,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794550,392895.00
04/16/2016 04:15,2,0.000,ALERT,213.29,300.87,59.991,1460794503,"201051344000651","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,369768.3,369768.3,31460,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794552,392896.00
04/16/2016 04:15,2,0.000,ALERT,212.83,302.98,59.981,1460794503,"274151322000088","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,621525.8,621525.8,20030,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794554,392897.00
04/16/2016 04:15,2,0.000,ALERT,213.96,302.37,59.986,1460794503,"274151322000068","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,518891.6,518891.6,21403,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794556,392898.00
04/16/2016 04:15,2,0.000,ALERT,212.83,301.47,59.981,1460794503,"201051344001135","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,366140.4,366140.4,31415,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794558,392899.00
04/16/2016 04:15,2,0.000,ALERT,213.29,305.68,59.986,1460794503,"201051344000594","219011344069620",0.00,10.70,0,302.37,306.88,0.0,0.0,0.000,373644.6,373644.6,26846,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794559,392900.00
04/16/2016 04:15,2,0.000,ALERT,213.29,301.47,59.975,1460794503,"201051344001203","219011344069620",0.00,10.00,0,299.97,305.08,0.0,0.0,0.000,372721.5,372721.5,31414,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794561,392901.00
04/16/2016 04:15,2,0.000,ALERT,213.06,303.28,59.996,1460794503,"274151322000054","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,635204.7,635204.7,20055,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794563,392902.00
04/16/2016 04:15,2,0.000,ALERT,213.96,304.78,59.975,1460794503,"201051344000867","219011344069620",0.00,11.00,0,302.07,306.88,0.0,0.0,0.000,361874.6,361874.6,26849,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794565,392903.00
04/16/2016 04:15,2,0.000,ALERT,213.29,301.77,59.975,1460794503,"201051344001093","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,371660.4,371660.4,31285,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460794566,392904.00
04/16/2016 04:15,2,0.000,ALERT,213.51,305.08,59.970,1460794503,"201051344000900","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,377295.5,377295.5,26237,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794568,392905.00
04/16/2016 04:15,2,0.000,ALERT,213.74,304.18,59.970,1460794503,"201051344000648","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,369805.9,369805.9,26543,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460794570,392906.00
04/16/2016 04:15,2,0.000,ALERT,213.74,305.68,59.975,1460794503,"201051344000569","219011344069620",0.00,10.70,0,303.28,307.18,0.0,0.0,0.000,378528.0,378528.0,26171,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794572,392907.00
04/16/2016 04:15,2,0.000,ALERT,213.74,305.38,59.996,1460794503,"201051344000983","219011344069620",0.00,10.70,0,302.98,306.88,0.0,0.0,0.000,370098.6,370098.6,26642,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794574,392908.00
04/16/2016 04:15,2,0.000,ALERT,213.74,304.78,59.975,1460794503,"201051344001158","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,364906.0,364906.0,26901,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460794575,392909.00
04/16/2016 04:15,2,0.000,ALERT,214.19,305.38,59.991,1460794503,"201051344000576","219011344069620",0.00,10.30,0,302.68,306.58,0.0,0.0,0.000,371722.2,371722.2,26312,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460794577,392910.00
04/16/2016 04:15,2,0.000,ALERT,213.29,302.37,59.970,1460794503,"274151322000087","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,609408.0,609408.0,20128,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460794579,392911.00
04/16/2016 04:30,2,0.000,ALERT,213.96,304.48,60.034,1460795405,"201051344000645","219011344069620",0.00,10.70,0,302.98,306.58,0.0,0.0,0.000,371287.2,371287.2,26461,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460795407,392912.00
04/16/2016 04:30,2,0.000,ALERT,213.29,302.68,59.996,1460795405,"274151322000085","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,637987.0,637987.0,20069,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795409,392913.00
04/16/2016 04:30,2,0.000,ALERT,213.96,304.18,60.018,1460795405,"201051344000633","219011344069620",0.00,10.00,0,301.17,305.98,0.0,0.0,0.000,362143.1,362143.1,26920,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795410,392914.00
04/16/2016 04:30,2,0.000,ALERT,213.51,304.78,59.986,1460795405,"201051344000469","219011344069620",0.00,9.70,0,302.07,306.28,0.0,0.0,0.000,363402.8,363402.8,26865,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460795412,392915.00
04/16/2016 04:30,2,0.000,ALERT,212.83,301.47,59.949,1460795405,"201051344000646","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,367733.3,367733.3,31423,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795414,392916.00
04/16/2016 04:30,2,0.000,ALERT,212.83,302.37,59.986,1460795405,"274151322000052","219011344069620",0.00,11.00,0,300.27,304.78,0.0,0.0,0.000,647518.0,647518.0,20293,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795416,392917.00
04/16/2016 04:30,2,0.000,ALERT,213.29,302.07,59.965,1460795405,"201051344000585","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,373586.3,373586.3,31428,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795418,392918.00
04/16/2016 04:30,2,0.000,ALERT,212.83,301.77,59.986,1460795405,"201051344001230","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,371584.2,371584.2,31220,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795419,392919.00
04/16/2016 04:30,2,0.000,ALERT,213.51,302.68,59.996,1460795405,"201051344000582","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,365130.2,365130.2,31399,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795421,392920.00
04/16/2016 04:30,2,0.000,ALERT,212.61,301.77,59.986,1460795405,"201051344000955","219011344069620",0.00,10.30,0,299.37,302.68,0.0,0.0,0.000,376679.8,376679.8,31337,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795423,392921.00
04/16/2016 04:30,2,0.000,ALERT,213.06,302.07,59.991,1460795405,"274151322000094","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,519244.3,519244.3,21199,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795425,392922.00
04/16/2016 04:30,2,0.000,ALERT,213.29,305.08,59.986,1460795405,"201051344000579","219011344069620",0.00,10.70,0,303.58,307.18,0.0,0.0,0.000,376843.3,376843.3,6941,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795427,392923.00
04/16/2016 04:30,2,0.000,ALERT,212.83,302.07,59.991,1460795405,"201051344000890","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,373829.3,373829.3,31360,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795428,392924.00
04/16/2016 04:30,2,0.000,ALERT,213.06,301.47,59.965,1460795405,"201051344000438","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,375984.3,375984.3,31363,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795430,392925.00
04/16/2016 04:30,2,0.000,ALERT,213.29,301.17,60.023,1460795405,"201051344000417","219011344069620",0.00,10.00,0,298.77,302.37,0.0,0.0,0.000,369162.9,369162.9,31516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795432,392926.00
04/16/2016 04:30,2,0.000,ALERT,213.29,302.98,60.028,1460795405,"274151322000083","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,641769.2,641769.2,20349,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795434,392927.00
04/16/2016 04:30,2,0.000,ALERT,213.51,302.68,59.996,1460795405,"274151322000076","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,682702.6,682702.6,20353,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460795436,392928.00
04/16/2016 04:30,2,0.000,ALERT,213.29,305.38,60.002,1460795405,"201051344000868","219011344069620",0.00,10.30,0,303.88,307.48,0.0,0.0,0.000,362537.0,362537.0,26599,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795437,392929.00
04/16/2016 04:30,2,0.000,ALERT,213.06,303.58,59.996,1460795405,"274151322000095","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,675755.6,675755.6,20251,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795439,392930.00
04/16/2016 04:30,2,0.000,ALERT,213.29,304.48,59.965,1460795405,"201051344000988","219011344069620",0.00,10.70,0,300.57,306.28,0.0,0.0,0.000,359902.2,359902.2,26889,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795441,392931.00
04/16/2016 04:30,2,0.000,ALERT,212.61,300.87,60.007,1460795405,"201051344001025","219011344069620",0.00,9.70,0,299.07,303.58,0.0,0.0,0.000,373541.7,373541.7,31409,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795443,392932.00
04/16/2016 04:30,2,0.000,ALERT,213.29,304.48,60.012,1460795405,"201051344000458","219011344069620",0.00,11.30,0,303.28,307.48,0.0,0.0,0.000,370461.2,370461.2,26811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795445,392933.00
04/16/2016 04:30,2,0.000,ALERT,213.96,304.48,59.975,1460795405,"201051344000853","219011344069620",0.00,10.30,0,303.28,306.88,0.0,0.0,0.000,368950.9,368950.9,26405,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795446,392934.00
04/16/2016 04:30,2,0.000,ALERT,213.51,301.77,60.012,1460795405,"201051344000685","219011344069620",0.00,10.30,0,299.67,302.98,0.0,0.0,0.000,375552.9,375552.9,31232,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795448,392935.00
04/16/2016 04:30,2,0.000,ALERT,213.29,301.17,60.007,1460795405,"201051344000917","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,372721.7,372721.7,31234,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460795450,392936.00
04/16/2016 04:30,2,0.000,ALERT,213.29,301.77,60.002,1460795405,"201051344001145","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,377833.2,377833.2,31094,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795452,392937.00
04/16/2016 04:30,2,0.000,ALERT,213.06,301.17,60.002,1460795405,"201051344000651","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,369768.3,369768.3,31462,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795454,392938.00
04/16/2016 04:30,2,0.000,ALERT,212.61,302.68,60.007,1460795405,"274151322000088","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,621525.8,621525.8,20032,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795455,392939.00
04/16/2016 04:30,2,0.000,ALERT,213.74,302.07,60.018,1460795405,"274151322000068","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,518891.6,518891.6,21405,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795457,392940.00
04/16/2016 04:30,2,0.000,ALERT,212.61,301.47,60.002,1460795405,"201051344001135","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,366140.4,366140.4,31417,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795459,392941.00
04/16/2016 04:30,2,0.000,ALERT,213.29,305.08,59.986,1460795405,"201051344000594","219011344069620",0.00,10.30,0,302.98,306.88,0.0,0.0,0.000,373644.6,373644.6,26848,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460795461,392942.00
04/16/2016 04:30,2,0.000,ALERT,213.06,301.47,59.970,1460795405,"201051344001203","219011344069620",0.00,10.00,0,299.67,305.08,0.0,0.0,0.000,372721.5,372721.5,31416,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795463,392943.00
04/16/2016 04:30,2,0.000,ALERT,213.06,303.28,59.996,1460795405,"274151322000054","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,635204.7,635204.7,20057,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460795465,392944.00
04/16/2016 04:30,2,0.000,ALERT,213.74,304.18,59.991,1460795405,"201051344000867","219011344069620",0.00,11.00,0,302.68,306.88,0.0,0.0,0.000,361874.6,361874.6,26851,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460795467,392945.00
04/16/2016 04:30,2,0.000,ALERT,213.06,301.77,59.996,1460795405,"201051344001093","219011344069620",0.00,10.70,0,299.97,302.98,0.0,0.0,0.000,371660.4,371660.4,31287,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795468,392946.00
04/16/2016 04:30,2,0.000,ALERT,213.29,304.48,59.986,1460795405,"201051344000900","219011344069620",0.00,10.30,0,302.98,306.58,0.0,0.0,0.000,377295.5,377295.5,26239,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460795470,392947.00
04/16/2016 04:30,2,0.000,ALERT,213.51,303.88,59.991,1460795405,"201051344000648","219011344069620",0.00,10.00,0,302.37,306.58,0.0,0.0,0.000,369805.9,369805.9,26545,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460795472,392948.00
04/16/2016 04:30,2,0.000,ALERT,213.74,305.08,59.991,1460795405,"201051344000569","219011344069620",0.00,10.70,0,303.88,307.48,0.0,0.0,0.000,378528.0,378528.0,26173,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795474,392949.00
04/16/2016 04:30,2,0.000,ALERT,213.51,304.78,59.981,1460795405,"201051344000983","219011344069620",0.00,10.70,0,303.28,306.88,0.0,0.0,0.000,370098.6,370098.6,26644,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795476,392950.00
04/16/2016 04:30,2,0.000,ALERT,213.51,304.48,59.986,1460795405,"201051344001158","219011344069620",0.00,9.70,0,302.68,306.28,0.0,0.0,0.000,364906.0,364906.0,26903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460795477,392951.00
04/16/2016 04:30,2,0.000,ALERT,213.96,305.08,60.034,1460795405,"201051344000576","219011344069620",0.00,10.00,0,303.28,306.88,0.0,0.0,0.000,371722.2,371722.2,26314,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460795479,392952.00
04/16/2016 04:30,2,0.000,ALERT,213.29,301.77,59.986,1460795405,"274151322000087","219011344069620",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,609408.0,609408.0,20130,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460795481,392953.00
04/16/2016 04:45,2,0.000,ALERT,214.19,304.78,59.981,1460796303,"201051344000645","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,371287.2,371287.2,26463,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796305,392954.00
04/16/2016 04:45,2,0.000,ALERT,213.29,303.28,59.981,1460796303,"274151322000085","219011344069620",0.00,10.70,0,301.17,304.48,0.0,0.0,0.000,637987.0,637987.0,20071,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460796307,392955.00
04/16/2016 04:45,2,0.000,ALERT,214.19,304.48,59.981,1460796303,"201051344000633","219011344069620",0.00,10.00,0,300.87,305.98,0.0,0.0,0.000,362143.1,362143.1,26922,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796309,392956.00
04/16/2016 04:45,2,0.000,ALERT,213.74,304.78,60.023,1460796303,"201051344000469","219011344069620",0.00,9.70,0,301.77,305.98,0.0,0.0,0.000,363402.8,363402.8,26867,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796311,392957.00
04/16/2016 04:45,2,0.000,ALERT,213.06,302.07,60.012,1460796303,"201051344000646","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,367733.3,367733.3,31425,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796313,392958.00
04/16/2016 04:45,2,0.000,ALERT,212.83,303.58,59.965,1460796303,"274151322000052","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,647518.0,647518.0,20295,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796314,392959.00
04/16/2016 04:45,2,0.000,ALERT,213.29,302.07,59.970,1460796303,"201051344000585","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,373586.3,373586.3,31430,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796316,392960.00
04/16/2016 04:45,2,0.000,ALERT,213.06,302.37,59.975,1460796303,"201051344001230","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,371584.2,371584.2,31222,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796318,392961.00
04/16/2016 04:45,2,0.000,ALERT,213.51,302.98,59.965,1460796303,"201051344000582","219011344069620",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,365130.2,365130.2,31401,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796320,392962.00
04/16/2016 04:45,2,0.000,ALERT,212.61,302.07,59.975,1460796303,"201051344000955","219011344069620",0.00,10.00,0,299.67,303.28,0.0,0.0,0.000,376679.8,376679.8,31339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796322,392963.00
04/16/2016 04:45,2,0.000,ALERT,213.29,302.37,59.949,1460796303,"274151322000094","219011344069620",0.00,10.00,0,300.87,303.88,0.0,0.0,0.000,519244.3,519244.3,21201,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796324,392964.00
04/16/2016 04:45,2,0.000,ALERT,213.74,305.68,59.965,1460796303,"201051344000579","219011344069620",0.00,10.70,0,303.28,306.88,0.0,0.0,0.000,376843.3,376843.3,6943,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796326,392965.00
04/16/2016 04:45,2,0.000,ALERT,212.83,302.37,59.928,1460796303,"201051344000890","219011344069620",0.00,10.30,0,300.27,304.48,0.0,0.0,0.000,373829.3,373829.3,31362,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796328,392966.00
04/16/2016 04:45,2,0.000,ALERT,213.29,302.07,59.954,1460796303,"201051344000438","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,375984.3,375984.3,31365,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796329,392967.00
04/16/2016 04:45,2,0.000,ALERT,213.29,301.77,59.965,1460796303,"201051344000417","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,369162.9,369162.9,31518,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796331,392968.00
04/16/2016 04:45,2,0.000,ALERT,213.06,302.98,59.954,1460796303,"274151322000083","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,641769.2,641769.2,20351,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796333,392969.00
04/16/2016 04:45,2,0.000,ALERT,213.74,303.28,59.965,1460796303,"274151322000076","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,682702.6,682702.6,20355,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796335,392970.00
04/16/2016 04:45,2,0.000,ALERT,213.29,305.08,59.970,1460796303,"201051344000868","219011344069620",0.00,10.00,0,303.28,307.18,0.0,0.0,0.000,362537.0,362537.0,26601,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796337,392971.00
04/16/2016 04:45,2,0.000,ALERT,213.06,304.18,59.965,1460796303,"274151322000095","219011344069620",0.00,10.00,0,302.07,305.38,0.0,0.0,0.000,675755.6,675755.6,20253,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796338,392972.00
04/16/2016 04:45,2,0.000,ALERT,213.51,304.78,59.933,1460796303,"201051344000988","219011344069620",0.00,10.70,0,299.97,306.28,0.0,0.0,0.000,359902.2,359902.2,26891,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796340,392973.00
04/16/2016 04:45,2,0.000,ALERT,212.83,300.87,59.970,1460796303,"201051344001025","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,373541.7,373541.7,31411,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796342,392974.00
04/16/2016 04:45,2,0.000,ALERT,213.51,305.08,60.007,1460796303,"201051344000458","219011344069620",0.00,11.30,0,302.68,307.18,0.0,0.0,0.000,370461.2,370461.2,26813,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796344,392975.00
04/16/2016 04:45,2,0.000,ALERT,213.96,304.78,59.981,1460796303,"201051344000853","219011344069620",0.00,10.00,0,302.37,306.58,0.0,0.0,0.000,368950.9,368950.9,26407,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796346,392976.00
04/16/2016 04:45,2,0.000,ALERT,213.51,301.77,59.981,1460796303,"201051344000685","219011344069620",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,375552.9,375552.9,31234,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796347,392977.00
04/16/2016 04:45,2,0.000,ALERT,213.29,301.47,59.970,1460796303,"201051344000917","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,372721.7,372721.7,31236,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796349,392978.00
04/16/2016 04:45,2,0.000,ALERT,213.29,302.07,59.970,1460796303,"201051344001145","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,377833.2,377833.2,31096,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796351,392979.00
04/16/2016 04:45,2,0.000,ALERT,213.06,301.17,59.975,1460796303,"201051344000651","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,369768.3,369768.3,31464,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460796353,392980.00
04/16/2016 04:45,2,0.000,ALERT,212.61,302.68,59.959,1460796303,"274151322000088","219011344069620",0.00,11.30,0,300.87,304.18,0.0,0.0,0.000,621525.8,621525.8,20034,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796354,392981.00
04/16/2016 04:45,2,0.000,ALERT,213.74,302.37,59.965,1460796303,"274151322000068","219011344069620",0.00,11.30,0,300.57,303.58,0.0,0.0,0.000,518891.6,518891.6,21407,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796356,392982.00
04/16/2016 04:45,2,0.000,ALERT,212.83,302.07,59.975,1460796303,"201051344001135","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,366140.4,366140.4,31419,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796358,392983.00
04/16/2016 04:45,2,0.000,ALERT,213.29,305.38,59.949,1460796303,"201051344000594","219011344069620",0.00,10.30,0,302.37,306.58,0.0,0.0,0.000,373644.6,373644.6,26850,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460796360,392984.00
04/16/2016 04:45,2,0.000,ALERT,213.29,301.77,59.959,1460796303,"201051344001203","219011344069620",0.00,10.00,0,299.67,305.08,0.0,0.0,0.000,372721.5,372721.5,31418,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796362,392985.00
04/16/2016 04:45,2,0.000,ALERT,213.06,303.58,59.970,1460796303,"274151322000054","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,635204.7,635204.7,20059,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796364,392986.00
04/16/2016 04:45,2,0.000,ALERT,213.96,304.78,59.975,1460796303,"201051344000867","219011344069620",0.00,10.70,0,302.07,306.88,0.0,0.0,0.000,361874.6,361874.6,26853,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796365,392987.00
04/16/2016 04:45,2,0.000,ALERT,213.06,301.77,59.986,1460796303,"201051344001093","219011344069620",0.00,10.70,0,299.97,302.98,0.0,0.0,0.000,371660.4,371660.4,31289,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460796367,392988.00
04/16/2016 04:45,2,0.000,ALERT,213.51,305.38,59.986,1460796303,"201051344000900","219011344069620",0.00,10.00,0,302.37,305.98,0.0,0.0,0.000,377295.5,377295.5,26241,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460796369,392989.00
04/16/2016 04:45,2,0.000,ALERT,213.74,304.48,59.981,1460796303,"201051344000648","219011344069620",0.00,9.70,0,302.07,306.28,0.0,0.0,0.000,369805.9,369805.9,26547,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796371,392990.00
04/16/2016 04:45,2,0.000,ALERT,213.74,305.38,59.986,1460796303,"201051344000569","219011344069620",0.00,10.30,0,303.28,307.18,0.0,0.0,0.000,378528.0,378528.0,26175,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796373,392991.00
04/16/2016 04:45,2,0.000,ALERT,213.74,305.38,59.975,1460796303,"201051344000983","219011344069620",0.00,10.30,0,302.98,306.88,0.0,0.0,0.000,370098.6,370098.6,26646,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796374,392992.00
04/16/2016 04:45,2,0.000,ALERT,213.74,304.78,59.991,1460796303,"201051344001158","219011344069620",0.00,9.70,0,302.07,305.98,0.0,0.0,0.000,364906.0,364906.0,26905,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796376,392993.00
04/16/2016 04:45,2,0.000,ALERT,214.19,305.68,59.986,1460796303,"201051344000576","219011344069620",0.00,10.00,0,302.68,306.58,0.0,0.0,0.000,371722.2,371722.2,26316,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796378,392994.00
04/16/2016 04:45,2,0.000,ALERT,213.29,302.68,59.975,1460796303,"274151322000087","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,609408.0,609408.0,20132,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460796380,392995.00
04/16/2016 05:00,2,0.000,ALERT,214.41,304.78,59.981,1460797204,"201051344000645","219011344069620",0.00,10.70,0,303.28,306.58,0.0,0.0,0.000,371287.2,371287.2,26465,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797206,392996.00
04/16/2016 05:00,2,0.000,ALERT,213.74,302.98,59.938,1460797204,"274151322000085","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,637987.0,637987.0,20073,0,0,0,L,1151911521,0,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797208,392997.00
04/16/2016 05:00,2,0.000,ALERT,214.41,304.18,59.986,1460797204,"201051344000633","219011344069620",0.00,9.70,0,301.17,306.28,0.0,0.0,0.000,362143.1,362143.1,26924,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797210,392998.00
04/16/2016 05:00,2,0.000,ALERT,213.96,304.78,59.981,1460797204,"201051344000469","219011344069620",0.00,9.30,0,302.07,306.58,0.0,0.0,0.000,363402.8,363402.8,26869,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797211,392999.00
04/16/2016 05:00,2,0.000,ALERT,213.06,302.07,59.970,1460797204,"201051344000646","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,367733.3,367733.3,31427,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797213,393000.00
04/16/2016 05:00,2,0.000,ALERT,213.29,303.58,59.991,1460797204,"274151322000052","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,647518.0,647518.0,20297,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797215,393001.00
04/16/2016 05:00,2,0.000,ALERT,213.51,302.37,59.975,1460797204,"201051344000585","219011344069620",0.00,10.30,0,299.67,303.88,0.0,0.0,0.000,373586.3,373586.3,31432,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797217,393002.00
04/16/2016 05:00,2,0.000,ALERT,213.29,302.68,59.981,1460797204,"201051344001230","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,371584.2,371584.2,31224,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797219,393003.00
04/16/2016 05:00,2,0.000,ALERT,214.19,303.28,59.986,1460797204,"201051344000582","219011344069620",0.00,9.30,0,301.17,304.18,0.0,0.0,0.000,365130.2,365130.2,31403,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797220,393004.00
04/16/2016 05:00,2,0.000,ALERT,213.29,302.37,59.991,1460797204,"201051344000955","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,376679.8,376679.8,31341,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797222,393005.00
04/16/2016 05:00,2,0.000,ALERT,213.29,302.07,59.981,1460797204,"274151322000094","219011344069620",0.00,10.00,0,300.87,303.88,0.0,0.0,0.000,519244.3,519244.3,21203,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797224,393006.00
04/16/2016 05:00,2,0.000,ALERT,213.96,305.68,59.991,1460797204,"201051344000579","219011344069620",0.00,10.30,0,303.88,307.48,0.0,0.0,0.000,376843.3,376843.3,6945,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797226,393007.00
04/16/2016 05:00,2,0.000,ALERT,213.51,302.68,59.970,1460797204,"201051344000890","219011344069620",0.00,10.00,0,300.27,304.48,0.0,0.0,0.000,373829.3,373829.3,31364,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797228,393008.00
04/16/2016 05:00,2,0.000,ALERT,213.51,302.07,59.981,1460797204,"201051344000438","219011344069620",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,375984.3,375984.3,31367,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797230,393009.00
04/16/2016 05:00,2,0.000,ALERT,213.74,301.77,59.970,1460797204,"201051344000417","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,369162.9,369162.9,31520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797231,393010.00
04/16/2016 05:00,2,0.000,ALERT,213.51,303.58,59.970,1460797204,"274151322000083","219011344069620",0.00,10.30,0,301.47,304.78,0.0,0.0,0.000,641769.2,641769.2,20353,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797233,393011.00
04/16/2016 05:00,2,0.000,ALERT,213.96,303.28,60.002,1460797204,"274151322000076","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,682702.6,682702.6,20357,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460797235,393012.00
04/16/2016 05:00,2,0.000,ALERT,213.74,305.38,59.975,1460797204,"201051344000868","219011344069620",0.00,10.00,0,302.68,307.48,0.0,0.0,0.000,362537.0,362537.0,26603,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797237,393013.00
04/16/2016 05:00,2,0.000,ALERT,213.29,303.28,59.965,1460797204,"274151322000095","219011344069620",0.00,9.70,0,302.07,305.38,0.0,0.0,0.000,675755.6,675755.6,20255,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797239,393014.00
04/16/2016 05:00,2,0.000,ALERT,213.74,304.78,59.970,1460797204,"201051344000988","219011344069620",0.00,10.00,0,300.57,306.28,0.0,0.0,0.000,359902.2,359902.2,26893,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460797240,393015.00
04/16/2016 05:00,2,0.000,ALERT,213.29,302.07,59.981,1460797204,"201051344001025","219011344069620",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,373541.7,373541.7,31413,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797242,393016.00
04/16/2016 05:00,2,0.000,ALERT,213.74,304.78,59.944,1460797204,"201051344000458","219011344069620",0.00,11.00,0,303.28,307.18,0.0,0.0,0.000,370461.2,370461.2,26815,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460797244,393017.00
04/16/2016 05:00,2,0.000,ALERT,214.41,304.78,59.970,1460797204,"201051344000853","219011344069620",0.00,10.00,0,302.98,306.58,0.0,0.0,0.000,368950.9,368950.9,26409,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797246,393018.00
04/16/2016 05:00,2,0.000,ALERT,213.74,302.37,59.965,1460797204,"201051344000685","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,375552.9,375552.9,31236,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460797248,393019.00
04/16/2016 05:00,2,0.000,ALERT,213.51,301.77,59.938,1460797204,"201051344000917","219011344069620",0.00,10.70,0,298.77,302.98,0.0,0.0,0.000,372721.7,372721.7,31238,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797250,393020.00
04/16/2016 05:00,2,0.000,ALERT,213.51,302.07,59.959,1460797204,"201051344001145","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,377833.2,377833.2,31098,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460797251,393021.00
04/16/2016 05:00,2,0.000,ALERT,213.51,301.17,59.970,1460797204,"201051344000651","219011344069620",0.00,9.00,0,299.37,302.98,0.0,0.0,0.000,369768.3,369768.3,31466,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460797253,393022.00
04/16/2016 05:00,2,0.000,ALERT,213.06,302.37,59.954,1460797204,"274151322000088","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,621525.8,621525.8,20036,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460797255,393023.00
04/16/2016 05:00,2,0.000,ALERT,214.19,302.68,59.959,1460797204,"274151322000068","219011344069620",0.00,11.30,0,300.57,303.58,0.0,0.0,0.000,518891.6,518891.6,21409,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797257,393024.00
04/16/2016 05:00,2,0.000,ALERT,213.06,302.07,59.959,1460797204,"201051344001135","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,366140.4,366140.4,31421,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797259,393025.00
