ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 05:00,2,0.000,ALERT,213.51,305.38,59.991,1460797204,"201051344000594","219011344069620",0.00,10.00,0,302.98,306.58,0.0,0.0,0.000,373644.6,373644.6,26852,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460797261,393026.00
04/16/2016 05:00,2,0.000,ALERT,213.51,301.77,59.986,1460797204,"201051344001203","219011344069620",0.00,9.70,0,299.97,305.08,0.0,0.0,0.000,372721.5,372721.5,31420,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460797262,393027.00
04/16/2016 05:00,2,0.000,ALERT,213.29,302.98,59.944,1460797204,"274151322000054","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,635204.7,635204.7,20061,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460797264,393028.00
04/16/2016 05:00,2,0.000,ALERT,213.96,304.48,59.938,1460797204,"201051344000867","219011344069620",0.00,10.30,0,302.98,306.88,0.0,0.0,0.000,361874.6,361874.6,26855,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797266,393029.00
04/16/2016 05:00,2,0.000,ALERT,213.51,302.07,59.996,1460797204,"201051344001093","219011344069620",0.00,10.70,0,300.27,303.28,0.0,0.0,0.000,371660.4,371660.4,31291,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797268,393030.00
04/16/2016 05:00,2,0.000,ALERT,213.74,304.78,59.933,1460797204,"201051344000900","219011344069620",0.00,10.00,0,302.98,306.58,0.0,0.0,0.000,377295.5,377295.5,26243,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797270,393031.00
04/16/2016 05:00,2,0.000,ALERT,213.96,304.18,59.970,1460797204,"201051344000648","219011344069620",0.00,9.30,0,302.68,306.58,0.0,0.0,0.000,369805.9,369805.9,26549,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460797271,393032.00
04/16/2016 05:00,2,0.000,ALERT,213.96,305.38,59.965,1460797204,"201051344000569","219011344069620",0.00,10.30,0,303.88,307.48,0.0,0.0,0.000,378528.0,378528.0,26177,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797273,393033.00
04/16/2016 05:00,2,0.000,ALERT,213.74,305.08,59.965,1460797204,"201051344000983","219011344069620",0.00,10.30,0,303.28,307.18,0.0,0.0,0.000,370098.6,370098.6,26648,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797275,393034.00
04/16/2016 05:00,2,0.000,ALERT,213.74,304.78,59.938,1460797204,"201051344001158","219011344069620",0.00,9.70,0,302.68,306.28,0.0,0.0,0.000,364906.0,364906.0,26907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797277,393035.00
04/16/2016 05:00,2,0.000,ALERT,214.41,305.38,59.933,1460797204,"201051344000576","219011344069620",0.00,10.00,0,303.28,307.18,0.0,0.0,0.000,371722.2,371722.2,26318,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797278,393036.00
04/16/2016 05:00,2,0.000,ALERT,213.51,302.68,59.981,1460797204,"274151322000087","219011344069620",0.00,11.00,0,300.27,304.18,0.0,0.0,0.000,609408.0,609408.0,20134,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460797280,393037.00
04/16/2016 05:15,2,0.000,ALERT,214.41,305.08,59.975,1460798103,"201051344000645","219011344069620",0.00,10.30,0,302.68,306.28,0.0,0.0,0.000,371287.2,371287.2,26467,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798105,393038.00
04/16/2016 05:15,2,0.000,ALERT,213.29,302.98,59.938,1460798103,"274151322000085","219011344069620",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,637987.0,637987.0,20075,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798107,393039.00
04/16/2016 05:15,2,0.000,ALERT,214.41,304.78,59.996,1460798103,"201051344000633","219011344069620",0.00,9.30,0,301.17,305.98,0.0,0.0,0.000,362143.1,362143.1,26926,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798109,393040.00
04/16/2016 05:15,2,0.000,ALERT,213.96,305.08,59.959,1460798103,"201051344000469","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,363402.8,363402.8,26871,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798111,393041.00
04/16/2016 05:15,2,0.000,ALERT,213.06,302.07,59.970,1460798103,"201051344000646","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,367733.3,367733.3,31429,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798113,393042.00
04/16/2016 05:15,2,0.000,ALERT,213.29,303.58,59.959,1460798103,"274151322000052","219011344069620",0.00,10.70,0,300.57,305.08,0.0,0.0,0.000,647518.0,647518.0,20299,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460798114,393043.00
04/16/2016 05:15,2,0.000,ALERT,213.29,302.07,59.954,1460798103,"201051344000585","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,373586.3,373586.3,31434,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798116,393044.00
04/16/2016 05:15,2,0.000,ALERT,213.29,302.37,59.959,1460798103,"201051344001230","219011344069620",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,371584.2,371584.2,31226,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798118,393045.00
04/16/2016 05:15,2,0.000,ALERT,213.74,303.28,59.959,1460798103,"201051344000582","219011344069620",0.00,9.00,0,301.17,304.48,0.0,0.0,0.000,365130.2,365130.2,31405,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798120,393046.00
04/16/2016 05:15,2,0.000,ALERT,213.06,302.07,59.912,1460798103,"201051344000955","219011344069620",0.00,9.70,0,300.27,303.58,0.0,0.0,0.000,376679.8,376679.8,31343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798122,393047.00
04/16/2016 05:15,2,0.000,ALERT,213.29,302.07,59.981,1460798103,"274151322000094","219011344069620",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,519244.3,519244.3,21205,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798123,393048.00
04/16/2016 05:15,2,0.000,ALERT,213.74,305.68,59.954,1460798103,"201051344000579","219011344069620",0.00,10.00,0,303.28,307.48,0.0,0.0,0.000,376843.3,376843.3,6947,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460798125,393049.00
04/16/2016 05:15,2,0.000,ALERT,213.29,302.37,59.959,1460798103,"201051344000890","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,373829.3,373829.3,31366,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798127,393050.00
04/16/2016 05:15,2,0.000,ALERT,213.29,302.07,59.991,1460798103,"201051344000438","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,375984.3,375984.3,31369,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798129,393051.00
04/16/2016 05:15,2,0.000,ALERT,213.51,301.47,59.959,1460798103,"201051344000417","219011344069620",0.00,9.70,0,299.67,303.28,0.0,0.0,0.000,369162.9,369162.9,31522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460798131,393052.00
04/16/2016 05:15,2,0.000,ALERT,213.51,303.28,59.954,1460798103,"274151322000083","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,641769.2,641769.2,20355,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798132,393053.00
04/16/2016 05:15,2,0.000,ALERT,213.74,302.68,59.949,1460798103,"274151322000076","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,682702.6,682702.6,20359,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460798134,393054.00
04/16/2016 05:15,2,0.000,ALERT,213.74,305.68,59.954,1460798103,"201051344000868","219011344069620",0.00,9.70,0,303.58,307.18,0.0,0.0,0.000,362537.0,362537.0,26605,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798136,393055.00
04/16/2016 05:15,2,0.000,ALERT,213.29,303.88,59.949,1460798103,"274151322000095","219011344069620",0.00,9.70,0,302.07,305.38,0.0,0.0,0.000,675755.6,675755.6,20257,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460798138,393056.00
04/16/2016 05:15,2,0.000,ALERT,213.51,304.78,59.949,1460798103,"201051344000988","219011344069620",0.00,10.00,0,300.27,306.28,0.0,0.0,0.000,359902.2,359902.2,26895,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798140,393057.00
04/16/2016 05:15,2,0.000,ALERT,213.06,301.47,59.970,1460798103,"201051344001025","219011344069620",0.00,9.00,0,299.67,304.48,0.0,0.0,0.000,373541.7,373541.7,31415,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798141,393058.00
04/16/2016 05:15,2,0.000,ALERT,213.74,305.08,59.975,1460798103,"201051344000458","219011344069620",0.00,10.70,0,302.98,307.48,0.0,0.0,0.000,370461.2,370461.2,26817,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798143,393059.00
04/16/2016 05:15,2,0.000,ALERT,214.19,304.78,59.959,1460798103,"201051344000853","219011344069620",0.00,9.70,0,302.68,306.58,0.0,0.0,0.000,368950.9,368950.9,26411,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798145,393060.00
04/16/2016 05:15,2,0.000,ALERT,213.51,302.07,59.917,1460798103,"201051344000685","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,375552.9,375552.9,31238,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798147,393061.00
04/16/2016 05:15,2,0.000,ALERT,213.29,301.47,59.954,1460798103,"201051344000917","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,372721.7,372721.7,31240,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798149,393062.00
04/16/2016 05:15,2,0.000,ALERT,213.51,302.37,59.965,1460798103,"201051344001145","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,377833.2,377833.2,31100,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798150,393063.00
04/16/2016 05:15,2,0.000,ALERT,213.29,301.47,59.959,1460798103,"201051344000651","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,369768.3,369768.3,31468,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798152,393064.00
04/16/2016 05:15,2,0.000,ALERT,213.06,302.37,59.944,1460798103,"274151322000088","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,621525.8,621525.8,20038,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798154,393065.00
04/16/2016 05:15,2,0.000,ALERT,213.96,302.07,59.965,1460798103,"274151322000068","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,518891.6,518891.6,21411,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460798156,393066.00
04/16/2016 05:15,2,0.000,ALERT,213.06,302.37,59.965,1460798103,"201051344001135","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,366140.4,366140.4,31423,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798157,393067.00
04/16/2016 05:15,2,0.000,ALERT,213.51,305.68,59.965,1460798103,"201051344000594","219011344069620",0.00,9.70,0,302.37,306.88,0.0,0.0,0.000,373644.6,373644.6,26854,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798159,393068.00
04/16/2016 05:15,2,0.000,ALERT,213.29,301.77,59.959,1460798103,"201051344001203","219011344069620",0.00,9.30,0,299.97,305.68,0.0,0.0,0.000,372721.5,372721.5,31422,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798161,393069.00
04/16/2016 05:15,2,0.000,ALERT,213.29,302.98,59.959,1460798103,"274151322000054","219011344069620",0.00,11.00,0,301.17,304.78,0.0,0.0,0.000,635204.7,635204.7,20063,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798163,393070.00
04/16/2016 05:15,2,0.000,ALERT,213.96,304.48,59.954,1460798103,"201051344000867","219011344069620",0.00,10.30,0,302.37,306.88,0.0,0.0,0.000,361874.6,361874.6,26857,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798165,393071.00
04/16/2016 05:15,2,0.000,ALERT,213.29,302.07,59.965,1460798103,"201051344001093","219011344069620",0.00,10.30,0,299.97,303.58,0.0,0.0,0.000,371660.4,371660.4,31293,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798167,393072.00
04/16/2016 05:15,2,0.000,ALERT,213.74,305.08,59.959,1460798103,"201051344000900","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,377295.5,377295.5,26245,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460798168,393073.00
04/16/2016 05:15,2,0.000,ALERT,213.96,304.48,59.965,1460798103,"201051344000648","219011344069620",0.00,9.30,0,302.37,306.28,0.0,0.0,0.000,369805.9,369805.9,26551,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460798170,393074.00
04/16/2016 05:15,2,0.000,ALERT,213.74,305.68,59.944,1460798103,"201051344000569","219011344069620",0.00,9.70,0,303.28,307.18,0.0,0.0,0.000,378528.0,378528.0,26179,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798172,393075.00
04/16/2016 05:15,2,0.000,ALERT,213.51,305.38,59.917,1460798103,"201051344000983","219011344069620",0.00,10.00,0,302.98,306.88,0.0,0.0,0.000,370098.6,370098.6,26650,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798174,393076.00
04/16/2016 05:15,2,0.000,ALERT,213.74,304.78,59.970,1460798103,"201051344001158","219011344069620",0.00,9.30,0,302.07,305.98,0.0,0.0,0.000,364906.0,364906.0,26909,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798176,393077.00
04/16/2016 05:15,2,0.000,ALERT,214.19,305.68,59.965,1460798103,"201051344000576","219011344069620",0.00,9.70,0,302.68,306.58,0.0,0.0,0.000,371722.2,371722.2,26320,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798178,393078.00
04/16/2016 05:15,2,0.000,ALERT,213.51,302.37,59.986,1460798103,"274151322000087","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,609408.0,609408.0,20136,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460798180,393079.00
04/16/2016 05:30,2,0.000,ALERT,213.96,304.48,59.970,1460799004,"201051344000645","219011344069620",0.00,10.00,0,302.98,306.58,0.0,0.0,0.000,371287.2,371287.2,26469,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799006,393080.00
04/16/2016 05:30,2,0.000,ALERT,213.51,303.58,59.970,1460799004,"274151322000085","219011344069620",0.00,10.00,0,301.47,304.78,0.0,0.0,0.000,637987.0,637987.0,20077,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799008,393081.00
04/16/2016 05:30,2,0.000,ALERT,214.19,304.18,60.002,1460799004,"201051344000633","219011344069620",0.00,9.30,0,301.47,305.98,0.0,0.0,0.000,362143.1,362143.1,26928,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799010,393082.00
04/16/2016 05:30,2,0.000,ALERT,213.74,304.48,59.965,1460799004,"201051344000469","219011344069620",0.00,9.00,0,302.37,306.28,0.0,0.0,0.000,363402.8,363402.8,26873,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799011,393083.00
04/16/2016 05:30,2,0.000,ALERT,212.83,301.77,59.975,1460799004,"201051344000646","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,367733.3,367733.3,31431,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799013,393084.00
04/16/2016 05:30,2,0.000,ALERT,213.06,302.68,59.970,1460799004,"274151322000052","219011344069620",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,647518.0,647518.0,20301,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799015,393085.00
04/16/2016 05:30,2,0.000,ALERT,213.29,302.07,59.970,1460799004,"201051344000585","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,373586.3,373586.3,31436,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799017,393086.00
04/16/2016 05:30,2,0.000,ALERT,213.06,302.07,60.007,1460799004,"201051344001230","219011344069620",0.00,9.30,0,300.57,303.88,0.0,0.0,0.000,371584.2,371584.2,31228,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799019,393087.00
04/16/2016 05:30,2,0.000,ALERT,213.51,302.37,59.959,1460799004,"201051344000582","219011344069620",0.00,9.00,0,301.17,304.18,0.0,0.0,0.000,365130.2,365130.2,31407,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799021,393088.00
04/16/2016 05:30,2,0.000,ALERT,212.61,301.77,59.991,1460799004,"201051344000955","219011344069620",0.00,9.70,0,300.27,303.28,0.0,0.0,0.000,376679.8,376679.8,31345,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799022,393089.00
04/16/2016 05:30,2,0.000,ALERT,213.51,302.37,59.965,1460799004,"274151322000094","219011344069620",0.00,9.30,0,300.87,303.88,0.0,0.0,0.000,519244.3,519244.3,21207,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799024,393090.00
04/16/2016 05:30,2,0.000,ALERT,213.51,305.08,59.965,1460799004,"201051344000579","219011344069620",0.00,9.70,0,303.88,307.18,0.0,0.0,0.000,376843.3,376843.3,6949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799026,393091.00
04/16/2016 05:30,2,0.000,ALERT,212.83,302.07,59.944,1460799004,"201051344000890","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,373829.3,373829.3,31368,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799028,393092.00
04/16/2016 05:30,2,0.000,ALERT,213.29,301.77,59.928,1460799004,"201051344000438","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,375984.3,375984.3,31371,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799029,393093.00
04/16/2016 05:30,2,0.000,ALERT,213.29,301.17,59.959,1460799004,"201051344000417","219011344069620",0.00,9.30,0,299.67,302.98,0.0,0.0,0.000,369162.9,369162.9,31524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799032,393094.00
04/16/2016 05:30,2,0.000,ALERT,213.29,303.88,59.959,1460799004,"274151322000083","219011344069620",0.00,9.70,0,301.77,305.08,0.0,0.0,0.000,641769.2,641769.2,20357,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799034,393095.00
04/16/2016 05:30,2,0.000,ALERT,213.74,302.98,59.949,1460799004,"274151322000076","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,682702.6,682702.6,20361,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799035,393096.00
04/16/2016 05:30,2,0.000,ALERT,213.51,305.38,59.959,1460799004,"201051344000868","219011344069620",0.00,9.70,0,303.58,307.48,0.0,0.0,0.000,362537.0,362537.0,26607,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799037,393097.00
04/16/2016 05:30,2,0.000,ALERT,213.29,304.48,59.959,1460799004,"274151322000095","219011344069620",0.00,9.30,0,302.37,305.38,0.0,0.0,0.000,675755.6,675755.6,20259,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799039,393098.00
04/16/2016 05:30,2,0.000,ALERT,213.51,304.78,59.970,1460799004,"201051344000988","219011344069620",0.00,9.30,0,300.87,306.28,0.0,0.0,0.000,359902.2,359902.2,26897,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799041,393099.00
04/16/2016 05:30,2,0.000,ALERT,212.83,300.87,59.938,1460799004,"201051344001025","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,373541.7,373541.7,31417,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799043,393100.00
04/16/2016 05:30,2,0.000,ALERT,213.51,304.78,59.922,1460799004,"201051344000458","219011344069620",0.00,10.30,0,303.28,307.48,0.0,0.0,0.000,370461.2,370461.2,26819,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799044,393101.00
04/16/2016 05:30,2,0.000,ALERT,214.19,304.48,59.965,1460799004,"201051344000853","219011344069620",0.00,9.00,0,302.98,306.58,0.0,0.0,0.000,368950.9,368950.9,26413,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799046,393102.00
04/16/2016 05:30,2,0.000,ALERT,213.51,302.07,59.949,1460799004,"201051344000685","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,375552.9,375552.9,31240,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799048,393103.00
04/16/2016 05:30,2,0.000,ALERT,213.29,301.47,59.928,1460799004,"201051344000917","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,372721.7,372721.7,31242,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799050,393104.00
04/16/2016 05:30,2,0.000,ALERT,213.29,302.37,59.933,1460799004,"201051344001145","219011344069620",0.00,9.00,0,300.57,304.18,0.0,0.0,0.000,377833.2,377833.2,31102,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799052,393105.00
04/16/2016 05:30,2,0.000,ALERT,213.06,301.17,59.959,1460799004,"201051344000651","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,369768.3,369768.3,31470,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799054,393106.00
04/16/2016 05:30,2,0.000,ALERT,213.06,303.58,59.991,1460799004,"274151322000088","219011344069620",0.00,10.30,0,301.47,304.48,0.0,0.0,0.000,621525.8,621525.8,20040,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799055,393107.00
04/16/2016 05:30,2,0.000,ALERT,213.96,302.68,59.944,1460799004,"274151322000068","219011344069620",0.00,10.70,0,301.17,303.88,0.0,0.0,0.000,518891.6,518891.6,21413,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799057,393108.00
04/16/2016 05:30,2,0.000,ALERT,212.83,302.07,59.938,1460799004,"201051344001135","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,366140.4,366140.4,31425,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799059,393109.00
04/16/2016 05:30,2,0.000,ALERT,213.51,305.38,59.949,1460799004,"201051344000594","219011344069620",0.00,9.30,0,302.98,307.18,0.0,0.0,0.000,373644.6,373644.6,26856,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799061,393110.00
04/16/2016 05:30,2,0.000,ALERT,213.06,301.47,59.959,1460799004,"201051344001203","219011344069620",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,372721.5,372721.5,31424,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799063,393111.00
04/16/2016 05:30,2,0.000,ALERT,213.29,303.88,59.954,1460799004,"274151322000054","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,635204.7,635204.7,20065,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799064,393112.00
04/16/2016 05:30,2,0.000,ALERT,213.96,304.48,59.949,1460799004,"201051344000867","219011344069620",0.00,10.00,0,302.37,306.88,0.0,0.0,0.000,361874.6,361874.6,26859,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799066,393113.00
04/16/2016 05:30,2,0.000,ALERT,213.29,302.07,59.970,1460799004,"201051344001093","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,371660.4,371660.4,31295,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799068,393114.00
04/16/2016 05:30,2,0.000,ALERT,213.74,305.08,59.959,1460799004,"201051344000900","219011344069620",0.00,9.30,0,302.68,306.58,0.0,0.0,0.000,377295.5,377295.5,26247,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799070,393115.00
04/16/2016 05:30,2,0.000,ALERT,213.74,304.18,60.007,1460799004,"201051344000648","219011344069620",0.00,9.00,0,302.68,306.58,0.0,0.0,0.000,369805.9,369805.9,26553,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799072,393116.00
04/16/2016 05:30,2,0.000,ALERT,213.74,305.38,59.975,1460799004,"201051344000569","219011344069620",0.00,9.70,0,304.18,307.78,0.0,0.0,0.000,378528.0,378528.0,26181,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799073,393117.00
04/16/2016 05:30,2,0.000,ALERT,213.74,305.08,59.965,1460799004,"201051344000983","219011344069620",0.00,9.70,0,303.28,307.18,0.0,0.0,0.000,370098.6,370098.6,26652,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799075,393118.00
04/16/2016 05:30,2,0.000,ALERT,213.74,304.78,59.970,1460799004,"201051344001158","219011344069620",0.00,9.00,0,302.68,306.28,0.0,0.0,0.000,364906.0,364906.0,26911,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799077,393119.00
04/16/2016 05:30,2,0.000,ALERT,214.19,305.38,59.981,1460799004,"201051344000576","219011344069620",0.00,9.00,0,303.28,306.88,0.0,0.0,0.000,371722.2,371722.2,26322,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799079,393120.00
04/16/2016 05:30,2,0.000,ALERT,213.51,303.28,59.981,1460799004,"274151322000087","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,609408.0,609408.0,20138,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799080,393121.00
04/16/2016 05:45,2,0.000,ALERT,213.96,304.48,59.991,1460799903,"201051344000645","219011344069620",0.00,9.70,0,302.98,306.58,0.0,0.0,0.000,371287.2,371287.2,26471,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799905,393122.00
04/16/2016 05:45,2,0.000,ALERT,212.83,302.07,59.986,1460799903,"274151322000085","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,637987.0,637987.0,20079,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799906,393123.00
04/16/2016 05:45,2,0.000,ALERT,213.96,304.18,60.007,1460799903,"201051344000633","219011344069620",0.00,9.00,0,301.17,305.98,0.0,0.0,0.000,362143.1,362143.1,26930,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799908,393124.00
04/16/2016 05:45,2,0.000,ALERT,213.51,304.18,59.996,1460799903,"201051344000469","219011344069620",0.00,8.50,0,302.07,305.98,0.0,0.0,0.000,363402.8,363402.8,26875,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799910,393125.00
04/16/2016 05:45,2,0.000,ALERT,212.38,301.47,59.986,1460799903,"201051344000646","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,367733.3,367733.3,31433,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799912,393126.00
04/16/2016 05:45,2,0.000,ALERT,212.61,302.37,60.018,1460799903,"274151322000052","219011344069620",0.00,10.00,0,300.57,305.38,0.0,0.0,0.000,647518.0,647518.0,20303,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799914,393127.00
04/16/2016 05:45,2,0.000,ALERT,212.83,301.77,59.996,1460799903,"201051344000585","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,373586.3,373586.3,31438,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799915,393128.00
04/16/2016 05:45,2,0.000,ALERT,212.61,301.77,59.991,1460799903,"201051344001230","219011344069620",0.00,9.30,0,299.97,303.58,0.0,0.0,0.000,371584.2,371584.2,31230,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799917,393129.00
04/16/2016 05:45,2,0.000,ALERT,213.06,302.37,60.002,1460799903,"201051344000582","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,365130.2,365130.2,31409,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799919,393130.00
04/16/2016 05:45,2,0.000,ALERT,212.38,301.77,60.044,1460799903,"201051344000955","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,376679.8,376679.8,31347,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799921,393131.00
04/16/2016 05:45,2,0.000,ALERT,212.83,301.77,59.986,1460799903,"274151322000094","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,519244.3,519244.3,21209,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799923,393132.00
04/16/2016 05:45,2,0.000,ALERT,213.29,305.08,59.986,1460799903,"201051344000579","219011344069620",0.00,9.30,0,303.58,307.18,0.0,0.0,0.000,376843.3,376843.3,6951,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799924,393133.00
04/16/2016 05:45,2,0.000,ALERT,212.38,302.07,59.991,1460799903,"201051344000890","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,373829.3,373829.3,31370,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799926,393134.00
04/16/2016 05:45,2,0.000,ALERT,212.61,301.47,59.991,1460799903,"201051344000438","219011344069620",0.00,9.00,0,299.97,303.88,0.0,0.0,0.000,375984.3,375984.3,31373,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799928,393135.00
04/16/2016 05:45,2,0.000,ALERT,212.83,301.17,59.991,1460799903,"201051344000417","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,369162.9,369162.9,31526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799930,393136.00
04/16/2016 05:45,2,0.000,ALERT,212.83,302.07,59.996,1460799903,"274151322000083","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,641769.2,641769.2,20359,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799932,393137.00
04/16/2016 05:45,2,0.000,ALERT,213.51,302.37,59.996,1460799903,"274151322000076","219011344069620",0.00,10.00,0,300.87,305.08,0.0,0.0,0.000,682702.6,682702.6,20363,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799934,393138.00
04/16/2016 05:45,2,0.000,ALERT,213.29,305.08,59.986,1460799903,"201051344000868","219011344069620",0.00,9.30,0,303.58,307.18,0.0,0.0,0.000,362537.0,362537.0,26609,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799935,393139.00
04/16/2016 05:45,2,0.000,ALERT,212.83,303.28,59.981,1460799903,"274151322000095","219011344069620",0.00,9.30,0,301.77,305.68,0.0,0.0,0.000,675755.6,675755.6,20261,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799937,393140.00
04/16/2016 05:45,2,0.000,ALERT,213.06,304.18,59.986,1460799903,"201051344000988","219011344069620",0.00,9.30,0,300.57,306.28,0.0,0.0,0.000,359902.2,359902.2,26899,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799939,393141.00
04/16/2016 05:45,2,0.000,ALERT,212.38,300.87,59.991,1460799903,"201051344001025","219011344069620",0.00,8.50,0,299.37,304.18,0.0,0.0,0.000,373541.7,373541.7,31419,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799941,393142.00
04/16/2016 05:45,2,0.000,ALERT,213.29,304.48,59.991,1460799903,"201051344000458","219011344069620",0.00,10.30,0,302.98,307.18,0.0,0.0,0.000,370461.2,370461.2,26821,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799943,393143.00
04/16/2016 05:45,2,0.000,ALERT,213.74,304.18,60.012,1460799903,"201051344000853","219011344069620",0.00,9.00,0,302.68,306.58,0.0,0.0,0.000,368950.9,368950.9,26415,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799944,393144.00
04/16/2016 05:45,2,0.000,ALERT,213.06,301.77,59.991,1460799903,"201051344000685","219011344069620",0.00,9.30,0,300.27,303.58,0.0,0.0,0.000,375552.9,375552.9,31242,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799946,393145.00
04/16/2016 05:45,2,0.000,ALERT,212.61,301.17,59.986,1460799903,"201051344000917","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,372721.7,372721.7,31244,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799948,393146.00
04/16/2016 05:45,2,0.000,ALERT,213.06,302.07,59.991,1460799903,"201051344001145","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,377833.2,377833.2,31104,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799950,393147.00
04/16/2016 05:45,2,0.000,ALERT,212.83,301.17,60.002,1460799903,"201051344000651","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,369768.3,369768.3,31472,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799952,393148.00
04/16/2016 05:45,2,0.000,ALERT,212.38,302.68,59.981,1460799903,"274151322000088","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,621525.8,621525.8,20042,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799953,393149.00
04/16/2016 05:45,2,0.000,ALERT,213.51,301.77,59.996,1460799903,"274151322000068","219011344069620",0.00,10.30,0,300.27,303.88,0.0,0.0,0.000,518891.6,518891.6,21415,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799955,393150.00
04/16/2016 05:45,2,0.000,ALERT,212.38,301.77,59.996,1460799903,"201051344001135","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,366140.4,366140.4,31427,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799957,393151.00
04/16/2016 05:45,2,0.000,ALERT,213.06,305.08,59.996,1460799903,"201051344000594","219011344069620",0.00,9.30,0,302.68,306.88,0.0,0.0,0.000,373644.6,373644.6,26858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799959,393152.00
04/16/2016 05:45,2,0.000,ALERT,212.83,301.47,60.002,1460799903,"201051344001203","219011344069620",0.00,9.00,0,299.97,305.08,0.0,0.0,0.000,372721.5,372721.5,31426,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799961,393153.00
04/16/2016 05:45,2,0.000,ALERT,212.61,302.68,60.028,1460799903,"274151322000054","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,635204.7,635204.7,20067,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799962,393154.00
04/16/2016 05:45,2,0.000,ALERT,213.51,303.88,59.996,1460799903,"201051344000867","219011344069620",0.00,9.70,0,302.37,306.88,0.0,0.0,0.000,361874.6,361874.6,26861,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799964,393155.00
04/16/2016 05:45,2,0.000,ALERT,212.61,301.77,59.996,1460799903,"201051344001093","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,371660.4,371660.4,31297,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799966,393156.00
04/16/2016 05:45,2,0.000,ALERT,213.29,304.18,60.034,1460799903,"201051344000900","219011344069620",0.00,9.00,0,302.68,306.28,0.0,0.0,0.000,377295.5,377295.5,26249,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799968,393157.00
04/16/2016 05:45,2,0.000,ALERT,213.29,303.58,60.007,1460799903,"201051344000648","219011344069620",0.00,8.50,0,302.37,306.28,0.0,0.0,0.000,369805.9,369805.9,26555,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799970,393158.00
04/16/2016 05:45,2,0.000,ALERT,213.29,304.78,59.954,1460799903,"201051344000569","219011344069620",0.00,9.30,0,303.88,307.48,0.0,0.0,0.000,378528.0,378528.0,26183,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799971,393159.00
04/16/2016 05:45,2,0.000,ALERT,213.06,304.48,59.991,1460799903,"201051344000983","219011344069620",0.00,9.30,0,303.28,306.88,0.0,0.0,0.000,370098.6,370098.6,26654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460799973,393160.00
04/16/2016 05:45,2,0.000,ALERT,213.29,303.88,59.996,1460799903,"201051344001158","219011344069620",0.00,8.50,0,302.37,305.98,0.0,0.0,0.000,364906.0,364906.0,26913,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799975,393161.00
04/16/2016 05:45,2,0.000,ALERT,213.51,304.48,59.991,1460799903,"201051344000576","219011344069620",0.00,9.00,0,302.98,306.58,0.0,0.0,0.000,371722.2,371722.2,26324,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799977,393162.00
04/16/2016 05:45,2,0.000,ALERT,212.83,301.47,59.991,1460799903,"274151322000087","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,609408.0,609408.0,20140,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460799979,393163.00
04/16/2016 06:00,2,0.000,ALERT,213.51,303.88,60.018,1460800803,"201051344000645","219011344069620",0.00,9.70,0,302.37,305.98,0.0,0.0,0.000,371287.2,371287.2,26473,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460800805,393164.00
04/16/2016 06:00,2,0.000,ALERT,212.83,302.68,60.023,1460800803,"274151322000085","219011344069620",0.00,9.70,0,300.87,304.18,0.0,0.0,0.000,637987.0,637987.0,20081,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800807,393165.00
04/16/2016 06:00,2,0.000,ALERT,213.74,303.58,60.018,1460800803,"201051344000633","219011344069620",0.00,8.50,0,300.57,305.38,0.0,0.0,0.000,362143.1,362143.1,26932,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460800809,393166.00
04/16/2016 06:00,2,0.000,ALERT,213.06,303.88,60.007,1460800803,"201051344000469","219011344069620",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,363402.8,363402.8,26877,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800811,393167.00
04/16/2016 06:00,2,0.000,ALERT,212.16,301.47,60.023,1460800803,"201051344000646","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,367733.3,367733.3,31435,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460800813,393168.00
04/16/2016 06:00,2,0.000,ALERT,212.61,302.37,60.007,1460800803,"274151322000052","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,647518.0,647518.0,20305,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800815,393169.00
04/16/2016 06:00,2,0.000,ALERT,212.38,301.77,60.018,1460800803,"201051344000585","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,373586.3,373586.3,31440,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460800816,393170.00
