ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 06:00,2,0.000,ALERT,212.38,301.77,60.012,1460800803,"201051344001230","219011344069620",0.00,9.00,0,299.97,303.28,0.0,0.0,0.000,371584.2,371584.2,31232,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800818,393171.00
04/16/2016 06:00,2,0.000,ALERT,212.83,302.37,60.018,1460800803,"201051344000582","219011344069620",0.00,8.50,0,300.57,303.88,0.0,0.0,0.000,365130.2,365130.2,31411,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460800820,393172.00
04/16/2016 06:00,2,0.000,ALERT,211.93,301.17,60.012,1460800803,"201051344000955","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,376679.8,376679.8,31349,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800822,393173.00
04/16/2016 06:00,2,0.000,ALERT,212.83,302.07,60.007,1460800803,"274151322000094","219011344069620",0.00,9.00,0,300.27,303.28,0.0,0.0,0.000,519244.3,519244.3,21211,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800824,393174.00
04/16/2016 06:00,2,0.000,ALERT,213.06,304.48,60.007,1460800803,"201051344000579","219011344069620",0.00,9.30,0,302.98,306.58,0.0,0.0,0.000,376843.3,376843.3,6953,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800825,393175.00
04/16/2016 06:00,2,0.000,ALERT,212.16,301.77,60.018,1460800803,"201051344000890","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,373829.3,373829.3,31372,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460800827,393176.00
04/16/2016 06:00,2,0.000,ALERT,212.38,301.47,60.002,1460800803,"201051344000438","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,375984.3,375984.3,31375,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800829,393177.00
04/16/2016 06:00,2,0.000,ALERT,212.38,300.87,59.991,1460800803,"201051344000417","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,369162.9,369162.9,31528,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800831,393178.00
04/16/2016 06:00,2,0.000,ALERT,212.83,302.68,60.007,1460800803,"274151322000083","219011344069620",0.00,9.70,0,300.87,304.18,0.0,0.0,0.000,641769.2,641769.2,20361,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800833,393179.00
04/16/2016 06:00,2,0.000,ALERT,213.29,302.68,59.981,1460800803,"274151322000076","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,682702.6,682702.6,20365,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800834,393180.00
04/16/2016 06:00,2,0.000,ALERT,212.83,304.18,59.986,1460800803,"201051344000868","219011344069620",0.00,9.00,0,302.98,306.88,0.0,0.0,0.000,362537.0,362537.0,26611,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800836,393181.00
04/16/2016 06:00,2,0.000,ALERT,212.83,303.58,59.986,1460800803,"274151322000095","219011344069620",0.00,9.00,0,301.77,304.78,0.0,0.0,0.000,675755.6,675755.6,20263,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800838,393182.00
04/16/2016 06:00,2,0.000,ALERT,212.83,303.88,59.975,1460800803,"201051344000988","219011344069620",0.00,9.30,0,299.97,305.68,0.0,0.0,0.000,359902.2,359902.2,26901,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800840,393183.00
04/16/2016 06:00,2,0.000,ALERT,212.16,300.87,59.991,1460800803,"201051344001025","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,373541.7,373541.7,31421,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800842,393184.00
04/16/2016 06:00,2,0.000,ALERT,213.06,304.18,59.981,1460800803,"201051344000458","219011344069620",0.00,10.00,0,302.37,306.88,0.0,0.0,0.000,370461.2,370461.2,26823,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800844,393185.00
04/16/2016 06:00,2,0.000,ALERT,213.51,303.58,59.981,1460800803,"201051344000853","219011344069620",0.00,9.00,0,302.37,306.28,0.0,0.0,0.000,368950.9,368950.9,26417,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800845,393186.00
04/16/2016 06:00,2,0.000,ALERT,212.61,301.47,59.928,1460800803,"201051344000685","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,375552.9,375552.9,31244,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800847,393187.00
04/16/2016 06:00,2,0.000,ALERT,212.61,301.17,59.981,1460800803,"201051344000917","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,372721.7,372721.7,31246,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800849,393188.00
04/16/2016 06:00,2,0.000,ALERT,211.93,300.87,59.954,1460800803,"201051344001145","219011344069620",0.00,9.00,0,300.27,303.88,0.0,0.0,0.000,377833.2,377833.2,31106,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460800851,393189.00
04/16/2016 06:00,2,0.000,ALERT,211.93,300.27,59.981,1460800803,"201051344000651","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,369768.3,369768.3,31474,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800852,393190.00
04/16/2016 06:00,2,0.000,ALERT,212.16,301.77,59.965,1460800803,"274151322000088","219011344069620",0.00,10.00,0,300.57,303.88,0.0,0.0,0.000,621525.8,621525.8,20044,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800854,393191.00
04/16/2016 06:00,2,0.000,ALERT,213.29,301.17,59.970,1460800803,"274151322000068","219011344069620",0.00,10.30,0,300.27,302.98,0.0,0.0,0.000,518891.6,518891.6,21417,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800856,393192.00
04/16/2016 06:00,2,0.000,ALERT,211.70,301.17,59.970,1460800803,"201051344001135","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,366140.4,366140.4,31429,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460800858,393193.00
04/16/2016 06:00,2,0.000,ALERT,212.83,304.48,59.975,1460800803,"201051344000594","219011344069620",0.00,9.00,0,302.07,306.28,0.0,0.0,0.000,373644.6,373644.6,26860,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800860,393194.00
04/16/2016 06:00,2,0.000,ALERT,212.16,300.57,59.975,1460800803,"201051344001203","219011344069620",0.00,9.00,0,299.67,304.78,0.0,0.0,0.000,372721.5,372721.5,31428,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800862,393195.00
04/16/2016 06:00,2,0.000,ALERT,212.38,302.37,59.970,1460800803,"274151322000054","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,635204.7,635204.7,20069,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800864,393196.00
04/16/2016 06:00,2,0.000,ALERT,213.29,303.58,59.975,1460800803,"201051344000867","219011344069620",0.00,9.30,0,302.07,305.98,0.0,0.0,0.000,361874.6,361874.6,26863,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800865,393197.00
04/16/2016 06:00,2,0.000,ALERT,211.93,300.87,59.959,1460800803,"201051344001093","219011344069620",0.00,10.00,0,299.67,302.98,0.0,0.0,0.000,371660.4,371660.4,31299,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800867,393198.00
04/16/2016 06:00,2,0.000,ALERT,212.83,303.88,59.975,1460800803,"201051344000900","219011344069620",0.00,9.00,0,302.07,305.68,0.0,0.0,0.000,377295.5,377295.5,26251,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800869,393199.00
04/16/2016 06:00,2,0.000,ALERT,213.06,302.98,59.975,1460800803,"201051344000648","219011344069620",0.00,8.50,0,301.47,305.68,0.0,0.0,0.000,369805.9,369805.9,26557,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800871,393200.00
04/16/2016 06:00,2,0.000,ALERT,213.06,304.18,60.023,1460800803,"201051344000569","219011344069620",0.00,9.00,0,302.68,306.58,0.0,0.0,0.000,378528.0,378528.0,26185,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460800873,393201.00
04/16/2016 06:00,2,0.000,ALERT,213.06,303.88,59.986,1460800803,"201051344000983","219011344069620",0.00,9.30,0,302.68,306.28,0.0,0.0,0.000,370098.6,370098.6,26656,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800874,393202.00
04/16/2016 06:00,2,0.000,ALERT,212.83,303.58,60.018,1460800803,"201051344001158","219011344069620",0.00,8.00,0,301.47,305.38,0.0,0.0,0.000,364906.0,364906.0,26915,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460800876,393203.00
04/16/2016 06:00,2,0.000,ALERT,213.29,304.18,59.986,1460800803,"201051344000576","219011344069620",0.00,9.00,0,302.37,305.98,0.0,0.0,0.000,371722.2,371722.2,26326,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800878,393204.00
04/16/2016 06:00,2,0.000,ALERT,212.83,301.17,60.002,1460800803,"274151322000087","219011344069620",0.00,10.00,0,299.67,303.58,0.0,0.0,0.000,609408.0,609408.0,20142,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460800880,393205.00
04/16/2016 06:15,2,0.000,ALERT,213.06,302.98,59.954,1460801703,"201051344000645","219011344069620",0.00,9.70,0,301.77,305.38,0.0,0.0,0.000,371287.2,371287.2,26475,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801706,393206.00
04/16/2016 06:15,2,0.000,ALERT,212.16,301.77,59.949,1460801703,"274151322000085","219011344069620",0.00,9.30,0,299.37,304.18,0.0,0.0,0.000,637987.0,637987.0,20083,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801707,393207.00
04/16/2016 06:15,2,0.000,ALERT,213.29,302.68,59.933,1460801703,"201051344000633","219011344069620",0.00,8.50,0,299.97,305.08,0.0,0.0,0.000,362143.1,362143.1,26934,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460801709,393208.00
04/16/2016 06:15,2,0.000,ALERT,212.83,302.98,59.959,1460801703,"201051344000469","219011344069620",0.00,8.00,0,300.87,305.38,0.0,0.0,0.000,363402.8,363402.8,26879,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801711,393209.00
04/16/2016 06:15,2,0.000,ALERT,211.93,300.57,59.954,1460801703,"201051344000646","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,367733.3,367733.3,31437,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801713,393210.00
04/16/2016 06:15,2,0.000,ALERT,212.16,302.37,59.949,1460801703,"274151322000052","219011344069620",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,647518.0,647518.0,20307,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460801715,393211.00
04/16/2016 06:15,2,0.000,ALERT,212.38,300.87,59.907,1460801703,"201051344000585","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,373586.3,373586.3,31442,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801716,393212.00
04/16/2016 06:15,2,0.000,ALERT,212.38,301.17,59.959,1460801703,"201051344001230","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,371584.2,371584.2,31234,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801718,393213.00
04/16/2016 06:15,2,0.000,ALERT,212.83,301.77,59.954,1460801703,"201051344000582","219011344069620",0.00,8.00,0,300.27,303.58,0.0,0.0,0.000,365130.2,365130.2,31413,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801720,393214.00
04/16/2016 06:15,2,0.000,ALERT,211.93,300.87,59.959,1460801703,"201051344000955","219011344069620",0.00,9.00,0,299.37,302.68,0.0,0.0,0.000,376679.8,376679.8,31351,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801722,393215.00
04/16/2016 06:15,2,0.000,ALERT,212.38,301.47,59.965,1460801703,"274151322000094","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,519244.3,519244.3,21213,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801724,393216.00
04/16/2016 06:15,2,0.000,ALERT,212.83,304.18,59.970,1460801703,"201051344000579","219011344069620",0.00,9.30,0,302.37,306.28,0.0,0.0,0.000,376843.3,376843.3,6955,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801725,393217.00
04/16/2016 06:15,2,0.000,ALERT,212.16,301.17,59.970,1460801703,"201051344000890","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,373829.3,373829.3,31374,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801727,393218.00
04/16/2016 06:15,2,0.000,ALERT,212.38,300.87,59.981,1460801703,"201051344000438","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,375984.3,375984.3,31377,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801729,393219.00
04/16/2016 06:15,2,0.000,ALERT,212.61,300.27,59.986,1460801703,"201051344000417","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,369162.9,369162.9,31530,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801731,393220.00
04/16/2016 06:15,2,0.000,ALERT,211.93,302.07,59.975,1460801703,"274151322000083","219011344069620",0.00,9.30,0,299.67,304.18,0.0,0.0,0.000,641769.2,641769.2,20363,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460801733,393221.00
04/16/2016 06:15,2,0.000,ALERT,212.83,302.37,59.981,1460801703,"274151322000076","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,682702.6,682702.6,20367,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801735,393222.00
04/16/2016 06:15,2,0.000,ALERT,212.38,303.58,59.981,1460801703,"201051344000868","219011344069620",0.00,9.00,0,302.68,306.28,0.0,0.0,0.000,362537.0,362537.0,26613,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460801737,393223.00
04/16/2016 06:15,2,0.000,ALERT,212.16,302.98,59.986,1460801703,"274151322000095","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,675755.6,675755.6,20265,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801739,393224.00
04/16/2016 06:15,2,0.000,ALERT,212.38,302.98,59.975,1460801703,"201051344000988","219011344069620",0.00,9.30,0,299.67,305.38,0.0,0.0,0.000,359902.2,359902.2,26903,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801740,393225.00
04/16/2016 06:15,2,0.000,ALERT,211.93,299.97,59.981,1460801703,"201051344001025","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,373541.7,373541.7,31423,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801742,393226.00
04/16/2016 06:15,2,0.000,ALERT,212.38,303.28,59.981,1460801703,"201051344000458","219011344069620",0.00,10.00,0,302.07,306.28,0.0,0.0,0.000,370461.2,370461.2,26825,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801744,393227.00
04/16/2016 06:15,2,0.000,ALERT,213.29,302.98,59.986,1460801703,"201051344000853","219011344069620",0.00,9.00,0,301.77,305.68,0.0,0.0,0.000,368950.9,368950.9,26419,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801746,393228.00
04/16/2016 06:15,2,0.000,ALERT,212.38,300.57,59.981,1460801703,"201051344000685","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,375552.9,375552.9,31246,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460801748,393229.00
04/16/2016 06:15,2,0.000,ALERT,212.38,300.27,59.991,1460801703,"201051344000917","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,372721.7,372721.7,31248,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801749,393230.00
04/16/2016 06:15,2,0.000,ALERT,212.61,300.87,59.981,1460801703,"201051344001145","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,377833.2,377833.2,31108,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801751,393231.00
04/16/2016 06:15,2,0.000,ALERT,212.38,299.97,60.028,1460801703,"201051344000651","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,369768.3,369768.3,31476,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801753,393232.00
04/16/2016 06:15,2,0.000,ALERT,211.70,301.47,59.991,1460801703,"274151322000088","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,621525.8,621525.8,20046,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460801755,393233.00
04/16/2016 06:15,2,0.000,ALERT,212.61,300.87,59.986,1460801703,"274151322000068","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,518891.6,518891.6,21419,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460801757,393234.00
04/16/2016 06:15,2,0.000,ALERT,211.93,300.57,60.012,1460801703,"201051344001135","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,366140.4,366140.4,31431,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801758,393235.00
04/16/2016 06:15,2,0.000,ALERT,212.16,303.58,60.018,1460801703,"201051344000594","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,373644.6,373644.6,26862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801760,393236.00
04/16/2016 06:15,2,0.000,ALERT,212.16,300.27,59.996,1460801703,"201051344001203","219011344069620",0.00,8.50,0,299.07,304.48,0.0,0.0,0.000,372721.5,372721.5,31430,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801762,393237.00
04/16/2016 06:15,2,0.000,ALERT,211.93,302.07,59.996,1460801703,"274151322000054","219011344069620",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,635204.7,635204.7,20071,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801764,393238.00
04/16/2016 06:15,2,0.000,ALERT,212.83,302.98,59.991,1460801703,"201051344000867","219011344069620",0.00,9.70,0,301.17,305.98,0.0,0.0,0.000,361874.6,361874.6,26865,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801766,393239.00
04/16/2016 06:15,2,0.000,ALERT,212.16,300.27,59.981,1460801703,"201051344001093","219011344069620",0.00,9.70,0,299.07,302.68,0.0,0.0,0.000,371660.4,371660.4,31301,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801768,393240.00
04/16/2016 06:15,2,0.000,ALERT,212.38,302.98,59.996,1460801703,"201051344000900","219011344069620",0.00,9.00,0,301.47,305.68,0.0,0.0,0.000,377295.5,377295.5,26253,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801769,393241.00
04/16/2016 06:15,2,0.000,ALERT,212.61,302.37,60.002,1460801703,"201051344000648","219011344069620",0.00,8.50,0,301.47,305.38,0.0,0.0,0.000,369805.9,369805.9,26559,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801771,393242.00
04/16/2016 06:15,2,0.000,ALERT,212.38,303.28,59.981,1460801703,"201051344000569","219011344069620",0.00,9.30,0,302.37,306.58,0.0,0.0,0.000,378528.0,378528.0,26187,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801773,393243.00
04/16/2016 06:15,2,0.000,ALERT,212.61,303.58,60.002,1460801703,"201051344000983","219011344069620",0.00,9.30,0,302.07,305.98,0.0,0.0,0.000,370098.6,370098.6,26658,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460801775,393244.00
04/16/2016 06:15,2,0.000,ALERT,212.38,302.68,60.028,1460801703,"201051344001158","219011344069620",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,364906.0,364906.0,26917,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801777,393245.00
04/16/2016 06:15,2,0.000,ALERT,212.83,303.28,59.996,1460801703,"201051344000576","219011344069620",0.00,9.00,0,301.77,305.38,0.0,0.0,0.000,371722.2,371722.2,26328,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801778,393246.00
04/16/2016 06:15,2,0.000,ALERT,212.38,300.87,59.996,1460801703,"274151322000087","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,609408.0,609408.0,20144,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460801780,393247.00
04/16/2016 06:30,2,0.000,ALERT,212.83,302.98,59.975,1460802603,"201051344000645","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,371287.2,371287.2,26477,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460802605,393248.00
04/16/2016 06:30,2,0.000,ALERT,212.16,301.47,59.959,1460802603,"274151322000085","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,637987.0,637987.0,20085,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802607,393249.00
04/16/2016 06:30,2,0.000,ALERT,213.06,302.68,59.975,1460802603,"201051344000633","219011344069620",0.00,9.00,0,299.07,304.48,0.0,0.0,0.000,362143.1,362143.1,26936,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460802609,393250.00
04/16/2016 06:30,2,0.000,ALERT,212.61,303.58,59.996,1460802603,"201051344000469","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,363402.8,363402.8,26881,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802611,393251.00
04/16/2016 06:30,2,0.000,ALERT,211.70,300.57,59.949,1460802603,"201051344000646","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,367733.3,367733.3,31439,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802613,393252.00
04/16/2016 06:30,2,0.000,ALERT,211.93,302.07,59.981,1460802603,"274151322000052","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,647518.0,647518.0,20309,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460802614,393253.00
04/16/2016 06:30,2,0.000,ALERT,212.16,300.87,59.970,1460802603,"201051344000585","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,373586.3,373586.3,31444,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460802616,393254.00
04/16/2016 06:30,2,0.000,ALERT,211.93,300.87,60.007,1460802603,"201051344001230","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,371584.2,371584.2,31236,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802618,393255.00
04/16/2016 06:30,2,0.000,ALERT,212.38,301.17,59.970,1460802603,"201051344000582","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,365130.2,365130.2,31415,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802620,393256.00
04/16/2016 06:30,2,0.000,ALERT,211.70,300.27,59.954,1460802603,"201051344000955","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,376679.8,376679.8,31353,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802622,393257.00
04/16/2016 06:30,2,0.000,ALERT,212.16,300.87,59.954,1460802603,"274151322000094","219011344069620",0.00,9.00,0,299.67,302.98,0.0,0.0,0.000,519244.3,519244.3,21215,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802623,393258.00
04/16/2016 06:30,2,0.000,ALERT,212.38,303.88,59.933,1460802603,"201051344000579","219011344069620",0.00,9.30,0,301.77,305.68,0.0,0.0,0.000,376843.3,376843.3,6957,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802625,393259.00
04/16/2016 06:30,2,0.000,ALERT,211.93,300.87,60.002,1460802603,"201051344000890","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,373829.3,373829.3,31376,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460802627,393260.00
04/16/2016 06:30,2,0.000,ALERT,212.16,300.27,59.965,1460802603,"201051344000438","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,375984.3,375984.3,31379,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802629,393261.00
04/16/2016 06:30,2,0.000,ALERT,212.16,299.97,59.970,1460802603,"201051344000417","219011344069620",0.00,9.00,0,298.47,301.77,0.0,0.0,0.000,369162.9,369162.9,31532,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802630,393262.00
04/16/2016 06:30,2,0.000,ALERT,212.38,302.68,59.991,1460802603,"274151322000083","219011344069620",0.00,9.30,0,300.27,304.18,0.0,0.0,0.000,641769.2,641769.2,20365,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802632,393263.00
04/16/2016 06:30,2,0.000,ALERT,212.61,301.77,59.954,1460802603,"274151322000076","219011344069620",0.00,9.70,0,300.27,304.18,0.0,0.0,0.000,682702.6,682702.6,20369,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460802634,393264.00
04/16/2016 06:30,2,0.000,ALERT,212.38,303.58,59.959,1460802603,"201051344000868","219011344069620",0.00,9.00,0,302.07,305.98,0.0,0.0,0.000,362537.0,362537.0,26615,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802636,393265.00
04/16/2016 06:30,2,0.000,ALERT,212.16,302.37,59.970,1460802603,"274151322000095","219011344069620",0.00,8.50,0,301.47,304.48,0.0,0.0,0.000,675755.6,675755.6,20267,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802638,393266.00
04/16/2016 06:30,2,0.000,ALERT,212.38,302.98,59.954,1460802603,"201051344000988","219011344069620",0.00,9.30,0,298.47,304.78,0.0,0.0,0.000,359902.2,359902.2,26905,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802640,393267.00
04/16/2016 06:30,2,0.000,ALERT,211.93,299.97,59.965,1460802603,"201051344001025","219011344069620",0.00,8.50,0,298.17,302.98,0.0,0.0,0.000,373541.7,373541.7,31425,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802641,393268.00
04/16/2016 06:30,2,0.000,ALERT,212.38,303.28,59.965,1460802603,"201051344000458","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,370461.2,370461.2,26827,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802643,393269.00
04/16/2016 06:30,2,0.000,ALERT,213.06,302.98,59.975,1460802603,"201051344000853","219011344069620",0.00,9.00,0,301.17,305.08,0.0,0.0,0.000,368950.9,368950.9,26421,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802645,393270.00
04/16/2016 06:30,2,0.000,ALERT,212.61,300.57,59.970,1460802603,"201051344000685","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,375552.9,375552.9,31248,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802647,393271.00
04/16/2016 06:30,2,0.000,ALERT,212.38,299.97,59.959,1460802603,"201051344000917","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,372721.7,372721.7,31250,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460802648,393272.00
04/16/2016 06:30,2,0.000,ALERT,212.38,300.87,60.012,1460802603,"201051344001145","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,377833.2,377833.2,31110,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802650,393273.00
04/16/2016 06:30,2,0.000,ALERT,212.38,299.67,59.965,1460802603,"201051344000651","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,369768.3,369768.3,31478,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802652,393274.00
04/16/2016 06:30,2,0.000,ALERT,211.93,302.07,59.965,1460802603,"274151322000088","219011344069620",0.00,10.00,0,299.97,303.58,0.0,0.0,0.000,621525.8,621525.8,20048,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802654,393275.00
04/16/2016 06:30,2,0.000,ALERT,213.06,301.17,59.954,1460802603,"274151322000068","219011344069620",0.00,10.30,0,299.67,302.68,0.0,0.0,0.000,518891.6,518891.6,21421,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802656,393276.00
04/16/2016 06:30,2,0.000,ALERT,211.93,301.17,59.970,1460802603,"201051344001135","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,366140.4,366140.4,31433,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802658,393277.00
04/16/2016 06:30,2,0.000,ALERT,212.38,304.48,59.970,1460802603,"201051344000594","219011344069620",0.00,9.00,0,300.57,305.38,0.0,0.0,0.000,373644.6,373644.6,26864,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802660,393278.00
04/16/2016 06:30,2,0.000,ALERT,212.16,300.57,59.970,1460802603,"201051344001203","219011344069620",0.00,9.00,0,298.47,303.88,0.0,0.0,0.000,372721.5,372721.5,31432,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802662,393279.00
04/16/2016 06:30,2,0.000,ALERT,212.16,302.98,59.965,1460802603,"274151322000054","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,635204.7,635204.7,20073,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802663,393280.00
04/16/2016 06:30,2,0.000,ALERT,212.83,303.58,59.986,1460802603,"201051344000867","219011344069620",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,361874.6,361874.6,26867,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460802665,393281.00
04/16/2016 06:30,2,0.000,ALERT,212.16,300.87,59.975,1460802603,"201051344001093","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,371660.4,371660.4,31303,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802667,393282.00
04/16/2016 06:30,2,0.000,ALERT,212.61,303.58,59.965,1460802603,"201051344000900","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,377295.5,377295.5,26255,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802669,393283.00
04/16/2016 06:30,2,0.000,ALERT,212.61,302.98,59.965,1460802603,"201051344000648","219011344069620",0.00,8.50,0,300.57,305.08,0.0,0.0,0.000,369805.9,369805.9,26561,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460802670,393284.00
04/16/2016 06:30,2,0.000,ALERT,212.83,304.18,59.970,1460802603,"201051344000569","219011344069620",0.00,9.30,0,301.77,305.98,0.0,0.0,0.000,378528.0,378528.0,26189,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802672,393285.00
04/16/2016 06:30,2,0.000,ALERT,212.61,303.88,59.970,1460802603,"201051344000983","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,370098.6,370098.6,26660,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460802674,393286.00
04/16/2016 06:30,2,0.000,ALERT,212.61,303.28,59.975,1460802603,"201051344001158","219011344069620",0.00,8.50,0,300.57,304.78,0.0,0.0,0.000,364906.0,364906.0,26919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802676,393287.00
04/16/2016 06:30,2,0.000,ALERT,213.06,304.18,59.981,1460802603,"201051344000576","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,371722.2,371722.2,26330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460802678,393288.00
04/16/2016 06:30,2,0.000,ALERT,212.38,301.47,59.975,1460802603,"274151322000087","219011344069620",0.00,10.00,0,299.07,303.28,0.0,0.0,0.000,609408.0,609408.0,20146,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460802679,393289.00
04/16/2016 06:45,2,0.000,ALERT,213.06,303.58,59.986,1460803503,"201051344000645","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,371287.2,371287.2,26479,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803505,393290.00
04/16/2016 06:45,2,0.000,ALERT,212.61,301.47,59.986,1460803503,"274151322000085","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,637987.0,637987.0,20087,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803507,393291.00
04/16/2016 06:45,2,0.000,ALERT,213.29,303.58,59.991,1460803503,"201051344000633","219011344069620",0.00,9.00,0,298.77,304.78,0.0,0.0,0.000,362143.1,362143.1,26938,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803509,393292.00
04/16/2016 06:45,2,0.000,ALERT,212.83,303.58,59.975,1460803503,"201051344000469","219011344069620",0.00,8.50,0,300.27,305.08,0.0,0.0,0.000,363402.8,363402.8,26883,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803511,393293.00
04/16/2016 06:45,2,0.000,ALERT,212.16,300.87,59.975,1460803503,"201051344000646","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,367733.3,367733.3,31441,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803512,393294.00
04/16/2016 06:45,2,0.000,ALERT,212.16,302.37,59.970,1460803503,"274151322000052","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,647518.0,647518.0,20311,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803514,393295.00
04/16/2016 06:45,2,0.000,ALERT,212.38,300.87,59.981,1460803503,"201051344000585","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,373586.3,373586.3,31446,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803516,393296.00
04/16/2016 06:45,2,0.000,ALERT,212.38,301.17,59.986,1460803503,"201051344001230","219011344069620",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,371584.2,371584.2,31238,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460803518,393297.00
04/16/2016 06:45,2,0.000,ALERT,212.83,301.77,59.981,1460803503,"201051344000582","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,365130.2,365130.2,31417,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803520,393298.00
04/16/2016 06:45,2,0.000,ALERT,211.93,300.87,59.996,1460803503,"201051344000955","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,376679.8,376679.8,31355,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460803521,393299.00
04/16/2016 06:45,2,0.000,ALERT,212.38,301.47,59.991,1460803503,"274151322000094","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,519244.3,519244.3,21217,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803523,393300.00
04/16/2016 06:45,2,0.000,ALERT,212.83,304.78,59.986,1460803503,"201051344000579","219011344069620",0.00,9.70,0,302.07,305.98,0.0,0.0,0.000,376843.3,376843.3,6959,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803525,393301.00
04/16/2016 06:45,2,0.000,ALERT,211.93,300.87,60.018,1460803503,"201051344000890","219011344069620",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,373829.3,373829.3,31378,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460803527,393302.00
04/16/2016 06:45,2,0.000,ALERT,212.38,300.87,59.991,1460803503,"201051344000438","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,375984.3,375984.3,31381,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803529,393303.00
04/16/2016 06:45,2,0.000,ALERT,212.38,300.27,59.996,1460803503,"201051344000417","219011344069620",0.00,9.00,0,298.17,301.47,0.0,0.0,0.000,369162.9,369162.9,31534,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803530,393304.00
04/16/2016 06:45,2,0.000,ALERT,212.16,302.07,60.002,1460803503,"274151322000083","219011344069620",0.00,9.30,0,299.97,303.88,0.0,0.0,0.000,641769.2,641769.2,20367,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803532,393305.00
04/16/2016 06:45,2,0.000,ALERT,213.06,301.47,59.991,1460803503,"274151322000076","219011344069620",0.00,9.70,0,299.97,303.88,0.0,0.0,0.000,682702.6,682702.6,20371,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803534,393306.00
04/16/2016 06:45,2,0.000,ALERT,212.83,304.48,59.996,1460803503,"201051344000868","219011344069620",0.00,9.00,0,301.47,306.28,0.0,0.0,0.000,362537.0,362537.0,26617,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803536,393307.00
04/16/2016 06:45,2,0.000,ALERT,212.38,302.98,59.991,1460803503,"274151322000095","219011344069620",0.00,8.50,0,300.87,304.18,0.0,0.0,0.000,675755.6,675755.6,20269,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460803538,393308.00
04/16/2016 06:45,2,0.000,ALERT,212.61,303.88,59.986,1460803503,"201051344000988","219011344069620",0.00,9.30,0,299.07,305.08,0.0,0.0,0.000,359902.2,359902.2,26907,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803540,393309.00
04/16/2016 06:45,2,0.000,ALERT,212.16,299.97,59.986,1460803503,"201051344001025","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,373541.7,373541.7,31427,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460803541,393310.00
04/16/2016 06:45,2,0.000,ALERT,212.83,304.18,59.991,1460803503,"201051344000458","219011344069620",0.00,10.30,0,301.47,306.28,0.0,0.0,0.000,370461.2,370461.2,26829,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460803543,393311.00
04/16/2016 06:45,2,0.000,ALERT,213.29,303.88,59.986,1460803503,"201051344000853","219011344069620",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,368950.9,368950.9,26423,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803545,393312.00
04/16/2016 06:45,2,0.000,ALERT,212.61,300.87,60.007,1460803503,"201051344000685","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,375552.9,375552.9,31250,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803547,393313.00
04/16/2016 06:45,2,0.000,ALERT,212.61,300.57,59.991,1460803503,"201051344000917","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,372721.7,372721.7,31252,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803548,393314.00
04/16/2016 06:45,2,0.000,ALERT,212.61,301.17,59.986,1460803503,"201051344001145","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,377833.2,377833.2,31112,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803550,393315.00
