ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 06:45,2,0.000,ALERT,212.38,299.97,59.996,1460803503,"201051344000651","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,369768.3,369768.3,31480,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803552,393316.00
04/16/2016 06:45,2,0.000,ALERT,211.93,301.47,59.986,1460803503,"274151322000088","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,621525.8,621525.8,20050,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803554,393317.00
04/16/2016 06:45,2,0.000,ALERT,212.83,301.17,60.023,1460803503,"274151322000068","219011344069620",0.00,10.30,0,299.07,302.37,0.0,0.0,0.000,518891.6,518891.6,21423,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803556,393318.00
04/16/2016 06:45,2,0.000,ALERT,211.93,300.87,59.954,1460803503,"201051344001135","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,366140.4,366140.4,31435,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803558,393319.00
04/16/2016 06:45,2,0.000,ALERT,212.61,304.78,60.002,1460803503,"201051344000594","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,373644.6,373644.6,26866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460803559,393320.00
04/16/2016 06:45,2,0.000,ALERT,212.38,300.87,59.991,1460803503,"201051344001203","219011344069620",0.00,9.00,0,298.47,303.88,0.0,0.0,0.000,372721.5,372721.5,31434,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803561,393321.00
04/16/2016 06:45,2,0.000,ALERT,211.93,302.37,59.996,1460803503,"274151322000054","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,635204.7,635204.7,20075,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803563,393322.00
04/16/2016 06:45,2,0.000,ALERT,213.06,303.88,59.996,1460803503,"201051344000867","219011344069620",0.00,9.70,0,301.47,305.98,0.0,0.0,0.000,361874.6,361874.6,26869,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803565,393323.00
04/16/2016 06:45,2,0.000,ALERT,212.38,300.87,59.986,1460803503,"201051344001093","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,371660.4,371660.4,31305,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460803567,393324.00
04/16/2016 06:45,2,0.000,ALERT,212.83,303.88,59.996,1460803503,"201051344000900","219011344069620",0.00,9.00,0,301.47,305.38,0.0,0.0,0.000,377295.5,377295.5,26257,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803568,393325.00
04/16/2016 06:45,2,0.000,ALERT,213.06,303.28,59.996,1460803503,"201051344000648","219011344069620",0.00,8.50,0,301.17,305.38,0.0,0.0,0.000,369805.9,369805.9,26563,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803570,393326.00
04/16/2016 06:45,2,0.000,ALERT,212.83,304.78,59.986,1460803503,"201051344000569","219011344069620",0.00,9.30,0,302.68,306.28,0.0,0.0,0.000,378528.0,378528.0,26191,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803572,393327.00
04/16/2016 06:45,2,0.000,ALERT,212.83,304.48,59.991,1460803503,"201051344000983","219011344069620",0.00,9.70,0,301.77,305.98,0.0,0.0,0.000,370098.6,370098.6,26662,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460803574,393328.00
04/16/2016 06:45,2,0.000,ALERT,213.06,303.88,59.975,1460803503,"201051344001158","219011344069620",0.00,8.50,0,301.17,305.08,0.0,0.0,0.000,364906.0,364906.0,26921,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803576,393329.00
04/16/2016 06:45,2,0.000,ALERT,213.29,304.48,59.991,1460803503,"201051344000576","219011344069620",0.00,9.00,0,301.47,305.38,0.0,0.0,0.000,371722.2,371722.2,26332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803577,393330.00
04/16/2016 06:45,2,0.000,ALERT,212.61,301.17,60.002,1460803503,"274151322000087","219011344069620",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,609408.0,609408.0,20148,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460803579,393331.00
04/16/2016 07:00,2,0.000,ALERT,213.29,304.18,59.975,1460804403,"201051344000645","219011344069620",0.00,9.70,0,301.47,306.58,0.0,0.0,0.000,371287.2,371287.2,26481,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460804405,393332.00
04/16/2016 07:00,2,0.021,ALERT,212.61,302.07,59.970,1460804403,"274151322000085","219011344069620",27.67,9.70,0,299.67,303.88,0.0,0.0,0.000,637987.0,637987.0,20089,0,0,0,L,1151911521,0,122.23,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1460804407,393333.00
04/16/2016 07:00,2,0.000,ALERT,213.51,303.88,59.981,1460804403,"201051344000633","219011344069620",0.00,9.00,0,299.97,306.58,0.0,0.0,0.000,362143.1,362143.1,26940,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804409,393334.00
04/16/2016 07:00,2,0.000,ALERT,212.83,303.88,59.981,1460804403,"201051344000469","219011344069620",0.00,8.50,0,300.57,306.58,0.0,0.0,0.000,363402.8,363402.8,26885,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460804411,393335.00
04/16/2016 07:00,2,0.000,ALERT,211.93,300.57,59.965,1460804403,"201051344000646","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,367733.3,367733.3,31443,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460804412,393336.00
04/16/2016 07:00,2,0.055,ALERT,212.61,303.28,59.965,1460804403,"274151322000052","219011344069620",20.08,9.70,0,299.37,304.18,0.0,0.0,0.000,647518.0,647518.0,20313,0,0,0,L,1151911521,0,121.33,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1460804414,393337.00
04/16/2016 07:00,2,0.000,ALERT,212.38,300.87,59.965,1460804403,"201051344000585","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,373586.3,373586.3,31448,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804416,393338.00
04/16/2016 07:00,2,0.000,ALERT,212.16,300.87,59.970,1460804403,"201051344001230","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,371584.2,371584.2,31240,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804418,393339.00
04/16/2016 07:00,2,0.000,ALERT,212.83,301.77,59.991,1460804403,"201051344000582","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,365130.2,365130.2,31419,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460804420,393340.00
04/16/2016 07:00,2,0.000,ALERT,211.93,300.57,59.975,1460804403,"201051344000955","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,376679.8,376679.8,31357,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460804421,393341.00
04/16/2016 07:00,2,0.000,ALERT,212.38,301.47,59.975,1460804403,"274151322000094","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,519244.3,519244.3,21219,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804423,393342.00
04/16/2016 07:00,2,0.000,ALERT,212.83,304.48,59.975,1460804403,"201051344000579","219011344069620",0.00,9.30,0,302.37,307.18,0.0,0.0,0.000,376843.3,376843.3,6961,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804425,393343.00
04/16/2016 07:00,2,0.000,ALERT,211.93,300.87,60.007,1460804403,"201051344000890","219011344069620",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,373829.3,373829.3,31380,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804427,393344.00
04/16/2016 07:00,2,0.000,ALERT,212.38,300.57,59.959,1460804403,"201051344000438","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,375984.3,375984.3,31383,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804429,393345.00
04/16/2016 07:00,2,0.000,ALERT,212.38,300.27,59.954,1460804403,"201051344000417","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,369162.9,369162.9,31536,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804430,393346.00
04/16/2016 07:00,2,0.021,ALERT,212.38,302.98,59.901,1460804403,"274151322000083","219011344069620",27.67,9.30,0,299.97,304.18,0.0,0.0,0.000,641769.2,641769.2,20369,0,0,0,L,1151911521,0,121.55,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1460804432,393347.00
04/16/2016 07:00,2,0.018,ALERT,213.29,302.37,59.949,1460804403,"274151322000076","219011344069620",28.65,9.70,0,299.67,304.18,0.0,0.0,0.000,682702.6,682702.6,20373,0,0,0,L,1151911521,0,122.01,123.14,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1460804434,393348.00
04/16/2016 07:00,2,0.000,ALERT,212.83,304.78,59.954,1460804403,"201051344000868","219011344069620",0.00,9.00,0,302.37,307.48,0.0,0.0,0.000,362537.0,362537.0,26619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804436,393349.00
04/16/2016 07:00,2,0.012,ALERT,212.83,303.88,59.959,1460804403,"274151322000095","219011344069620",27.85,9.00,0,300.57,304.78,0.0,0.0,0.000,675755.6,675755.6,20271,0,0,0,L,1151911521,0,122.46,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1460804438,393350.00
04/16/2016 07:00,2,0.000,ALERT,212.61,304.18,59.949,1460804403,"201051344000988","219011344069620",0.00,9.30,0,299.07,306.58,0.0,0.0,0.000,359902.2,359902.2,26909,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804440,393351.00
04/16/2016 07:00,2,0.000,ALERT,212.16,300.27,59.965,1460804403,"201051344001025","219011344069620",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,373541.7,373541.7,31429,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804442,393352.00
04/16/2016 07:00,2,0.000,ALERT,212.83,304.48,59.959,1460804403,"201051344000458","219011344069620",0.00,10.30,0,301.77,306.88,0.0,0.0,0.000,370461.2,370461.2,26831,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804444,393353.00
04/16/2016 07:00,2,0.000,ALERT,213.29,303.88,59.954,1460804403,"201051344000853","219011344069620",0.00,9.00,0,301.47,306.58,0.0,0.0,0.000,368950.9,368950.9,26425,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460804445,393354.00
04/16/2016 07:00,2,0.000,ALERT,212.61,300.87,59.954,1460804403,"201051344000685","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,375552.9,375552.9,31252,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804447,393355.00
04/16/2016 07:00,2,0.000,ALERT,212.61,300.57,59.959,1460804403,"201051344000917","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,372721.7,372721.7,31254,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804449,393356.00
04/16/2016 07:00,2,0.000,ALERT,212.38,300.87,59.954,1460804403,"201051344001145","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,377833.2,377833.2,31114,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460804451,393357.00
04/16/2016 07:00,2,0.000,ALERT,212.38,300.27,59.959,1460804403,"201051344000651","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,369768.3,369768.3,31482,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460804453,393358.00
04/16/2016 07:00,2,0.006,ALERT,212.38,302.07,59.970,1460804403,"274151322000088","219011344069620",26.48,10.30,0,299.37,303.88,0.0,0.0,0.000,621525.8,621525.8,20052,0,0,0,L,1151911521,0,122.23,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1460804454,393359.00
04/16/2016 07:00,2,0.000,ALERT,213.29,301.77,59.954,1460804403,"274151322000068","219011344069620",0.00,10.30,0,299.07,302.68,0.0,0.0,0.000,518891.6,518891.6,21425,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804456,393360.00
04/16/2016 07:00,2,0.000,ALERT,211.93,300.87,59.959,1460804403,"201051344001135","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,366140.4,366140.4,31437,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804458,393361.00
04/16/2016 07:00,2,0.000,ALERT,212.61,305.08,59.938,1460804403,"201051344000594","219011344069620",0.00,9.30,0,301.17,307.48,0.0,0.0,0.000,373644.6,373644.6,26868,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804460,393362.00
04/16/2016 07:00,2,0.000,ALERT,212.38,300.57,60.002,1460804403,"201051344001203","219011344069620",0.00,9.00,0,298.17,304.18,0.0,0.0,0.000,372721.5,372721.5,31436,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804461,393363.00
04/16/2016 07:00,2,0.016,ALERT,212.16,302.68,59.959,1460804403,"274151322000054","219011344069620",28.05,10.30,0,299.37,304.48,0.0,0.0,0.000,635204.7,635204.7,20077,0,0,0,L,1151911521,0,121.78,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1460804463,393364.00
04/16/2016 07:00,2,0.000,ALERT,213.06,303.88,59.944,1460804403,"201051344000867","219011344069620",0.00,9.70,0,301.47,306.88,0.0,0.0,0.000,361874.6,361874.6,26871,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804465,393365.00
04/16/2016 07:00,2,0.000,ALERT,212.16,300.87,59.965,1460804403,"201051344001093","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,371660.4,371660.4,31307,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460804467,393366.00
04/16/2016 07:00,2,0.000,ALERT,212.61,304.18,59.944,1460804403,"201051344000900","219011344069620",0.00,9.30,0,301.17,306.88,0.0,0.0,0.000,377295.5,377295.5,26259,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804469,393367.00
04/16/2016 07:00,2,0.000,ALERT,213.06,303.58,59.965,1460804403,"201051344000648","219011344069620",0.00,8.50,0,300.87,306.28,0.0,0.0,0.000,369805.9,369805.9,26565,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804471,393368.00
04/16/2016 07:00,2,0.000,ALERT,212.83,304.78,59.959,1460804403,"201051344000569","219011344069620",0.00,9.30,0,302.07,307.18,0.0,0.0,0.000,378528.0,378528.0,26193,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804472,393369.00
04/16/2016 07:00,2,0.000,ALERT,212.83,304.48,59.959,1460804403,"201051344000983","219011344069620",0.00,9.30,0,302.07,306.88,0.0,0.0,0.000,370098.6,370098.6,26664,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804474,393370.00
04/16/2016 07:00,2,0.000,ALERT,212.83,304.18,59.965,1460804403,"201051344001158","219011344069620",0.00,8.50,0,301.17,306.58,0.0,0.0,0.000,364906.0,364906.0,26923,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460804476,393371.00
04/16/2016 07:00,2,0.000,ALERT,213.29,304.78,59.944,1460804403,"201051344000576","219011344069620",0.00,9.00,0,301.77,307.18,0.0,0.0,0.000,371722.2,371722.2,26334,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460804478,393372.00
04/16/2016 07:00,2,0.029,ALERT,212.61,301.47,59.959,1460804403,"274151322000087","219011344069620",27.25,10.00,0,298.77,303.58,0.0,0.0,0.000,609408.0,609408.0,20150,0,0,0,L,1151911521,0,121.78,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1460804480,393373.00
04/16/2016 07:15,2,0.207,ALERT,213.51,342.05,59.975,1460805303,"201051344000645","219011344069620",27.55,10.30,0,302.37,358.88,5.8,3.7,0.009,371287.6,371287.6,26483,0,0,0,L,1122011218,0,122.23,122.01,0200,7,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460805305,393374.00
04/16/2016 07:15,2,0.119,ALERT,212.61,340.55,59.959,1460805303,"274151322000085","219011344069620",26.78,10.30,0,300.27,351.67,3.2,1.2,0.004,637987.0,637987.0,20091,0,0,0,L,1151911521,0,122.46,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1460805307,393375.00
04/16/2016 07:15,2,0.232,ALERT,213.51,343.55,59.975,1460805303,"201051344000633","219011344069620",26.72,9.30,0,300.27,362.49,6.3,4.2,0.004,362143.5,362143.5,26942,0,0,0,L,1122011218,0,122.23,122.23,0100,9,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1460805309,393376.00
04/16/2016 07:15,2,0.246,ALERT,213.06,341.45,59.975,1460805303,"201051344000469","219011344069620",27.51,9.30,0,301.17,355.88,6.9,4.7,0.013,363403.4,363403.4,26887,0,0,0,L,1122011218,0,121.55,122.46,0200,7,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460805311,393377.00
04/16/2016 07:15,2,0.223,ALERT,212.16,339.04,59.970,1460805303,"201051344000646","219011344069620",27.17,9.30,0,298.17,355.58,6.2,4.0,0.004,367733.8,367733.8,31445,0,0,0,L,1122011218,0,122.01,121.33,0100,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460805312,393378.00
04/16/2016 07:15,2,0.148,ALERT,212.38,341.15,59.965,1460805303,"274151322000052","219011344069620",26.70,10.70,0,299.67,350.77,4.0,2.0,0.013,647518.1,647518.1,20315,0,0,0,L,1151911521,0,121.33,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1460805314,393379.00
04/16/2016 07:15,2,0.221,ALERT,212.38,339.34,59.981,1460805303,"201051344000585","219011344069620",27.17,10.00,0,298.17,358.28,6.1,3.9,0.000,373586.7,373586.7,31450,0,0,0,L,1122011218,0,121.55,122.01,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460805316,393380.00
04/16/2016 07:15,2,0.225,ALERT,212.16,337.24,59.970,1460805303,"201051344001230","219011344069620",24.39,9.70,0,298.77,354.97,5.6,3.4,0.004,371584.6,371584.6,31242,0,0,0,L,1122011218,0,122.01,121.10,0100,7,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1460805318,393381.00
04/16/2016 07:15,2,0.225,ALERT,212.61,338.44,59.970,1460805303,"201051344000582","219011344069620",27.10,9.00,0,299.37,356.78,6.2,4.0,0.009,365130.6,365130.6,31421,0,0,0,L,1122011218,0,122.01,121.78,0100,7,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1460805320,393382.00
04/16/2016 07:15,2,0.252,ALERT,211.93,338.14,59.965,1460805303,"201051344000955","219011344069620",27.14,9.70,0,298.47,354.37,6.9,4.8,0.009,376680.3,376680.3,31359,0,0,0,L,1122011218,0,121.33,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1460805321,393383.00
04/16/2016 07:15,2,0.068,ALERT,212.16,339.95,59.965,1460805303,"274151322000094","219011344069620",29.14,9.70,0,299.97,402.77,2.0,0.1,0.000,519244.3,519244.3,21221,0,0,0,L,1151911521,0,121.33,122.68,0002,6,0,0,0,0,0,0,140,1036,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1460805323,393384.00
04/16/2016 07:15,2,0.258,ALERT,212.83,340.55,59.981,1460805303,"201051344000579","219011344069620",27.47,10.00,0,302.68,357.98,7.2,5.0,0.013,376844.0,376844.0,6963,0,0,0,L,1122011218,0,121.55,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1460805325,393385.00
04/16/2016 07:15,2,0.215,ALERT,212.16,337.54,59.981,1460805303,"201051344000890","219011344069620",29.16,10.00,0,299.07,350.47,6.3,4.2,0.009,373829.8,373829.8,31382,0,0,0,L,1122011218,0,122.01,120.88,0100,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1460805327,393386.00
04/16/2016 07:15,2,0.242,ALERT,211.93,338.14,59.975,1460805303,"201051344000438","219011344069620",26.88,9.30,0,299.07,352.87,6.6,4.4,0.009,375984.9,375984.9,31385,0,0,0,L,1122011218,0,121.78,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1460805329,393387.00
04/16/2016 07:15,2,0.246,ALERT,212.38,338.14,59.949,1460805303,"201051344000417","219011344069620",28.82,9.70,0,298.17,351.37,7.2,5.1,0.009,369163.5,369163.5,31538,0,0,0,L,1122011218,0,121.55,121.55,0100,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1460805330,393388.00
04/16/2016 07:15,2,0.127,ALERT,212.38,340.25,59.944,1460805303,"274151322000083","219011344069620",26.46,10.30,0,300.27,354.07,3.4,1.3,0.000,641769.3,641769.3,20371,0,0,0,L,1151911521,0,121.55,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1460805332,393389.00
04/16/2016 07:15,2,0.137,ALERT,212.83,340.85,59.959,1460805303,"274151322000076","219011344069620",27.10,11.00,0,300.27,351.07,3.8,1.7,0.013,682702.7,682702.7,20375,0,0,0,L,1151911521,0,121.78,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1460805334,393390.00
04/16/2016 07:15,2,0.217,ALERT,212.83,340.85,59.944,1460805303,"201051344000868","219011344069620",27.14,9.70,0,302.68,355.58,6.0,3.9,0.009,362537.4,362537.4,26621,0,0,0,L,1122011218,0,121.55,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1460805336,393391.00
04/16/2016 07:15,2,0.127,ALERT,212.38,340.85,59.954,1460805303,"274151322000095","219011344069620",26.16,10.00,0,301.17,351.37,3.4,1.3,0.013,675755.7,675755.7,20273,0,0,0,L,1151911521,0,122.01,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1460805338,393392.00
04/16/2016 07:15,2,0.197,ALERT,212.61,342.05,59.970,1460805303,"201051344000988","219011344069620",27.47,10.30,0,299.97,360.69,5.5,3.4,0.009,359902.5,359902.5,26911,0,0,0,L,1122011218,0,121.33,122.01,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460805339,393393.00
04/16/2016 07:15,2,0.215,ALERT,212.16,337.54,59.944,1460805303,"201051344001025","219011344069620",27.53,9.30,0,298.47,354.67,6.0,3.9,0.013,373542.2,373542.2,31431,0,0,0,L,1122011218,0,121.55,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1460805341,393394.00
04/16/2016 07:15,2,0.234,ALERT,212.83,340.55,59.965,1460805303,"201051344000458","219011344069620",27.49,11.00,0,302.37,357.98,6.5,4.4,0.004,370461.7,370461.7,26833,0,0,0,L,1122011218,0,121.78,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1460805343,393395.00
04/16/2016 07:15,2,0.203,ALERT,213.51,342.35,59.970,1460805303,"201051344000853","219011344069620",28.27,9.70,0,302.07,356.18,5.8,3.7,0.009,368951.3,368951.3,26427,0,0,0,L,1122011218,0,122.23,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1460805345,393396.00
04/16/2016 07:15,2,0.186,ALERT,212.61,339.34,59.959,1460805303,"201051344000685","219011344069620",28.94,9.70,0,298.77,351.97,5.5,3.3,0.009,375553.3,375553.3,31254,0,0,0,L,1122011218,0,122.68,121.33,0100,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1460805347,393397.00
04/16/2016 07:15,2,0.189,ALERT,212.38,338.44,59.959,1460805303,"201051344000917","219011344069620",28.25,10.30,0,297.87,352.57,5.5,3.3,0.009,372722.1,372722.1,31256,0,0,0,L,1122011218,0,121.78,121.78,0100,7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460805348,393398.00
04/16/2016 07:15,2,0.201,ALERT,212.61,338.44,60.018,1460805303,"201051344001145","219011344069620",26.62,9.30,0,299.37,351.37,5.4,3.3,0.009,377833.5,377833.5,31116,0,0,0,L,1122011218,0,122.01,121.55,0002,9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1460805350,393399.00
04/16/2016 07:15,2,0.240,ALERT,212.38,338.14,59.944,1460805303,"201051344000651","219011344069620",26.52,9.00,0,298.47,356.78,6.5,4.3,0.013,369768.8,369768.8,31484,0,0,0,L,1122011218,0,122.23,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1460805352,393400.00
04/16/2016 07:15,2,0.115,ALERT,211.93,339.04,59.965,1460805303,"274151322000088","219011344069620",24.59,11.00,0,299.67,345.66,2.9,0.9,0.004,621525.8,621525.8,20054,0,0,0,L,1151911521,0,122.01,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1460805354,393401.00
04/16/2016 07:15,2,0.090,ALERT,213.06,341.15,59.975,1460805303,"274151322000068","219011344069620",29.58,11.00,0,299.67,402.77,2.7,0.7,0.004,518891.6,518891.6,21427,0,0,0,L,1151911521,0,122.23,122.91,0002,9,0,0,0,0,0,0,139,1040,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1460805356,393402.00
04/16/2016 07:15,2,0.221,ALERT,211.93,336.34,59.975,1460805303,"201051344001135","219011344069620",27.12,9.70,0,298.77,352.87,6.1,4.0,0.013,366140.9,366140.9,31439,0,0,0,L,1122011218,0,121.55,121.33,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460805358,393403.00
04/16/2016 07:15,2,0.236,ALERT,212.38,340.85,59.949,1460805303,"201051344000594","219011344069620",26.80,9.70,0,302.07,363.09,6.4,4.3,0.013,373645.1,373645.1,26870,0,0,0,L,1122011218,0,121.55,121.55,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460805360,393404.00
04/16/2016 07:15,2,0.227,ALERT,212.16,337.84,59.981,1460805303,"201051344001203","219011344069620",26.40,9.30,0,298.77,357.98,6.1,4.0,0.009,372722.0,372722.0,31438,0,0,0,L,1122011218,0,122.23,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1460805361,393405.00
04/16/2016 07:15,2,0.125,ALERT,212.16,339.95,59.981,1460805303,"274151322000054","219011344069620",26.54,11.30,0,299.97,349.86,3.4,1.3,0.013,635204.8,635204.8,20079,0,0,0,L,1151911521,0,121.78,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1460805363,393406.00
04/16/2016 07:15,2,0.223,ALERT,213.06,340.55,59.981,1460805303,"201051344000867","219011344069620",27.29,10.30,0,301.77,358.28,6.2,4.0,0.009,361875.1,361875.1,26873,0,0,0,L,1122011218,0,122.23,121.78,0200,8,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460805365,393407.00
04/16/2016 07:15,2,0.232,ALERT,212.16,338.14,59.981,1460805303,"201051344001093","219011344069620",28.57,10.30,0,299.07,351.37,6.8,4.6,0.009,371661.0,371661.0,31309,0,0,0,L,1122011218,0,121.78,121.33,0100,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1460805367,393408.00
04/16/2016 07:15,2,0.168,ALERT,212.61,341.15,59.981,1460805303,"201051344000900","219011344069620",26.86,9.70,0,301.77,360.08,4.6,2.5,0.013,377295.7,377295.7,26261,0,0,0,L,1122011218,0,121.78,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1460805369,393409.00
04/16/2016 07:15,2,0.238,ALERT,213.06,341.45,59.986,1460805303,"201051344000648","219011344069620",27.27,9.30,0,301.77,360.08,6.6,4.5,0.009,369806.5,369806.5,26567,0,0,0,L,1122011218,0,121.55,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1460805370,393410.00
04/16/2016 07:15,2,0.221,ALERT,213.06,341.45,59.991,1460805303,"201051344000569","219011344069620",28.55,10.00,0,302.98,353.47,6.4,4.3,0.009,378528.6,378528.6,26195,0,0,0,L,1122011218,0,121.55,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1460805372,393411.00
04/16/2016 07:15,2,0.225,ALERT,212.83,340.85,59.970,1460805303,"201051344000983","219011344069620",27.79,10.30,0,302.68,356.78,6.3,4.2,0.013,370099.1,370099.1,26666,0,0,0,L,1122011218,0,121.78,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1460805374,393412.00
04/16/2016 07:15,2,0.211,ALERT,212.83,340.85,59.981,1460805303,"201051344001158","219011344069620",27.29,9.30,0,301.77,362.79,5.8,3.7,0.013,364906.4,364906.4,26925,0,0,0,L,1122011218,0,121.55,121.55,0002,9,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1460805376,393413.00
04/16/2016 07:15,2,0.246,ALERT,213.51,342.35,60.018,1460805303,"201051344000576","219011344069620",26.78,9.70,0,302.37,361.59,6.7,4.6,0.013,371722.8,371722.8,26336,0,0,0,L,1122011218,0,122.01,122.01,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460805377,393414.00
04/16/2016 07:15,2,0.137,ALERT,212.61,340.25,59.975,1460805303,"274151322000087","219011344069620",25.49,11.30,0,299.37,350.77,3.6,1.5,0.009,609408.1,609408.1,20152,0,0,0,L,1151911521,0,122.01,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1460805379,393415.00
04/16/2016 07:30,2,0.322,ACTIVE,213.29,342.65,59.996,1460806204,"201051344000645","219011344069620",28.63,11.00,0,302.68,346.26,9.4,7.1,0.044,371288.8,371288.8,26485,0,0,0,L,1122011218,0,122.23,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806205,393416.00
04/16/2016 07:30,2,0.240,ACTIVE,212.38,340.55,59.991,1460806204,"274151322000085","219011344069620",27.35,11.70,0,327.62,356.78,6.7,4.5,0.031,637987.7,637987.7,20093,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806206,393417.00
04/16/2016 07:30,2,0.336,ACTIVE,213.51,343.85,60.007,1460806204,"201051344000633","219011344069620",28.25,10.30,0,300.87,347.76,9.7,7.4,0.035,362144.9,362144.9,26944,0,0,0,L,1122011218,0,122.46,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806207,393418.00
04/16/2016 07:30,2,0.352,ACTIVE,212.83,342.05,59.991,1460806204,"201051344000469","219011344069620",28.90,10.00,0,301.17,345.96,10.3,8.0,0.049,363404.9,363404.9,26889,0,0,0,L,1122011218,0,121.33,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806208,393419.00
04/16/2016 07:30,2,0.324,ACTIVE,212.16,339.34,59.996,1460806204,"201051344000646","219011344069620",29.06,10.30,0,298.17,342.95,9.6,7.3,0.040,367735.1,367735.1,31447,0,0,0,L,1122011218,0,122.01,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806209,393420.00
04/16/2016 07:30,2,0.260,ACTIVE,212.38,341.45,59.991,1460806204,"274151322000052","219011344069620",28.21,11.70,0,336.34,345.06,7.4,5.2,0.027,647519.0,647519.0,20317,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806210,393421.00
04/16/2016 07:30,2,0.326,ALERT,212.38,339.65,59.996,1460806204,"201051344000585","219011344069620",29.00,10.70,0,299.07,345.66,9.6,7.4,0.035,373588.1,373588.1,31452,0,0,0,L,1122011218,0,121.33,121.78,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806212,393422.00
04/16/2016 07:30,2,0.305,ACTIVE,212.16,338.74,59.996,1460806204,"201051344001230","219011344069620",29.58,10.30,0,299.37,342.95,9.2,6.9,0.035,371585.9,371585.9,31244,0,0,0,L,1122011218,0,121.78,121.10,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806213,393423.00
04/16/2016 07:30,2,0.330,ACTIVE,212.83,339.65,59.991,1460806204,"201051344000582","219011344069620",28.33,10.00,0,300.27,343.55,9.5,7.2,0.040,365132.0,365132.0,31423,0,0,0,L,1122011218,0,122.01,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806213,393424.00
04/16/2016 07:30,2,0.352,ACTIVE,211.93,339.04,60.012,1460806204,"201051344000955","219011344069620",29.32,10.70,0,308.99,374.21,10.5,8.2,0.049,376681.9,376681.9,31361,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806214,393425.00
04/16/2016 07:30,2,0.152,ACTIVE,212.38,343.85,59.981,1460806204,"274151322000094","219011344069620",31.85,10.70,0,299.97,403.07,4.9,2.8,0.022,519244.6,519244.6,21223,0,0,0,L,1151911521,0,121.55,122.68,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806215,393426.00
04/16/2016 07:30,2,0.357,ACTIVE,212.61,341.75,59.991,1460806204,"201051344000579","219011344069620",29.38,10.70,0,316.50,371.51,10.7,8.4,0.044,376845.5,376845.5,6965,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806216,393427.00
04/16/2016 07:30,2,0.346,ACTIVE,211.93,338.74,59.991,1460806204,"201051344000890","219011344069620",29.40,10.70,0,299.97,343.25,10.3,8.0,0.049,373831.3,373831.3,31384,0,0,0,L,1122011218,0,121.78,120.88,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806218,393428.00
04/16/2016 07:30,2,0.342,ALERT,212.38,340.25,59.991,1460806204,"201051344000438","219011344069620",29.34,10.00,0,300.87,346.26,10.2,7.9,0.044,375986.3,375986.3,31387,0,0,0,L,1122011218,0,122.01,121.55,0002,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806220,393429.00
04/16/2016 07:30,2,0.373,ACTIVE,212.38,339.34,59.996,1460806204,"201051344000417","219011344069620",28.75,10.30,0,298.77,343.85,10.9,8.6,0.044,369165.2,369165.2,31540,0,0,0,L,1122011218,0,121.55,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806220,393430.00
04/16/2016 07:30,2,0.240,ACTIVE,212.38,341.75,59.991,1460806204,"274151322000083","219011344069620",27.55,11.30,0,321.61,362.79,6.7,4.5,0.031,641769.9,641769.9,20373,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806221,393431.00
04/16/2016 07:30,2,0.256,ACTIVE,212.83,341.15,59.944,1460806204,"274151322000076","219011344069620",28.77,12.00,0,338.14,344.76,7.5,5.3,0.035,682703.5,682703.5,20377,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806222,393432.00
04/16/2016 07:30,2,0.332,ALERT,212.83,342.65,59.986,1460806204,"201051344000868","219011344069620",29.14,10.30,0,304.48,350.17,9.8,7.6,0.040,362538.8,362538.8,26623,0,0,0,L,1122011218,0,121.78,122.01,0002,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806224,393433.00
04/16/2016 07:30,2,0.246,ACTIVE,212.38,341.75,59.975,1460806204,"274151322000095","219011344069620",27.81,11.00,0,332.43,347.46,6.9,4.8,0.031,675756.4,675756.4,20275,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806225,393434.00
04/16/2016 07:30,2,0.312,ACTIVE,212.83,343.25,60.012,1460806204,"201051344000988","219011344069620",29.10,10.70,0,320.71,360.99,9.3,7.0,0.057,359903.8,359903.8,26913,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806226,393435.00
04/16/2016 07:30,2,0.322,ACTIVE,211.93,337.54,59.981,1460806204,"201051344001025","219011344069620",29.34,10.00,0,316.80,360.99,9.6,7.3,0.040,373543.5,373543.5,31433,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806227,393436.00
04/16/2016 07:30,2,0.342,ACTIVE,212.83,341.45,59.975,1460806204,"201051344000458","219011344069620",29.06,11.70,0,315.00,373.61,10.1,7.8,0.044,370463.1,370463.1,26835,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806228,393437.00
04/16/2016 07:30,2,0.266,ACTIVE,213.51,343.55,59.981,1460806204,"201051344000853","219011344069620",31.45,10.30,0,321.31,363.69,8.5,6.2,0.027,368952.5,368952.5,26429,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806229,393438.00
04/16/2016 07:30,2,0.314,ACTIVE,212.61,340.55,59.981,1460806204,"201051344000685","219011344069620",29.04,10.30,0,299.07,343.85,9.3,7.1,0.044,375554.6,375554.6,31256,0,0,0,L,1122011218,0,122.46,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806230,393439.00
04/16/2016 07:30,2,0.309,ACTIVE,212.61,340.25,59.981,1460806204,"201051344000917","219011344069620",28.17,11.30,0,297.87,343.55,8.9,6.6,0.035,372723.3,372723.3,31258,0,0,0,L,1122011218,0,121.55,122.01,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806231,393440.00
04/16/2016 07:30,2,0.297,ACTIVE,212.61,339.95,59.975,1460806204,"201051344001145","219011344069620",29.02,10.00,0,299.97,343.55,8.8,6.5,0.035,377834.7,377834.7,31118,0,0,0,L,1122011218,0,121.78,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806232,393441.00
04/16/2016 07:30,2,0.346,ACTIVE,212.38,339.65,59.975,1460806204,"201051344000651","219011344069620",27.97,9.70,0,314.10,363.69,9.8,7.6,0.044,369770.2,369770.2,31486,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806233,393442.00
04/16/2016 07:30,2,0.229,ACTIVE,211.93,341.15,59.981,1460806204,"274151322000088","219011344069620",26.88,11.70,0,333.33,345.96,6.2,4.1,0.022,621526.3,621526.3,20056,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806234,393443.00
04/16/2016 07:30,2,0.172,ALERT,212.83,354.97,59.970,1460806204,"274151322000068","219011344069620",33.04,12.30,0,300.57,408.78,5.8,3.6,0.022,518892.0,518892.0,21429,0,0,0,L,1151911521,0,122.23,122.68,0002,10,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806235,393444.00
04/16/2016 07:30,2,0.324,ACTIVE,211.93,337.84,59.981,1460806204,"201051344001135","219011344069620",29.28,10.30,0,320.71,357.08,9.6,7.4,0.044,366142.2,366142.2,31441,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806236,393445.00
04/16/2016 07:30,2,0.340,ACTIVE,212.61,341.75,60.018,1460806204,"201051344000594","219011344069620",29.42,10.70,0,319.21,360.99,10.2,7.9,0.049,373646.6,373646.6,26872,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806237,393446.00
04/16/2016 07:30,2,0.326,ACTIVE,212.38,339.34,59.954,1460806204,"201051344001203","219011344069620",29.16,10.30,0,316.20,361.89,9.7,7.5,0.040,372723.3,372723.3,31440,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806238,393447.00
04/16/2016 07:30,2,0.244,ACTIVE,212.16,340.25,59.975,1460806204,"274151322000054","219011344069620",27.65,12.30,0,336.34,343.85,6.8,4.7,0.035,635205.5,635205.5,20081,0,0,0,L,1151911521,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806239,393448.00
04/16/2016 07:30,2,0.336,ACTIVE,213.29,341.15,59.970,1460806204,"201051344000867","219011344069620",28.69,11.00,0,302.07,345.96,9.8,7.6,0.040,361876.4,361876.4,26875,0,0,0,L,1122011218,0,122.23,121.78,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806240,393449.00
04/16/2016 07:30,2,0.361,ACTIVE,212.38,339.95,59.986,1460806204,"201051344001093","219011344069620",29.34,11.00,0,299.07,343.85,10.8,8.5,0.044,371662.6,371662.6,31311,0,0,0,L,1122011218,0,121.78,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806241,393450.00
04/16/2016 07:30,2,0.277,ACTIVE,212.61,342.65,59.981,1460806204,"201051344000900","219011344069620",29.10,10.30,0,315.30,372.71,8.2,6.0,0.044,377296.7,377296.7,26263,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806242,393451.00
04/16/2016 07:30,2,0.350,ACTIVE,213.06,342.35,59.975,1460806204,"201051344000648","219011344069620",28.51,10.00,0,322.51,361.89,10.1,7.9,0.044,369807.9,369807.9,26569,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806243,393452.00
04/16/2016 07:30,2,0.334,ACTIVE,212.83,342.05,59.975,1460806204,"201051344000569","219011344069620",29.40,10.70,0,323.72,361.59,10.0,7.7,0.044,378529.9,378529.9,26197,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806243,393453.00
04/16/2016 07:30,2,0.330,ACTIVE,212.83,341.75,59.981,1460806204,"201051344000983","219011344069620",29.52,10.70,0,320.71,361.89,9.9,7.6,0.044,370100.5,370100.5,26668,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806244,393454.00
04/16/2016 07:30,2,0.328,ACTIVE,212.83,341.75,60.002,1460806204,"201051344001158","219011344069620",28.29,10.00,0,318.00,363.69,9.4,7.2,0.049,364907.6,364907.6,26927,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806245,393455.00
04/16/2016 07:30,2,0.348,ALERT,213.29,343.55,59.954,1460806204,"201051344000576","219011344069620",28.65,10.30,0,303.88,351.37,10.1,7.8,0.044,371724.2,371724.2,26338,0,0,0,L,1122011218,0,122.01,121.78,0002,7,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806247,393456.00
04/16/2016 07:30,2,0.244,ACTIVE,212.16,341.15,59.981,1460806204,"274151322000087","219011344069620",27.29,12.30,0,329.73,350.77,6.8,4.6,0.031,609408.7,609408.7,20154,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460806248,393457.00
04/16/2016 07:45,2,0.568,ACTIVE,213.06,345.36,59.970,1460807103,"201051344000645","219011344069620",29.46,11.30,0,336.94,351.67,17.0,14.5,0.110,371291.5,371291.5,26486,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807104,393458.00
04/16/2016 07:45,2,0.467,ACTIVE,212.16,341.15,59.944,1460807103,"274151322000085","219011344069620",28.84,12.00,0,337.54,346.86,13.6,11.2,0.080,637989.6,637989.6,20094,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807105,393459.00
