ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 07:45,2,0.564,ACTIVE,213.29,346.26,59.975,1460807103,"201051344000633","219011344069620",30.36,10.70,0,336.04,352.87,17.4,14.8,0.110,362147.6,362147.6,26945,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807106,393460.00
04/16/2016 07:45,2,0.607,ACTIVE,212.83,344.45,59.949,1460807103,"201051344000469","219011344069620",29.18,10.30,0,335.44,351.37,18.0,15.4,0.115,363407.7,363407.7,26890,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807107,393461.00
04/16/2016 07:45,2,0.562,ACTIVE,211.93,341.45,59.981,1460807103,"201051344000646","219011344069620",29.42,11.00,0,332.13,348.06,16.8,14.3,0.115,367737.7,367737.7,31448,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807108,393462.00
04/16/2016 07:45,2,0.504,ACTIVE,211.93,342.95,59.975,1460807103,"274151322000052","219011344069620",29.06,12.70,0,336.34,348.06,14.8,12.4,0.093,647521.1,647521.1,20318,0,0,0,L,1151911521,0,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807109,393463.00
04/16/2016 07:45,2,0.543,ACTIVE,212.38,342.05,59.965,1460807103,"201051344000585","219011344069620",30.00,11.30,0,332.73,348.36,16.5,14.0,0.102,373590.7,373590.7,31454,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807110,393464.00
04/16/2016 07:45,2,0.566,ACTIVE,212.16,340.85,59.965,1460807103,"201051344001230","219011344069620",28.90,11.00,0,332.73,347.46,16.6,14.1,0.106,371588.4,371588.4,31245,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807111,393465.00
04/16/2016 07:45,2,0.545,ACTIVE,212.61,342.35,59.975,1460807103,"201051344000582","219011344069620",30.14,10.70,0,334.24,348.66,16.6,14.1,0.102,365134.6,365134.6,31424,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807112,393466.00
04/16/2016 07:45,2,0.611,ACTIVE,211.70,341.45,59.991,1460807103,"201051344000955","219011344069620",29.92,11.00,0,332.13,347.76,18.6,16.0,0.124,376684.8,376684.8,31362,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807113,393467.00
04/16/2016 07:45,2,0.301,ACTIVE,212.16,415.99,59.986,1460807103,"274151322000094","219011344069620",39.30,12.70,0,338.14,431.92,12.0,9.7,0.066,519246.1,519246.1,21224,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807113,393468.00
04/16/2016 07:45,2,0.600,ACTIVE,212.83,344.45,59.975,1460807103,"201051344000579","219011344069620",30.34,11.30,0,336.04,351.37,18.5,15.9,0.115,376848.5,376848.5,6966,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807114,393469.00
04/16/2016 07:45,2,0.602,ACTIVE,211.93,340.85,59.975,1460807103,"201051344000890","219011344069620",29.68,11.30,0,333.63,348.36,18.1,15.6,0.115,373834.2,373834.2,31385,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807115,393470.00
04/16/2016 07:45,2,0.594,ACTIVE,212.16,341.75,59.944,1460807103,"201051344000438","219011344069620",29.80,11.00,0,333.63,348.96,17.9,15.4,0.115,375989.2,375989.2,31389,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807116,393471.00
04/16/2016 07:45,2,0.615,ACTIVE,212.38,342.05,59.981,1460807103,"201051344000417","219011344069620",29.42,11.00,0,333.03,348.66,18.3,15.8,0.110,369168.2,369168.2,31541,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807117,393472.00
04/16/2016 07:45,2,0.418,ACTIVE,212.16,342.05,59.965,1460807103,"274151322000083","219011344069620",29.04,12.30,0,336.94,346.56,12.3,10.0,0.075,641771.7,641771.7,20374,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807118,393473.00
04/16/2016 07:45,2,0.516,ACTIVE,212.61,342.65,59.996,1460807103,"274151322000076","219011344069620",30.02,12.70,0,338.14,348.36,15.7,13.2,0.097,682705.7,682705.7,20378,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807119,393474.00
04/16/2016 07:45,2,0.586,ACTIVE,212.61,343.85,59.975,1460807103,"201051344000868","219011344069620",29.46,11.00,0,336.04,351.07,17.5,15.0,0.110,362541.5,362541.5,26625,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807120,393475.00
04/16/2016 07:45,2,0.438,ACTIVE,212.16,341.75,59.981,1460807103,"274151322000095","219011344069620",30.04,12.00,0,337.24,346.56,13.3,10.9,0.080,675758.3,675758.3,20276,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807121,393476.00
04/16/2016 07:45,2,0.564,ACTIVE,212.61,345.66,59.970,1460807103,"201051344000988","219011344069620",30.20,11.30,0,334.24,353.47,17.3,14.8,0.119,359906.4,359906.4,26914,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807122,393477.00
04/16/2016 07:45,2,0.561,ACTIVE,212.16,340.85,59.981,1460807103,"201051344001025","219011344069620",29.88,10.70,0,333.03,348.36,17.0,14.5,0.110,373546.1,373546.1,31434,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807123,393478.00
04/16/2016 07:45,2,0.578,ACTIVE,212.61,343.85,59.981,1460807103,"201051344000458","219011344069620",29.56,12.00,0,335.74,351.37,17.4,14.8,0.115,370465.9,370465.9,26836,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807123,393479.00
04/16/2016 07:45,2,0.576,ACTIVE,213.06,345.66,60.012,1460807103,"201051344000853","219011344069620",29.24,11.00,0,338.14,352.27,17.1,14.6,0.115,368955.1,368955.1,26430,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807124,393480.00
04/16/2016 07:45,2,0.545,ACTIVE,212.38,342.65,59.959,1460807103,"201051344000685","219011344069620",30.22,11.00,0,333.63,348.96,16.7,14.2,0.115,375557.2,375557.2,31257,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807125,393481.00
04/16/2016 07:45,2,0.545,ACTIVE,212.16,342.05,59.981,1460807103,"201051344000917","219011344069620",29.14,12.00,0,333.03,348.06,16.1,13.6,0.106,372725.7,372725.7,31259,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807126,393482.00
04/16/2016 07:45,2,0.527,ACTIVE,212.16,341.75,59.981,1460807103,"201051344001145","219011344069620",29.70,10.70,0,333.93,348.36,15.9,13.4,0.106,377837.1,377837.1,31119,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807127,393483.00
04/16/2016 07:45,2,0.568,ACTIVE,212.16,341.75,59.970,1460807103,"201051344000651","219011344069620",30.14,10.30,0,334.24,348.96,17.4,14.8,0.110,369772.9,369772.9,31487,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807128,393484.00
04/16/2016 07:45,2,0.459,ACTIVE,211.70,342.65,59.975,1460807103,"274151322000088","219011344069620",28.82,12.70,0,336.34,346.86,13.4,11.0,0.084,621528.1,621528.1,20057,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807129,393485.00
04/16/2016 07:45,2,0.242,ACTIVE,212.83,447.25,59.975,1460807103,"274151322000068","219011344069620",42.66,14.30,0,339.04,451.16,10.6,8.3,0.049,518893.6,518893.6,21431,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807130,393486.00
04/16/2016 07:45,2,0.580,ACTIVE,211.70,340.25,59.991,1460807103,"201051344001135","219011344069620",29.32,10.70,0,332.73,347.76,17.2,14.7,0.106,366144.9,366144.9,31442,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807131,393487.00
04/16/2016 07:45,2,0.596,ACTIVE,212.38,343.85,59.981,1460807103,"201051344000594","219011344069620",29.58,11.30,0,335.14,351.07,17.9,15.3,0.119,373649.4,373649.4,26873,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807132,393488.00
04/16/2016 07:45,2,0.580,ACTIVE,212.16,341.45,59.975,1460807103,"201051344001203","219011344069620",29.90,11.00,0,333.33,349.56,17.6,15.0,0.124,372726.0,372726.0,31441,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807132,393489.00
04/16/2016 07:45,2,0.482,ACTIVE,211.70,341.15,59.981,1460807103,"274151322000054","219011344069620",28.94,13.00,0,336.64,347.46,14.1,11.7,0.084,635207.4,635207.4,20082,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807133,393490.00
04/16/2016 07:45,2,0.582,ACTIVE,213.06,344.15,59.991,1460807103,"201051344000867","219011344069620",29.58,11.70,0,335.14,351.37,17.5,15.0,0.110,361879.1,361879.1,26876,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807134,393491.00
04/16/2016 07:45,2,0.625,ACTIVE,211.93,342.05,59.986,1460807103,"201051344001093","219011344069620",29.70,11.70,0,333.33,349.56,18.8,16.2,0.115,371665.6,371665.6,31312,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807135,393492.00
04/16/2016 07:45,2,0.533,ACTIVE,212.61,345.06,59.986,1460807103,"201051344000900","219011344069620",29.74,11.00,0,335.74,351.07,16.1,13.6,0.115,377299.0,377299.0,26264,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807136,393493.00
04/16/2016 07:45,2,0.592,ACTIVE,213.06,344.76,59.986,1460807103,"201051344000648","219011344069620",29.60,10.30,0,336.34,351.37,17.8,15.2,0.106,369810.7,369810.7,26570,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807137,393494.00
04/16/2016 07:45,2,0.578,ACTIVE,212.83,344.76,59.986,1460807103,"201051344000569","219011344069620",29.90,11.30,0,335.74,351.97,17.6,15.0,0.115,378532.7,378532.7,26198,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807139,393495.00
04/16/2016 07:45,2,0.568,ACTIVE,212.83,344.45,59.975,1460807103,"201051344000983","219011344069620",30.22,11.30,0,335.14,351.07,17.4,14.9,0.110,370103.2,370103.2,26669,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807140,393496.00
04/16/2016 07:45,2,0.557,ACTIVE,213.06,344.45,59.986,1460807103,"201051344001158","219011344069620",30.40,10.70,0,335.74,351.37,17.1,14.6,0.119,364910.3,364910.3,26928,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807141,393497.00
04/16/2016 07:45,2,0.584,ACTIVE,213.29,345.66,59.981,1460807103,"201051344000576","219011344069620",29.90,10.70,0,336.64,352.57,17.7,15.2,0.115,371727.0,371727.0,26340,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807142,393498.00
04/16/2016 07:45,2,0.467,ACTIVE,211.93,343.25,59.944,1460807103,"274151322000087","219011344069620",28.80,13.30,0,336.94,347.16,13.6,11.2,0.080,609410.6,609410.6,20155,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460807143,393499.00
04/16/2016 08:00,2,0.809,ACTIVE,213.06,346.56,59.938,1460808003,"201051344000645","219011344069620",30.30,12.00,0,336.94,357.08,24.8,22.0,0.181,371295.9,371295.9,26487,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808004,393500.00
04/16/2016 08:00,2,0.705,ACTIVE,211.93,340.55,59.949,1460808003,"274151322000085","219011344069620",29.22,13.00,0,333.63,349.86,20.9,18.3,0.124,637993.1,637993.1,20095,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808005,393501.00
04/16/2016 08:00,2,0.809,ACTIVE,213.06,347.76,59.986,1460808003,"201051344000633","219011344069620",30.55,11.30,0,336.94,357.68,25.1,22.3,0.186,362152.1,362152.1,26946,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808006,393502.00
04/16/2016 08:00,2,0.846,ACTIVE,213.06,347.16,59.959,1460808003,"201051344000469","219011344069620",30.08,11.00,0,335.44,356.78,25.8,23.0,0.194,363412.4,363412.4,26891,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808007,393503.00
04/16/2016 08:00,2,0.799,ACTIVE,211.48,343.25,59.970,1460808003,"201051344000646","219011344069620",30.26,11.70,0,332.73,354.37,24.5,21.8,0.177,367742.1,367742.1,31449,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808008,393504.00
04/16/2016 08:00,2,0.746,ACTIVE,211.48,345.66,59.954,1460808003,"274151322000052","219011344069620",29.56,13.70,0,333.03,350.77,22.3,19.6,0.133,647525.0,647525.0,20319,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808009,393505.00
04/16/2016 08:00,2,0.781,ACTIVE,212.38,344.45,59.970,1460808003,"201051344000585","219011344069620",30.47,12.30,0,333.03,353.17,24.2,21.4,0.172,373595.0,373595.0,31455,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808010,393506.00
04/16/2016 08:00,2,0.791,ACTIVE,211.93,342.95,59.959,1460808003,"201051344001230","219011344069620",30.10,12.00,0,332.43,352.57,24.1,21.4,0.172,371592.7,371592.7,31246,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808011,393507.00
04/16/2016 08:00,2,0.795,ACTIVE,212.61,344.76,59.959,1460808003,"201051344000582","219011344069620",30.00,11.30,0,334.24,354.07,24.2,21.5,0.168,365138.9,365138.9,31425,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808012,393508.00
04/16/2016 08:00,2,0.865,ACTIVE,211.93,343.55,59.965,1460808003,"201051344000955","219011344069620",30.28,11.70,0,333.03,353.17,26.5,23.7,0.199,376689.7,376689.7,31363,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808013,393509.00
04/16/2016 08:00,2,0.477,ACTIVE,211.70,416.59,59.949,1460808003,"274151322000094","219011344069620",39.12,14.00,0,337.84,441.54,19.0,16.4,0.119,519249.3,519249.3,21225,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808014,393510.00
04/16/2016 08:00,2,0.852,ACTIVE,212.83,346.56,59.959,1460808003,"201051344000579","219011344069620",30.36,12.00,0,336.94,356.78,26.2,23.4,0.186,376853.2,376853.2,6967,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808014,393511.00
04/16/2016 08:00,2,0.836,ACTIVE,211.93,343.85,59.965,1460808003,"201051344000890","219011344069620",30.77,12.00,0,332.43,354.07,26.1,23.3,0.181,373838.9,373838.9,31386,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808015,393512.00
04/16/2016 08:00,2,0.848,ACTIVE,212.16,344.15,59.959,1460808003,"201051344000438","219011344069620",30.16,11.30,0,333.93,354.37,25.9,23.1,0.186,375993.9,375993.9,31390,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808016,393513.00
04/16/2016 08:00,2,0.848,ACTIVE,212.38,344.76,59.912,1460808003,"201051344000417","219011344069620",30.26,11.70,0,333.63,353.77,26.0,23.1,0.186,369172.9,369172.9,31542,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808017,393514.00
04/16/2016 08:00,2,0.689,ACTIVE,211.70,343.55,59.954,1460808003,"274151322000083","219011344069620",29.54,13.30,0,333.93,350.17,20.7,18.1,0.137,641775.2,641775.2,20375,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808018,393515.00
04/16/2016 08:00,2,0.795,ACTIVE,212.38,342.35,59.944,1460808003,"274151322000076","219011344069620",30.08,13.70,0,335.14,351.97,24.2,21.4,0.164,682709.9,682709.9,20379,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808019,393516.00
04/16/2016 08:00,2,0.838,ACTIVE,212.61,346.26,59.959,1460808003,"201051344000868","219011344069620",30.22,11.00,0,335.14,356.18,25.7,22.8,0.190,362546.1,362546.1,26626,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808020,393517.00
04/16/2016 08:00,2,0.734,ACTIVE,211.48,345.36,59.949,1460808003,"274151322000095","219011344069620",30.12,12.70,0,333.33,350.47,22.4,19.7,0.137,675762.1,675762.1,20277,0,0,0,L,1151911521,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808021,393518.00
04/16/2016 08:00,2,0.830,ACTIVE,212.61,347.76,59.959,1460808003,"201051344000988","219011344069620",30.30,12.00,0,335.14,357.98,25.5,22.7,0.199,359910.9,359910.9,26915,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808022,393519.00
04/16/2016 08:00,2,0.814,ACTIVE,211.93,343.25,59.991,1460808003,"201051344001025","219011344069620",30.34,11.70,0,333.93,354.67,25.1,22.3,0.181,373550.6,373550.6,31435,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808023,393520.00
04/16/2016 08:00,2,0.826,ACTIVE,212.61,345.66,59.912,1460808003,"201051344000458","219011344069620",30.32,12.70,0,336.64,356.18,25.4,22.6,0.194,370470.4,370470.4,26837,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808023,393521.00
04/16/2016 08:00,2,0.822,ACTIVE,213.29,347.46,59.959,1460808003,"201051344000853","219011344069620",30.30,11.70,0,337.54,357.38,25.3,22.5,0.190,368959.6,368959.6,26431,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808024,393522.00
04/16/2016 08:00,2,0.801,ACTIVE,212.38,344.76,59.954,1460808003,"201051344000685","219011344069620",30.26,11.70,0,333.33,354.07,24.6,21.8,0.186,375561.5,375561.5,31258,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808025,393523.00
04/16/2016 08:00,2,0.770,ACTIVE,212.16,343.85,59.922,1460808003,"201051344000917","219011344069620",30.49,12.70,0,333.03,353.47,23.8,21.0,0.172,372729.9,372729.9,31260,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808026,393524.00
04/16/2016 08:00,2,0.779,ACTIVE,212.38,344.45,59.954,1460808003,"201051344001145","219011344069620",30.10,11.70,0,334.24,353.77,23.8,21.0,0.177,377841.2,377841.2,31120,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808027,393525.00
04/16/2016 08:00,2,0.826,ACTIVE,212.16,344.45,59.949,1460808003,"201051344000651","219011344069620",30.26,11.00,0,333.93,354.67,25.4,22.6,0.190,369777.4,369777.4,31488,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808028,393526.00
04/16/2016 08:00,2,0.717,ACTIVE,211.25,343.55,59.944,1460808003,"274151322000088","219011344069620",29.00,13.70,0,333.33,350.47,21.1,18.4,0.133,621531.7,621531.7,20058,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808029,393527.00
04/16/2016 08:00,2,0.508,ACTIVE,212.61,419.30,59.938,1460808003,"274151322000068","219011344069620",39.26,15.80,0,405.77,463.18,20.1,17.5,0.119,518896.5,518896.5,21432,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808030,393528.00
04/16/2016 08:00,2,0.826,ACTIVE,211.93,343.25,59.981,1460808003,"201051344001135","219011344069620",30.30,11.70,0,332.43,353.47,25.3,22.5,0.186,366149.4,366149.4,31443,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808031,393529.00
04/16/2016 08:00,2,0.848,ACTIVE,212.38,345.66,59.959,1460808003,"201051344000594","219011344069620",30.38,11.70,0,334.84,356.18,26.1,23.2,0.190,373654.0,373654.0,26874,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808032,393530.00
04/16/2016 08:00,2,0.824,ACTIVE,212.16,343.85,59.949,1460808003,"201051344001203","219011344069620",30.71,11.70,0,333.33,355.88,25.7,22.9,0.190,372730.6,372730.6,31442,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808033,393531.00
04/16/2016 08:00,2,0.730,ACTIVE,211.70,344.15,59.965,1460808003,"274151322000054","219011344069620",29.50,14.00,0,333.03,350.77,21.9,19.2,0.133,635211.1,635211.1,20083,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808033,393532.00
04/16/2016 08:00,2,0.840,ACTIVE,212.83,345.36,59.965,1460808003,"201051344000867","219011344069620",30.32,12.30,0,336.94,356.18,25.9,23.0,0.190,361883.7,361883.7,26877,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808034,393533.00
04/16/2016 08:00,2,0.871,ACTIVE,212.38,345.06,59.959,1460808003,"201051344001093","219011344069620",30.36,12.70,0,333.33,354.97,26.9,24.0,0.190,371670.4,371670.4,31313,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808035,393534.00
04/16/2016 08:00,2,0.809,ACTIVE,213.06,346.86,59.965,1460808003,"201051344000900","219011344069620",29.98,11.30,0,336.04,357.08,24.6,21.8,0.194,377303.3,377303.3,26265,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808036,393535.00
04/16/2016 08:00,2,0.848,ACTIVE,212.83,346.56,59.965,1460808003,"201051344000648","219011344069620",30.06,11.00,0,336.64,356.78,25.8,23.0,0.190,369815.2,369815.2,26571,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808037,393536.00
04/16/2016 08:00,2,0.834,ACTIVE,213.06,346.86,59.965,1460808003,"201051344000569","219011344069620",30.55,12.00,0,336.34,356.78,25.8,23.0,0.190,378537.3,378537.3,26199,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808038,393537.00
04/16/2016 08:00,2,0.836,ACTIVE,213.06,346.26,59.970,1460808003,"201051344000983","219011344069620",30.40,12.00,0,335.74,356.78,25.8,22.9,0.194,370107.8,370107.8,26670,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808039,393538.00
04/16/2016 08:00,2,0.838,ACTIVE,212.83,346.26,59.965,1460808003,"201051344001158","219011344069620",30.10,11.30,0,336.04,356.78,25.6,22.8,0.190,364914.8,364914.8,26929,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808040,393539.00
04/16/2016 08:00,2,0.842,ACTIVE,213.29,348.06,59.965,1460808003,"201051344000576","219011344069620",30.22,11.30,0,337.24,357.68,25.8,22.9,0.190,371731.5,371731.5,26341,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808041,393540.00
04/16/2016 08:00,2,0.721,ACTIVE,212.16,345.06,59.965,1460808003,"274151322000087","219011344069620",29.08,14.30,0,333.63,350.17,21.2,18.5,0.128,609414.1,609414.1,20156,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808042,393541.00
04/16/2016 08:15,2,1.549,ACTIVE,213.74,354.07,59.981,1460808903,"201051344000645","219011344069620",30.43,13.00,0,337.24,375.71,47.8,44.2,0.380,371304.4,371304.4,26488,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808904,393542.00
04/16/2016 08:15,2,1.395,ACTIVE,212.16,346.86,59.959,1460808903,"274151322000085","219011344069620",29.64,14.30,0,333.63,361.59,41.9,38.5,0.278,638000.4,638000.4,20096,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808905,393543.00
04/16/2016 08:15,2,1.535,ACTIVE,213.74,354.97,59.975,1460808903,"201051344000633","219011344069620",30.67,12.30,0,335.74,376.01,47.7,44.1,0.398,362160.6,362160.6,26947,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808906,393544.00
04/16/2016 08:15,2,1.594,ACTIVE,213.29,354.37,60.002,1460808903,"201051344000469","219011344069620",30.20,12.00,0,335.74,376.31,48.8,45.2,0.407,363421.2,363421.2,26892,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808907,393545.00
04/16/2016 08:15,2,1.512,ACTIVE,212.16,351.37,59.928,1460808903,"201051344000646","219011344069620",30.36,12.70,0,332.43,370.00,46.5,42.9,0.384,367750.4,367750.4,31450,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808908,393546.00
04/16/2016 08:15,2,1.436,ACTIVE,211.70,349.86,59.954,1460808903,"274151322000052","219011344069620",30.14,15.30,0,333.63,361.89,43.8,40.4,0.296,647532.6,647532.6,20320,0,0,0,L,1151911521,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808908,393547.00
04/16/2016 08:15,2,1.488,ACTIVE,212.83,351.97,60.023,1460808903,"201051344000585","219011344069620",30.42,13.30,0,333.93,370.00,45.9,42.3,0.362,373603.2,373603.2,31456,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808909,393548.00
04/16/2016 08:15,2,1.518,ACTIVE,212.16,350.47,59.981,1460808903,"201051344001230","219011344069620",30.47,13.30,0,332.13,368.80,46.9,43.3,0.376,371601.0,371601.0,31247,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808910,393549.00
04/16/2016 08:15,2,1.496,ACTIVE,213.06,352.27,60.018,1460808903,"201051344000582","219011344069620",30.36,12.30,0,333.63,370.60,46.0,42.5,0.362,365147.1,365147.1,31426,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808911,393550.00
04/16/2016 08:15,2,1.600,ACTIVE,211.93,351.37,60.018,1460808903,"201051344000955","219011344069620",30.42,13.00,0,332.43,370.60,49.3,45.7,0.407,376698.5,376698.5,31364,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808912,393551.00
04/16/2016 08:15,2,0.945,ACTIVE,211.70,427.11,59.970,1460808903,"274151322000094","219011344069620",40.28,15.80,0,335.44,448.15,38.8,35.5,0.265,519255.9,519255.9,21226,0,0,0,L,1151911521,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808913,393552.00
04/16/2016 08:15,2,1.572,ACTIVE,213.51,354.07,59.986,1460808903,"201051344000579","219011344069620",30.59,13.00,0,337.24,375.71,48.8,45.2,0.398,376862.0,376862.0,6968,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808914,393553.00
04/16/2016 08:15,2,1.586,ACTIVE,212.16,351.37,59.944,1460808903,"201051344000890","219011344069620",30.40,13.30,0,332.73,370.60,48.8,45.2,0.384,373847.6,373847.6,31387,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808915,393554.00
04/16/2016 08:15,2,1.555,ACTIVE,212.61,351.97,59.970,1460808903,"201051344000438","219011344069620",30.89,12.30,0,333.93,371.21,48.7,45.1,0.389,376002.6,376002.6,31391,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808916,393555.00
04/16/2016 08:15,2,1.562,ACTIVE,212.38,351.37,59.986,1460808903,"201051344000417","219011344069620",30.26,13.00,0,333.03,370.00,47.9,44.3,0.398,369181.5,369181.5,31543,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808917,393556.00
04/16/2016 08:15,2,1.373,ACTIVE,211.93,350.17,59.981,1460808903,"274151322000083","219011344069620",29.80,14.30,0,333.63,360.99,41.5,38.1,0.287,641782.4,641782.4,20376,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808918,393557.00
04/16/2016 08:15,2,1.549,ACTIVE,212.61,356.18,59.981,1460808903,"274151322000076","219011344069620",30.55,15.00,0,335.14,365.19,47.9,44.3,0.331,682718.3,682718.3,20380,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808918,393558.00
04/16/2016 08:15,2,1.576,ACTIVE,213.06,353.77,60.018,1460808903,"201051344000868","219011344069620",30.34,12.30,0,335.14,373.01,48.5,44.9,0.389,362554.7,362554.7,26627,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808919,393559.00
04/16/2016 08:15,2,1.453,ACTIVE,211.93,351.67,59.981,1460808903,"274151322000095","219011344069620",30.71,14.30,0,333.33,362.79,45.2,41.7,0.301,675770.0,675770.0,20278,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808920,393560.00
04/16/2016 08:15,2,1.594,ACTIVE,213.29,355.58,60.018,1460808903,"201051344000988","219011344069620",30.26,13.00,0,335.74,377.52,48.8,45.2,0.407,359919.6,359919.6,26916,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808921,393561.00
04/16/2016 08:15,2,1.539,ACTIVE,212.16,350.47,59.981,1460808903,"201051344001025","219011344069620",30.36,13.00,0,333.63,370.60,47.3,43.8,0.380,373559.0,373559.0,31436,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808922,393562.00
04/16/2016 08:15,2,1.535,ACTIVE,213.29,354.07,59.981,1460808903,"201051344000458","219011344069620",30.59,13.70,0,335.74,373.91,47.6,44.0,0.398,370478.9,370478.9,26838,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808923,393563.00
04/16/2016 08:15,2,1.535,ACTIVE,213.96,355.88,59.996,1460808903,"201051344000853","219011344069620",30.73,12.70,0,337.24,376.62,47.8,44.2,0.384,368968.2,368968.2,26432,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808924,393564.00
04/16/2016 08:15,2,1.525,ACTIVE,212.38,351.67,59.991,1460808903,"201051344000685","219011344069620",30.38,12.70,0,333.63,370.00,47.0,43.4,0.393,375569.9,375569.9,31259,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808925,393565.00
04/16/2016 08:15,2,1.480,ACTIVE,212.61,351.97,59.986,1460808903,"201051344000917","219011344069620",30.45,14.00,0,332.13,369.40,45.7,42.2,0.371,372738.0,372738.0,31261,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808926,393566.00
04/16/2016 08:15,2,1.496,ACTIVE,212.16,350.77,59.986,1460808903,"201051344001145","219011344069620",30.14,12.70,0,334.24,369.70,45.6,42.1,0.371,377849.3,377849.3,31121,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808927,393567.00
04/16/2016 08:15,2,1.561,ACTIVE,212.61,352.87,59.991,1460808903,"201051344000651","219011344069620",30.28,12.70,0,334.54,370.90,47.9,44.3,0.389,369786.0,369786.0,31489,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808928,393568.00
04/16/2016 08:15,2,1.402,ACTIVE,211.48,346.86,59.981,1460808903,"274151322000088","219011344069620",29.68,15.00,0,332.43,361.29,42.1,38.7,0.283,621539.0,621539.0,20059,0,0,0,L,1151911521,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808929,393569.00
04/16/2016 08:15,2,0.961,ACTIVE,212.83,431.02,59.996,1460808903,"274151322000068","219011344069620",40.14,17.50,0,335.74,455.97,39.3,36.0,0.252,518903.3,518903.3,21433,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808930,393570.00
04/16/2016 08:15,2,1.539,ACTIVE,212.16,350.47,59.949,1460808903,"201051344001135","219011344069620",30.43,13.00,0,333.93,370.00,47.5,43.9,0.384,366157.9,366157.9,31444,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808931,393571.00
04/16/2016 08:15,2,1.566,ACTIVE,212.61,353.47,59.981,1460808903,"201051344000594","219011344069620",30.73,12.70,0,333.93,372.41,48.8,45.2,0.384,373662.8,373662.8,26875,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808931,393572.00
04/16/2016 08:15,2,1.572,ACTIVE,212.61,351.97,59.991,1460808903,"201051344001203","219011344069620",30.49,13.00,0,333.63,372.11,48.5,44.9,0.393,372739.3,372739.3,31443,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808932,393573.00
04/16/2016 08:15,2,1.420,ACTIVE,212.16,354.37,59.996,1460808903,"274151322000054","219011344069620",29.84,15.50,0,333.33,361.89,42.9,39.5,0.283,635218.6,635218.6,20084,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808933,393574.00
04/16/2016 08:15,2,1.574,ACTIVE,213.06,352.87,59.986,1460808903,"201051344000867","219011344069620",30.40,13.30,0,335.44,372.41,48.5,44.9,0.398,361892.4,361892.4,26878,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808934,393575.00
04/16/2016 08:15,2,1.611,ACTIVE,212.38,352.27,59.991,1460808903,"201051344001093","219011344069620",30.53,14.00,0,334.24,371.81,49.8,46.2,0.389,371679.4,371679.4,31314,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808935,393576.00
04/16/2016 08:15,2,1.537,ACTIVE,212.83,353.77,59.996,1460808903,"201051344000900","219011344069620",30.61,12.30,0,335.74,375.11,47.7,44.1,0.384,377311.7,377311.7,26266,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808936,393577.00
04/16/2016 08:15,2,1.557,ACTIVE,213.29,354.07,59.991,1460808903,"201051344000648","219011344069620",30.38,12.00,0,336.64,375.11,47.9,44.3,0.384,369823.9,369823.9,26572,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808937,393578.00
04/16/2016 08:15,2,1.561,ACTIVE,213.29,354.07,60.049,1460808903,"201051344000569","219011344069620",30.49,12.70,0,336.34,374.21,48.2,44.6,0.393,378545.9,378545.9,26200,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808938,393579.00
04/16/2016 08:15,2,1.547,ACTIVE,213.06,354.07,59.991,1460808903,"201051344000983","219011344069620",30.67,13.00,0,335.74,373.01,48.1,44.5,0.407,370116.4,370116.4,26671,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808939,393580.00
04/16/2016 08:15,2,1.576,ACTIVE,213.29,355.28,59.938,1460808903,"201051344001158","219011344069620",30.28,12.70,0,336.04,375.11,48.4,44.8,0.398,364923.4,364923.4,26930,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808940,393581.00
04/16/2016 08:15,2,1.562,ACTIVE,213.74,355.28,59.996,1460808903,"201051344000576","219011344069620",30.43,12.00,0,336.34,376.62,48.2,44.6,0.389,371740.2,371740.2,26342,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808941,393582.00
04/16/2016 08:15,2,1.377,ACTIVE,212.16,345.66,59.986,1460808903,"274151322000087","219011344069620",29.80,15.80,0,333.93,360.69,41.5,38.1,0.265,609421.4,609421.4,20157,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460808941,393583.00
04/16/2016 08:30,2,1.846,ACTIVE,213.96,356.48,59.917,1460809804,"201051344000645","219011344069620",30.20,14.30,0,338.44,384.13,56.5,52.6,0.455,371316.9,371316.9,26489,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809805,393584.00
04/16/2016 08:30,2,1.674,ACTIVE,211.70,356.18,59.954,1460809804,"274151322000085","219011344069620",29.48,16.00,0,335.74,366.10,50.0,46.3,0.340,638011.3,638011.3,20097,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809806,393585.00
04/16/2016 08:30,2,1.811,ACTIVE,213.74,357.38,60.007,1460809804,"201051344000633","219011344069620",30.65,13.70,0,336.94,383.53,56.2,52.4,0.473,362173.1,362173.1,26948,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809806,393586.00
04/16/2016 08:30,2,1.889,ACTIVE,213.74,356.78,59.970,1460809804,"201051344000469","219011344069620",30.00,13.30,0,337.54,384.13,57.4,53.4,0.477,363433.9,363433.9,26893,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809808,393587.00
04/16/2016 08:30,2,1.795,ACTIVE,212.38,353.47,59.959,1460809804,"201051344000646","219011344069620",30.16,14.30,0,333.63,376.92,54.9,51.0,0.464,367762.5,367762.5,31451,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809808,393588.00
04/16/2016 08:30,2,1.734,ACTIVE,211.48,353.17,59.959,1460809804,"274151322000052","219011344069620",29.76,17.00,0,336.04,366.70,52.3,48.5,0.367,647544.1,647544.1,20321,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809809,393589.00
04/16/2016 08:30,2,1.770,ACTIVE,213.29,354.37,59.970,1460809804,"201051344000585","219011344069620",30.28,15.30,0,335.14,376.31,54.2,50.4,0.442,373615.1,373615.1,31457,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809810,393590.00
04/16/2016 08:30,2,1.793,ACTIVE,212.83,353.17,59.959,1460809804,"201051344001230","219011344069620",30.51,15.00,0,333.93,375.71,55.4,51.6,0.451,371613.3,371613.3,31248,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809811,393591.00
04/16/2016 08:30,2,1.791,ACTIVE,213.51,355.28,59.959,1460809804,"201051344000582","219011344069620",29.98,14.30,0,335.14,377.52,54.4,50.6,0.429,365159.0,365159.0,31427,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809812,393592.00
04/16/2016 08:30,2,1.879,ACTIVE,212.61,353.77,59.965,1460809804,"201051344000955","219011344069620",30.49,14.70,0,334.24,377.82,58.1,54.2,0.482,376711.4,376711.4,31365,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809813,393593.00
04/16/2016 08:30,2,1.109,ACTIVE,211.70,434.02,59.970,1460809804,"274151322000094","219011344069620",40.87,18.00,0,337.24,464.68,45.9,42.4,0.323,519265.9,519265.9,21227,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809814,393594.00
04/16/2016 08:30,2,1.861,ACTIVE,213.74,356.78,59.907,1460809804,"201051344000579","219011344069620",30.55,14.70,0,337.24,383.53,57.6,53.7,0.477,376874.7,376874.7,6969,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809815,393595.00
04/16/2016 08:30,2,1.865,ACTIVE,212.61,353.77,60.018,1460809804,"201051344000890","219011344069620",30.53,14.70,0,333.93,377.52,57.7,53.8,0.460,373860.3,373860.3,31388,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809816,393596.00
04/16/2016 08:30,2,1.844,ACTIVE,213.06,355.28,59.970,1460809804,"201051344000438","219011344069620",30.69,14.00,0,335.44,378.12,57.3,53.4,0.468,376015.2,376015.2,31392,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809817,393597.00
04/16/2016 08:30,2,1.854,ACTIVE,213.06,354.37,60.012,1460809804,"201051344000417","219011344069620",30.04,14.70,0,334.54,377.22,56.4,52.5,0.477,369193.9,369193.9,31544,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809817,393598.00
04/16/2016 08:30,2,1.641,ACTIVE,211.48,348.36,59.959,1460809804,"274151322000083","219011344069620",30.06,16.00,0,335.44,365.49,49.9,46.3,0.354,641793.2,641793.2,20377,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809818,393599.00
04/16/2016 08:30,2,1.852,ACTIVE,212.61,348.36,59.959,1460809804,"274151322000076","219011344069620",30.65,17.00,0,337.54,370.00,57.5,53.5,0.407,682730.9,682730.9,20381,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809819,393600.00
04/16/2016 08:30,2,1.867,ACTIVE,213.29,354.97,59.959,1460809804,"201051344000868","219011344069620",30.34,13.70,0,336.34,379.02,57.4,53.4,0.460,362567.3,362567.3,26628,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809820,393601.00
04/16/2016 08:30,2,1.779,ACTIVE,211.70,349.56,59.975,1460809804,"274151322000095","219011344069620",30.34,16.00,0,336.04,367.90,54.7,50.9,0.367,675781.9,675781.9,20279,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809821,393602.00
