ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 08:30,2,1.895,ACTIVE,213.51,359.48,59.975,1460809804,"201051344000988","219011344069620",30.18,14.70,0,336.64,384.43,57.9,54.0,0.477,359932.3,359932.3,26917,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809822,393603.00
04/16/2016 08:30,2,1.830,ACTIVE,212.83,353.47,59.912,1460809804,"201051344001025","219011344069620",30.32,14.70,0,335.14,377.22,56.2,52.3,0.451,373571.3,373571.3,31437,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809823,393604.00
04/16/2016 08:30,2,1.842,ACTIVE,213.51,356.78,60.012,1460809804,"201051344000458","219011344069620",30.30,15.30,0,337.54,381.12,56.6,52.7,0.477,370491.3,370491.3,26839,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809824,393605.00
04/16/2016 08:30,2,1.852,ACTIVE,214.19,358.58,59.975,1460809804,"201051344000853","219011344069620",30.40,14.00,0,337.24,382.63,57.0,53.1,0.482,368980.6,368980.6,26433,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809825,393606.00
04/16/2016 08:30,2,1.830,ACTIVE,213.06,355.28,59.970,1460809804,"201051344000685","219011344069620",30.12,14.00,0,334.24,376.92,55.9,52.0,0.482,375582.1,375582.1,31260,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809826,393607.00
04/16/2016 08:30,2,1.752,ACTIVE,213.06,354.37,59.970,1460809804,"201051344000917","219011344069620",30.67,15.50,0,334.54,376.31,54.4,50.6,0.446,372749.9,372749.9,31262,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809827,393608.00
04/16/2016 08:30,2,1.773,ACTIVE,213.06,354.37,59.959,1460809804,"201051344001145","219011344069620",30.36,14.00,0,334.84,376.31,54.5,50.7,0.442,377861.2,377861.2,31122,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809827,393609.00
04/16/2016 08:30,2,1.859,ACTIVE,213.29,355.58,59.912,1460809804,"201051344000651","219011344069620",30.16,14.00,0,335.14,377.82,56.8,52.9,0.460,369798.4,369798.4,31490,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809828,393610.00
04/16/2016 08:30,2,1.680,ACTIVE,211.70,352.57,59.959,1460809804,"274151322000088","219011344069620",29.80,16.70,0,335.44,365.49,50.8,47.1,0.349,621550.0,621550.0,20060,0,0,0,L,1151911521,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809829,393611.00
04/16/2016 08:30,2,1.182,ACTIVE,212.61,420.50,59.959,1460809804,"274151322000068","219011344069620",39.40,19.30,0,337.24,462.28,47.1,43.6,0.314,518913.4,518913.4,21434,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809830,393612.00
04/16/2016 08:30,2,1.834,ACTIVE,212.61,353.47,59.938,1460809804,"201051344001135","219011344069620",30.36,14.70,0,333.03,376.92,56.5,52.6,0.468,366170.2,366170.2,31445,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809831,393613.00
04/16/2016 08:30,2,1.893,ACTIVE,212.83,357.08,59.965,1460809804,"201051344000594","219011344069620",30.16,14.00,0,334.54,378.42,57.8,53.9,0.464,373675.4,373675.4,26876,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809832,393614.00
04/16/2016 08:30,2,1.889,ACTIVE,213.06,354.07,59.933,1460809804,"201051344001203","219011344069620",30.16,14.70,0,335.74,379.32,57.7,53.7,0.473,372751.9,372751.9,31444,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809833,393615.00
04/16/2016 08:30,2,1.730,ACTIVE,211.70,347.16,59.938,1460809804,"274151322000054","219011344069620",29.46,17.00,0,335.14,366.40,51.5,47.8,0.349,635229.8,635229.8,20085,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809834,393616.00
04/16/2016 08:30,2,1.889,ACTIVE,213.51,355.58,59.970,1460809804,"201051344000867","219011344069620",30.04,14.70,0,335.74,378.42,57.5,53.6,0.468,361905.0,361905.0,26879,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809835,393617.00
04/16/2016 08:30,2,1.904,ACTIVE,213.29,355.28,59.965,1460809804,"201051344001093","219011344069620",30.42,15.30,0,335.44,378.72,58.7,54.7,0.464,371692.3,371692.3,31315,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809836,393618.00
04/16/2016 08:30,2,1.855,ACTIVE,213.29,356.78,59.975,1460809804,"201051344000900","219011344069620",30.30,14.00,0,336.94,382.33,57.0,53.1,0.477,377324.1,377324.1,26267,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809836,393619.00
04/16/2016 08:30,2,1.859,ACTIVE,213.51,356.18,59.970,1460809804,"201051344000648","219011344069620",30.28,13.30,0,337.84,382.93,57.0,53.1,0.460,369836.3,369836.3,26573,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809837,393620.00
04/16/2016 08:30,2,1.855,ACTIVE,213.74,356.78,59.975,1460809804,"201051344000569","219011344069620",30.34,14.30,0,338.14,383.53,57.0,53.1,0.468,378558.4,378558.4,26201,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809838,393621.00
04/16/2016 08:30,2,1.850,ACTIVE,213.51,356.48,59.991,1460809804,"201051344000983","219011344069620",30.51,14.30,0,336.94,380.82,57.2,53.3,0.482,370128.9,370128.9,26672,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809839,393622.00
04/16/2016 08:30,2,1.854,ACTIVE,213.74,358.88,59.970,1460809804,"201051344001158","219011344069620",30.45,14.00,0,336.94,382.93,57.2,53.3,0.477,364935.9,364935.9,26931,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809840,393623.00
04/16/2016 08:30,2,1.859,ACTIVE,213.96,359.48,59.970,1460809804,"201051344000576","219011344069620",30.38,13.70,0,336.94,383.53,57.2,53.3,0.477,371752.6,371752.6,26343,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809842,393624.00
04/16/2016 08:30,2,1.674,ACTIVE,211.93,347.76,59.954,1460809804,"274151322000087","219011344069620",29.46,17.50,0,336.04,365.19,50.0,46.3,0.345,609432.2,609432.2,20158,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460809843,393625.00
04/16/2016 08:45,2,1.334,ACTIVE,213.06,350.77,59.986,1460810704,"201051344000645","219011344069620",29.82,14.70,0,338.44,384.73,40.4,37.1,0.318,371327.0,371327.0,26490,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810705,393626.00
04/16/2016 08:45,2,1.193,ACTIVE,211.70,349.86,59.954,1460810704,"274151322000085","219011344069620",29.32,17.00,0,336.34,367.60,35.5,32.3,0.230,638020.2,638020.2,20098,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810706,393627.00
04/16/2016 08:45,2,1.328,ACTIVE,213.06,352.27,59.944,1460810704,"201051344000633","219011344069620",30.04,14.30,0,337.54,385.03,40.5,37.1,0.327,362183.2,362183.2,26949,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810707,393628.00
04/16/2016 08:45,2,1.367,ACTIVE,213.06,351.07,59.912,1460810704,"201051344000469","219011344069620",29.74,14.00,0,336.64,383.83,41.2,37.9,0.336,363444.2,363444.2,26894,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810708,393629.00
04/16/2016 08:45,2,1.330,ACTIVE,212.38,350.17,59.954,1460810704,"201051344000646","219011344069620",29.70,15.30,0,333.63,379.62,40.0,36.7,0.331,367772.4,367772.4,31452,0,0,0,L,1122011218,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810709,393630.00
04/16/2016 08:45,2,1.264,ACTIVE,211.48,350.47,59.954,1460810704,"274151322000052","219011344069620",29.48,17.50,0,335.14,368.20,37.7,34.5,0.261,647553.4,647553.4,20322,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810710,393631.00
04/16/2016 08:45,2,1.340,ACTIVE,212.83,350.17,59.970,1460810704,"201051344000585","219011344069620",30.00,15.80,0,334.24,379.92,40.8,37.4,0.327,373625.0,373625.0,31458,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810710,393632.00
04/16/2016 08:45,2,1.289,ACTIVE,212.61,348.36,59.959,1460810704,"201051344001230","219011344069620",29.98,15.30,0,333.63,378.12,39.2,35.9,0.305,371623.0,371623.0,31249,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810711,393633.00
04/16/2016 08:45,2,1.305,ACTIVE,213.29,349.86,59.965,1460810704,"201051344000582","219011344069620",29.98,15.00,0,335.44,380.22,39.6,36.3,0.314,365168.8,365168.8,31428,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810712,393634.00
04/16/2016 08:45,2,1.375,ACTIVE,212.38,349.26,59.970,1460810704,"201051344000955","219011344069620",30.16,15.00,0,333.93,379.92,42.0,38.6,0.336,376721.7,376721.7,31366,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810713,393635.00
04/16/2016 08:45,2,0.840,ACTIVE,211.70,419.00,59.954,1460810704,"274151322000094","219011344069620",38.84,19.00,0,336.34,461.38,33.2,30.1,0.225,519273.9,519273.9,21228,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810714,393636.00
04/16/2016 08:45,2,1.377,ACTIVE,212.83,351.07,59.954,1460810704,"201051344000579","219011344069620",30.43,15.00,0,337.54,385.63,42.5,39.1,0.345,376885.0,376885.0,6970,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810715,393637.00
04/16/2016 08:45,2,1.369,ACTIVE,212.38,349.26,59.938,1460810704,"201051344000890","219011344069620",30.20,15.30,0,333.93,380.82,41.9,38.5,0.318,373870.6,373870.6,31389,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810716,393638.00
04/16/2016 08:45,2,1.365,ACTIVE,212.83,351.07,59.970,1460810704,"201051344000438","219011344069620",30.22,14.70,0,336.04,380.82,41.8,38.5,0.336,376025.4,376025.4,31393,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810717,393639.00
04/16/2016 08:45,2,1.375,ACTIVE,212.83,350.47,60.007,1460810704,"201051344000417","219011344069620",29.92,15.30,0,334.54,379.62,41.7,38.3,0.340,369204.0,369204.0,31545,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810718,393640.00
04/16/2016 08:45,2,1.242,ACTIVE,211.70,343.25,60.028,1460810704,"274151322000083","219011344069620",29.48,17.00,0,335.44,367.30,37.1,33.9,0.247,641802.1,641802.1,20378,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810719,393641.00
04/16/2016 08:45,2,1.352,ACTIVE,212.16,345.96,59.970,1460810704,"274151322000076","219011344069620",30.30,17.50,0,336.94,371.51,41.5,38.1,0.292,682740.9,682740.9,20382,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810719,393642.00
04/16/2016 08:45,2,1.396,ACTIVE,212.83,351.07,59.975,1460810704,"201051344000868","219011344069620",29.74,14.30,0,337.24,381.73,42.1,38.7,0.336,362577.5,362577.5,26629,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810720,393643.00
04/16/2016 08:45,2,1.309,ACTIVE,211.48,352.27,59.975,1460810704,"274151322000095","219011344069620",30.24,17.00,0,335.74,369.40,40.1,36.7,0.274,675791.5,675791.5,20280,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810721,393644.00
04/16/2016 08:45,2,1.379,ACTIVE,212.83,353.17,59.981,1460810704,"201051344000988","219011344069620",30.28,15.00,0,337.24,386.83,42.3,38.9,0.345,359942.4,359942.4,26918,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810722,393645.00
04/16/2016 08:45,2,1.357,ACTIVE,212.83,348.66,59.975,1460810704,"201051344001025","219011344069620",30.45,15.50,0,335.14,380.22,41.9,38.5,0.327,373581.3,373581.3,31438,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810723,393646.00
04/16/2016 08:45,2,1.371,ACTIVE,212.83,351.67,59.991,1460810704,"201051344000458","219011344069620",30.36,15.50,0,337.84,383.23,42.1,38.8,0.354,370501.3,370501.3,26840,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810724,393647.00
04/16/2016 08:45,2,1.373,ACTIVE,213.51,352.57,59.986,1460810704,"201051344000853","219011344069620",30.53,14.70,0,336.64,386.53,42.5,39.1,0.345,368990.7,368990.7,26434,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810725,393648.00
04/16/2016 08:45,2,1.354,ACTIVE,212.83,351.07,59.970,1460810704,"201051344000685","219011344069620",30.14,14.70,0,334.24,379.92,41.4,38.0,0.354,375591.9,375591.9,31261,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810726,393649.00
04/16/2016 08:45,2,1.309,ACTIVE,212.83,350.47,59.986,1460810704,"201051344000917","219011344069620",30.22,16.00,0,335.14,379.32,40.1,36.8,0.323,372759.4,372759.4,31263,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810727,393650.00
04/16/2016 08:45,2,1.348,ACTIVE,212.83,350.47,59.981,1460810704,"201051344001145","219011344069620",29.76,14.70,0,336.04,379.02,40.7,37.3,0.331,377870.8,377870.8,31123,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810728,393651.00
04/16/2016 08:45,2,1.367,ACTIVE,213.06,350.17,59.981,1460810704,"201051344000651","219011344069620",30.53,15.00,0,335.74,380.52,42.4,39.0,0.336,369808.4,369808.4,31491,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810729,393652.00
04/16/2016 08:45,2,1.283,ACTIVE,211.48,350.77,59.986,1460810704,"274151322000088","219011344069620",28.82,17.30,0,335.14,367.60,37.4,34.2,0.247,621558.7,621558.7,20061,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810729,393653.00
04/16/2016 08:45,2,0.893,ACTIVE,211.93,421.40,59.986,1460810704,"274151322000068","219011344069620",39.54,20.00,0,335.14,463.78,35.6,32.4,0.234,518921.5,518921.5,21435,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810730,393654.00
04/16/2016 08:45,2,1.393,ACTIVE,212.61,349.56,59.991,1460810704,"201051344001135","219011344069620",30.32,15.30,0,335.44,380.22,42.8,39.4,0.340,366180.1,366180.1,31446,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810731,393655.00
04/16/2016 08:45,2,1.416,ACTIVE,212.38,351.07,59.986,1460810704,"201051344000594","219011344069620",30.12,14.70,0,334.84,381.12,43.2,39.7,0.345,373685.6,373685.6,26877,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810732,393656.00
04/16/2016 08:45,2,1.406,ACTIVE,212.83,350.47,59.981,1460810704,"201051344001203","219011344069620",29.90,15.50,0,336.64,382.03,42.6,39.2,0.340,372761.8,372761.8,31445,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810733,393657.00
04/16/2016 08:45,2,1.307,ACTIVE,211.25,343.25,59.981,1460810704,"274151322000054","219011344069620",29.34,17.80,0,335.14,368.50,38.8,35.5,0.265,635238.7,635238.7,20086,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810734,393658.00
04/16/2016 08:45,2,1.395,ACTIVE,213.06,350.47,60.018,1460810704,"201051344000867","219011344069620",30.24,15.30,0,336.34,381.12,42.8,39.3,0.336,361915.0,361915.0,26880,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810735,393659.00
04/16/2016 08:45,2,1.385,ACTIVE,212.83,350.77,59.965,1460810704,"201051344001093","219011344069620",30.28,16.00,0,336.04,381.42,42.5,39.1,0.331,371702.2,371702.2,31316,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810736,393660.00
04/16/2016 08:45,2,1.361,ACTIVE,212.83,351.67,60.012,1460810704,"201051344000900","219011344069620",30.04,14.30,0,336.94,385.33,41.5,38.1,0.340,377333.9,377333.9,26268,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810737,393661.00
04/16/2016 08:45,2,1.367,ACTIVE,213.06,351.07,59.981,1460810704,"201051344000648","219011344069620",30.42,13.70,0,337.84,382.93,42.1,38.7,0.340,369846.2,369846.2,26574,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810738,393662.00
04/16/2016 08:45,2,1.383,ACTIVE,213.06,351.37,59.986,1460810704,"201051344000569","219011344069620",30.10,15.00,0,337.84,382.63,42.2,38.8,0.340,378568.4,378568.4,26202,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810739,393663.00
04/16/2016 08:45,2,1.361,ACTIVE,212.83,351.07,59.991,1460810704,"201051344000983","219011344069620",30.55,15.00,0,336.34,382.33,42.1,38.7,0.349,370138.9,370138.9,26673,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810740,393664.00
04/16/2016 08:45,2,1.361,ACTIVE,213.06,351.97,60.018,1460810704,"201051344001158","219011344069620",30.30,14.30,0,337.54,384.43,41.7,38.4,0.345,364945.9,364945.9,26932,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810740,393665.00
04/16/2016 08:45,2,1.361,ACTIVE,213.29,352.27,59.981,1460810704,"201051344000576","219011344069620",30.10,14.00,0,337.24,385.93,41.5,38.1,0.327,371762.6,371762.6,26344,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810741,393666.00
04/16/2016 08:45,2,1.266,ACTIVE,211.48,342.35,59.965,1460810704,"274151322000087","219011344069620",29.26,18.70,0,335.74,367.30,37.5,34.2,0.239,609440.8,609440.8,20159,0,0,0,L,1151911521,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460810742,393667.00
04/16/2016 09:00,2,1.512,ACTIVE,212.83,351.97,59.954,1460811603,"201051344000645","219011344069620",30.14,15.00,0,336.64,389.54,46.2,42.6,0.367,371336.8,371336.8,26491,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811604,393668.00
04/16/2016 09:00,2,1.387,ACTIVE,210.80,344.76,59.949,1460811603,"274151322000085","219011344069620",29.24,17.80,0,336.04,370.30,41.0,37.7,0.270,638028.8,638028.8,20099,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811605,393669.00
04/16/2016 09:00,2,1.488,ACTIVE,212.83,352.87,59.922,1460811603,"201051344000633","219011344069620",30.43,14.70,0,335.74,389.54,45.9,42.4,0.380,362193.0,362193.0,26950,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811606,393670.00
04/16/2016 09:00,2,1.535,ACTIVE,212.38,351.97,59.949,1460811603,"201051344000469","219011344069620",29.86,14.30,0,335.44,390.14,46.5,42.9,0.389,363454.1,363454.1,26895,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811607,393671.00
04/16/2016 09:00,2,1.482,ACTIVE,211.48,349.86,59.938,1460811603,"201051344000646","219011344069620",29.96,15.80,0,333.33,384.13,45.0,41.5,0.371,367782.0,367782.0,31453,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811608,393672.00
04/16/2016 09:00,2,1.412,ACTIVE,210.80,347.76,59.944,1460811603,"274151322000052","219011344069620",29.72,18.30,0,335.14,371.51,42.5,39.1,0.283,647562.5,647562.5,20323,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811609,393673.00
04/16/2016 09:00,2,1.502,ACTIVE,212.38,350.17,59.912,1460811603,"201051344000585","219011344069620",29.92,16.00,0,334.54,383.83,45.6,42.1,0.367,373634.9,373634.9,31459,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811610,393674.00
04/16/2016 09:00,2,1.430,ACTIVE,211.93,348.96,59.954,1460811603,"201051344001230","219011344069620",30.16,15.80,0,332.13,382.33,43.6,40.2,0.358,371632.3,371632.3,31250,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811611,393675.00
04/16/2016 09:00,2,1.459,ACTIVE,212.83,351.07,59.970,1460811603,"201051344000582","219011344069620",29.86,15.50,0,334.84,384.43,44.1,40.7,0.354,365178.2,365178.2,31429,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811611,393676.00
04/16/2016 09:00,2,1.510,ACTIVE,211.70,349.86,59.965,1460811603,"201051344000955","219011344069620",30.26,15.50,0,332.73,384.43,46.3,42.8,0.384,376731.7,376731.7,31367,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811612,393677.00
04/16/2016 09:00,2,0.910,ACTIVE,211.03,430.42,59.944,1460811603,"274151322000094","219011344069620",39.92,19.80,0,334.54,457.77,36.7,33.5,0.256,519281.7,519281.7,21229,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811613,393678.00
04/16/2016 09:00,2,1.557,ACTIVE,212.61,351.37,59.965,1460811603,"201051344000579","219011344069620",30.14,15.50,0,336.64,390.14,47.6,44.0,0.393,376895.1,376895.1,6971,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811614,393679.00
04/16/2016 09:00,2,1.508,ACTIVE,211.70,349.26,59.954,1460811603,"201051344000890","219011344069620",30.34,15.50,0,333.63,384.73,46.4,42.9,0.358,373880.5,373880.5,31390,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811615,393680.00
04/16/2016 09:00,2,1.496,ACTIVE,211.70,350.47,59.944,1460811603,"201051344000438","219011344069620",30.63,15.00,0,335.74,385.33,46.4,42.9,0.380,376035.3,376035.3,31394,0,0,0,L,1122011218,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811616,393681.00
04/16/2016 09:00,2,1.525,ACTIVE,212.16,351.07,59.954,1460811603,"201051344000417","219011344069620",30.00,15.80,0,334.54,383.53,46.3,42.8,0.384,369213.9,369213.9,31546,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811617,393682.00
04/16/2016 09:00,2,1.389,ACTIVE,210.80,351.37,59.938,1460811603,"274151322000083","219011344069620",29.32,17.80,0,335.44,370.30,41.3,37.9,0.287,641810.8,641810.8,20379,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811618,393683.00
04/16/2016 09:00,2,1.492,ACTIVE,211.25,351.37,59.949,1460811603,"274151322000076","219011344069620",30.40,18.00,0,336.04,374.81,46.0,42.4,0.318,682750.6,682750.6,20383,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811619,393684.00
04/16/2016 09:00,2,1.584,ACTIVE,212.16,351.67,59.944,1460811603,"201051344000868","219011344069620",30.10,14.70,0,335.74,385.63,48.3,44.7,0.393,362587.4,362587.4,26630,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811620,393685.00
04/16/2016 09:00,2,1.477,ACTIVE,210.35,346.86,59.917,1460811603,"274151322000095","219011344069620",29.98,17.50,0,334.84,372.71,44.8,41.3,0.301,675800.8,675800.8,20281,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811621,393686.00
04/16/2016 09:00,2,1.602,ACTIVE,212.61,353.77,59.944,1460811603,"201051344000988","219011344069620",30.02,15.30,0,336.64,391.34,48.7,45.1,0.407,359952.4,359952.4,26919,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811622,393687.00
04/16/2016 09:00,2,1.572,ACTIVE,211.93,350.77,59.933,1460811603,"201051344001025","219011344069620",30.10,15.80,0,334.54,384.73,48.0,44.4,0.380,373591.1,373591.1,31439,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811623,393688.00
04/16/2016 09:00,2,1.615,ACTIVE,212.38,351.97,59.981,1460811603,"201051344000458","219011344069620",30.08,15.80,0,335.14,388.34,49.3,45.6,0.415,370511.2,370511.2,26841,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811624,393689.00
04/16/2016 09:00,2,1.629,ACTIVE,213.06,354.37,59.949,1460811603,"201051344000853","219011344069620",30.20,15.00,0,337.24,390.14,49.8,46.2,0.407,369000.6,369000.6,26435,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811625,393690.00
04/16/2016 09:00,2,1.547,ACTIVE,212.16,351.37,59.965,1460811603,"201051344000685","219011344069620",30.18,15.00,0,335.14,383.83,47.3,43.7,0.407,375601.5,375601.5,31262,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811626,393691.00
04/16/2016 09:00,2,1.514,ACTIVE,212.16,350.77,59.944,1460811603,"201051344000917","219011344069620",30.18,16.70,0,334.24,383.23,46.3,42.8,0.380,372768.6,372768.6,31264,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811627,393692.00
04/16/2016 09:00,2,1.521,ACTIVE,211.70,350.17,59.912,1460811603,"201051344001145","219011344069620",30.40,15.00,0,335.74,383.23,46.9,43.3,0.380,377880.2,377880.2,31124,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811628,393693.00
04/16/2016 09:00,2,1.598,ACTIVE,212.38,351.67,59.949,1460811603,"201051344000651","219011344069620",30.18,15.50,0,336.64,385.03,48.9,45.3,0.393,369818.2,369818.2,31492,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811629,393694.00
04/16/2016 09:00,2,1.449,ACTIVE,210.35,342.95,59.938,1460811603,"274151322000088","219011344069620",29.30,17.50,0,334.84,370.30,43.1,39.7,0.287,621567.2,621567.2,20062,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811630,393695.00
04/16/2016 09:00,2,0.906,ACTIVE,211.25,447.55,59.954,1460811603,"274151322000068","219011344069620",42.10,20.70,0,334.24,472.80,39.5,36.2,0.256,518929.5,518929.5,21436,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811630,393696.00
04/16/2016 09:00,2,1.592,ACTIVE,212.16,350.77,59.959,1460811603,"201051344001135","219011344069620",30.55,15.50,0,334.54,384.43,49.4,45.7,0.398,366190.0,366190.0,31447,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811631,393697.00
04/16/2016 09:00,2,1.643,ACTIVE,211.93,352.27,59.954,1460811603,"201051344000594","219011344069620",30.51,15.00,0,334.54,385.63,50.8,47.1,0.411,373695.6,373695.6,26878,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811632,393698.00
04/16/2016 09:00,2,1.613,ACTIVE,212.38,351.37,59.949,1460811603,"201051344001203","219011344069620",30.28,15.80,0,335.74,386.23,49.5,45.9,0.411,372771.6,372771.6,31446,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811633,393699.00
04/16/2016 09:00,2,1.482,ACTIVE,211.03,343.85,59.949,1460811603,"274151322000054","219011344069620",29.70,18.30,0,334.54,371.81,44.6,41.2,0.301,635247.4,635247.4,20087,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811634,393700.00
04/16/2016 09:00,2,1.668,ACTIVE,212.61,351.97,59.954,1460811603,"201051344000867","219011344069620",29.90,15.50,0,335.74,385.93,50.5,46.8,0.407,361924.9,361924.9,26881,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811635,393701.00
04/16/2016 09:00,2,1.617,ACTIVE,212.38,352.27,59.959,1460811603,"201051344001093","219011344069620",30.12,16.30,0,335.14,384.73,49.4,45.8,0.393,371711.9,371711.9,31317,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811636,393702.00
04/16/2016 09:00,2,1.613,ACTIVE,212.38,353.47,59.938,1460811603,"201051344000900","219011344069620",30.65,14.70,0,336.34,389.84,50.1,46.4,0.415,377343.5,377343.5,26269,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811637,393703.00
04/16/2016 09:00,2,1.641,ACTIVE,212.61,352.57,59.959,1460811603,"201051344000648","219011344069620",30.43,14.00,0,336.64,388.64,50.6,46.9,0.411,369856.1,369856.1,26575,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811638,393704.00
04/16/2016 09:00,2,1.650,ACTIVE,212.38,353.77,59.965,1460811603,"201051344000569","219011344069620",30.47,15.30,0,336.04,389.24,51.0,47.3,0.424,378578.3,378578.3,26203,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811639,393705.00
04/16/2016 09:00,2,1.641,ACTIVE,212.38,352.87,59.954,1460811603,"201051344000983","219011344069620",30.63,15.00,0,335.74,386.83,50.9,47.2,0.424,370148.9,370148.9,26674,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811640,393706.00
04/16/2016 09:00,2,1.645,ACTIVE,212.61,353.17,59.959,1460811603,"201051344001158","219011344069620",30.18,14.70,0,336.64,389.24,50.3,46.7,0.420,364955.7,364955.7,26933,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811641,393707.00
04/16/2016 09:00,2,1.656,ACTIVE,212.83,354.07,59.949,1460811603,"201051344000576","219011344069620",30.43,14.70,0,336.34,390.14,51.1,47.4,0.407,371772.5,371772.5,26345,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811642,393708.00
04/16/2016 09:00,2,1.480,ACTIVE,211.03,351.97,59.954,1460811603,"274151322000087","219011344069620",29.02,19.50,0,335.14,370.30,43.5,40.1,0.292,609449.3,609449.3,20160,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460811642,393709.00
04/16/2016 09:15,2,1.951,ACTIVE,213.96,357.98,59.986,1460812503,"201051344000645","219011344069620",29.90,16.30,0,322.51,394.95,59.1,55.1,0.473,371349.6,371349.6,26492,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812504,393710.00
04/16/2016 09:15,2,1.740,ACTIVE,211.25,350.77,60.002,1460812503,"274151322000085","219011344069620",29.14,19.50,0,330.93,379.62,51.4,47.7,0.354,638040.1,638040.1,20100,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812505,393711.00
04/16/2016 09:15,2,1.955,ACTIVE,213.74,357.68,59.986,1460812503,"201051344000633","219011344069620",30.24,16.00,0,321.01,396.15,59.9,55.9,0.499,362205.8,362205.8,26951,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812506,393712.00
04/16/2016 09:15,2,2.008,ACTIVE,213.96,357.68,59.986,1460812503,"201051344000469","219011344069620",30.30,15.80,0,321.61,395.85,61.7,57.6,0.521,363467.0,363467.0,26896,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812507,393713.00
04/16/2016 09:15,2,1.916,ACTIVE,212.16,355.28,59.996,1460812503,"201051344000646","219011344069620",30.18,17.30,0,318.00,391.04,58.6,54.7,0.499,367794.5,367794.5,31454,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812507,393714.00
04/16/2016 09:15,2,1.840,ACTIVE,211.03,347.46,59.981,1460812503,"274151322000052","219011344069620",29.68,20.70,0,329.43,378.12,55.3,51.5,0.384,647574.3,647574.3,20324,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812508,393715.00
04/16/2016 09:15,2,2.012,ACTIVE,212.83,356.18,59.996,1460812503,"201051344000585","219011344069620",30.14,17.50,0,318.61,393.75,61.5,57.4,0.504,373647.5,373647.5,31460,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812509,393716.00
04/16/2016 09:15,2,1.998,ACTIVE,212.16,354.37,59.991,1460812503,"201051344001230","219011344069620",30.04,17.30,0,319.21,389.54,60.8,56.8,0.499,371644.6,371644.6,31251,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812510,393717.00
04/16/2016 09:15,2,2.045,ACTIVE,213.06,357.68,59.975,1460812503,"201051344000582","219011344069620",30.12,17.00,0,318.61,395.25,62.4,58.3,0.508,365190.6,365190.6,31430,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812511,393718.00
04/16/2016 09:15,2,2.121,ACTIVE,212.16,356.48,60.034,1460812503,"201051344000955","219011344069620",30.53,17.00,0,317.10,389.84,65.6,61.4,0.548,376744.6,376744.6,31368,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812512,393719.00
04/16/2016 09:15,2,1.336,ACTIVE,211.48,425.31,59.991,1460812503,"274151322000094","219011344069620",38.94,21.30,0,333.63,474.90,52.5,48.8,0.362,519292.0,519292.0,21230,0,0,0,L,1151911521,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812513,393720.00
04/16/2016 09:15,2,2.357,ACTIVE,214.19,360.69,59.991,1460812503,"201051344000579","219011344069620",30.16,17.00,0,322.51,396.75,72.0,67.5,0.601,376908.2,376908.2,6972,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812514,393721.00
04/16/2016 09:15,2,2.262,ACTIVE,212.38,357.08,60.039,1460812503,"201051344000890","219011344069620",30.47,17.30,0,320.41,390.74,69.9,65.5,0.570,373893.3,373893.3,31391,0,0,0,L,1122011218,0,122.23,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812515,393722.00
04/16/2016 09:15,2,2.299,ACTIVE,212.83,359.48,59.996,1460812503,"201051344000438","219011344069620",30.38,16.70,0,320.11,392.55,70.7,66.3,0.601,376048.2,376048.2,31395,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812516,393723.00
04/16/2016 09:15,2,2.350,ACTIVE,212.61,358.88,59.981,1460812503,"201051344000417","219011344069620",30.02,17.30,0,320.11,390.74,71.5,67.1,0.597,369226.6,369226.6,31547,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812517,393724.00
04/16/2016 09:15,2,2.141,ACTIVE,211.25,345.66,59.975,1460812503,"274151322000083","219011344069620",29.64,20.30,0,328.82,379.32,64.2,60.0,0.442,641822.3,641822.3,20380,0,0,0,L,1151911521,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812517,393725.00
04/16/2016 09:15,2,2.330,ACTIVE,212.16,359.48,59.981,1460812503,"274151322000076","219011344069620",30.83,20.30,0,330.33,380.52,72.8,68.3,0.517,682763.4,682763.4,20384,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812518,393726.00
04/16/2016 09:15,2,2.639,ACTIVE,213.96,364.59,60.002,1460812503,"201051344000868","219011344069620",30.08,15.80,0,323.11,396.15,80.4,75.7,0.371,362600.3,362600.3,26631,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812519,393727.00
04/16/2016 09:15,2,2.412,ACTIVE,211.48,347.76,59.996,1460812503,"274151322000095","219011344069620",30.08,20.30,0,329.73,379.02,73.4,68.9,0.491,675813.2,675813.2,20282,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812520,393728.00
04/16/2016 09:15,2,2.711,ACTIVE,214.64,351.97,59.986,1460812503,"201051344000988","219011344069620",30.16,16.30,0,323.72,396.45,82.8,78.0,0.384,359965.3,359965.3,26920,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812521,393729.00
04/16/2016 09:15,2,2.627,ACTIVE,213.06,360.69,59.975,1460812503,"201051344001025","219011344069620",30.10,18.30,0,319.81,392.25,80.1,75.4,0.367,373603.9,373603.9,31440,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812522,393730.00
04/16/2016 09:15,2,2.691,ACTIVE,214.87,350.77,59.991,1460812503,"201051344000458","219011344069620",30.61,17.30,0,323.41,396.45,83.5,78.7,0.407,370524.0,370524.0,26842,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812523,393731.00
04/16/2016 09:15,2,2.771,ACTIVE,215.54,353.47,59.986,1460812503,"201051344000853","219011344069620",30.32,16.00,0,324.62,395.25,85.1,80.2,0.389,369013.6,369013.6,26436,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812524,393732.00
04/16/2016 09:15,2,2.680,ACTIVE,213.29,349.26,59.986,1460812503,"201051344000685","219011344069620",30.14,16.00,0,315.60,391.34,81.8,77.0,0.398,375614.0,375614.0,31263,0,0,0,L,1122011218,0,123.14,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812525,393733.00
04/16/2016 09:15,2,2.670,ACTIVE,213.51,349.26,59.954,1460812503,"201051344000917","219011344069620",30.10,18.30,0,320.71,390.74,81.4,76.6,0.380,372780.8,372780.8,31265,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812526,393734.00
04/16/2016 09:15,2,2.645,ACTIVE,213.29,348.66,59.981,1460812503,"201051344001145","219011344069620",30.63,16.30,0,319.21,390.74,82.0,77.3,0.376,377892.5,377892.5,31125,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812526,393735.00
04/16/2016 09:15,2,2.766,ACTIVE,213.74,349.56,59.965,1460812503,"201051344000651","219011344069620",30.38,17.00,0,320.71,394.65,85.1,80.2,0.389,369831.0,369831.0,31493,0,0,0,L,1122011218,0,123.14,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812527,393736.00
04/16/2016 09:15,2,2.562,ACTIVE,211.48,350.47,59.981,1460812503,"274151322000088","219011344069620",29.60,19.80,0,330.33,379.32,76.8,72.2,0.526,621578.5,621578.5,20063,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812528,393737.00
04/16/2016 09:15,2,1.758,ACTIVE,212.38,431.92,59.965,1460812503,"274151322000068","219011344069620",40.16,22.00,0,335.44,474.30,72.1,67.7,0.491,518940.0,518940.0,21437,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812529,393738.00
04/16/2016 09:15,2,2.754,ACTIVE,213.29,347.16,59.991,1460812503,"201051344001135","219011344069620",30.20,17.50,0,320.11,390.74,84.3,79.4,0.384,366202.8,366202.8,31448,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812530,393739.00
04/16/2016 09:15,2,2.752,ACTIVE,213.96,351.07,59.986,1460812503,"201051344000594","219011344069620",30.61,16.30,0,321.91,392.25,85.5,80.6,0.393,373708.6,373708.6,26879,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812531,393740.00
04/16/2016 09:15,2,2.785,ACTIVE,213.74,348.96,59.986,1460812503,"201051344001203","219011344069620",30.08,18.70,0,320.71,396.75,85.0,80.1,0.398,372784.4,372784.4,31447,0,0,0,L,1122011218,0,123.14,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812532,393741.00
04/16/2016 09:15,2,2.576,ACTIVE,211.93,350.47,59.975,1460812503,"274151322000054","219011344069620",29.72,20.70,0,327.92,380.22,77.6,72.9,0.526,635259.0,635259.0,20088,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812533,393742.00
04/16/2016 09:15,2,2.703,ACTIVE,214.87,351.07,59.975,1460812503,"201051344000867","219011344069620",30.49,17.30,0,320.41,396.45,83.5,78.6,0.380,361937.9,361937.9,26882,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812534,393743.00
04/16/2016 09:15,2,2.711,ACTIVE,213.74,349.86,59.954,1460812503,"201051344001093","219011344069620",30.53,17.50,0,319.81,396.15,83.8,79.0,0.384,371724.7,371724.7,31318,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812535,393744.00
04/16/2016 09:15,2,2.680,ACTIVE,214.64,351.97,59.975,1460812503,"201051344000900","219011344069620",30.38,15.50,0,320.71,396.75,82.5,77.7,0.384,377356.4,377356.4,26270,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812536,393745.00
