ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 09:15,2,2.656,ACTIVE,214.87,351.07,59.970,1460812503,"201051344000648","219011344069620",30.40,15.30,0,320.11,397.05,81.7,76.9,0.380,369869.0,369869.0,26576,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812537,393746.00
04/16/2016 09:15,2,2.643,ACTIVE,214.87,351.37,59.965,1460812503,"201051344000569","219011344069620",30.38,16.30,0,319.81,396.15,81.2,76.5,0.376,378591.4,378591.4,26204,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812538,393747.00
04/16/2016 09:15,2,2.627,ACTIVE,215.09,350.77,59.959,1460812503,"201051344000983","219011344069620",30.51,16.70,0,325.22,398.26,81.3,76.5,0.380,370161.9,370161.9,26675,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812539,393748.00
04/16/2016 09:15,2,2.656,ACTIVE,214.87,351.67,59.970,1460812503,"201051344001158","219011344069620",30.06,16.70,0,322.51,395.85,81.0,76.2,0.380,364968.7,364968.7,26934,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812539,393749.00
04/16/2016 09:15,2,2.592,ACTIVE,215.09,352.87,59.954,1460812503,"201051344000576","219011344069620",30.61,16.30,0,324.62,394.65,80.4,75.6,0.367,371785.5,371785.5,26346,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812540,393750.00
04/16/2016 09:15,2,2.430,ACTIVE,212.16,361.29,59.959,1460812503,"274151322000087","219011344069620",29.64,21.80,0,329.13,378.72,72.8,68.4,0.495,609460.7,609460.7,20161,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460812541,393751.00
04/16/2016 09:30,2,3.064,ACTIVE,215.54,352.87,60.012,1460813404,"201051344000645","219011344069620",30.16,17.50,0,320.41,397.05,93.7,88.5,0.424,371367.0,371367.0,26493,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813406,393752.00
04/16/2016 09:30,2,2.801,ACTIVE,212.61,355.58,59.991,1460813404,"274151322000085","219011344069620",29.38,20.70,0,328.82,380.82,83.3,78.5,0.318,638055.7,638055.7,20101,0,0,0,L,1151911521,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813406,393753.00
04/16/2016 09:30,2,3.039,ACTIVE,215.09,354.67,59.986,1460813404,"201051344000633","219011344069620",30.40,17.50,0,320.71,397.96,93.5,88.4,0.446,362223.1,362223.1,26952,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813407,393754.00
04/16/2016 09:30,2,3.111,ACTIVE,215.54,353.47,60.002,1460813404,"201051344000469","219011344069620",30.08,16.70,0,318.61,399.16,94.8,89.5,0.451,363484.6,363484.6,26897,0,0,0,L,1122011218,0,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813408,393755.00
04/16/2016 09:30,2,2.975,ACTIVE,214.19,351.37,59.996,1460813404,"201051344000646","219011344069620",30.43,18.70,0,315.30,392.55,91.7,86.6,0.438,367811.6,367811.6,31455,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813409,393756.00
04/16/2016 09:30,2,2.873,ACTIVE,212.61,344.15,59.986,1460813404,"274151322000052","219011344069620",30.12,21.00,0,328.22,380.22,87.6,82.6,0.331,647590.5,647590.5,20325,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813410,393757.00
04/16/2016 09:30,2,2.994,ACTIVE,214.87,351.67,60.002,1460813404,"201051344000585","219011344069620",30.42,18.70,0,318.00,396.15,92.2,87.1,0.433,373664.6,373664.6,31461,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813411,393758.00
04/16/2016 09:30,2,2.988,ACTIVE,214.19,349.56,59.970,1460813404,"201051344001230","219011344069620",30.51,18.00,0,317.70,390.44,92.4,87.2,0.424,371661.5,371661.5,31252,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813412,393759.00
04/16/2016 09:30,2,2.984,ACTIVE,215.09,352.27,59.986,1460813404,"201051344000582","219011344069620",30.34,18.70,0,317.10,395.85,91.8,86.6,0.415,365207.4,365207.4,31431,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813413,393760.00
04/16/2016 09:30,2,3.100,ACTIVE,214.19,350.17,59.965,1460813404,"201051344000955","219011344069620",30.45,18.00,0,316.50,390.74,95.6,90.3,0.446,376762.3,376762.3,31369,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813414,393761.00
04/16/2016 09:30,2,1.936,ACTIVE,212.61,433.42,60.012,1460813404,"274151322000094","219011344069620",40.33,22.00,0,396.75,466.49,78.7,74.0,0.309,519306.3,519306.3,21231,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813415,393762.00
04/16/2016 09:30,2,3.086,ACTIVE,215.54,353.77,59.996,1460813404,"201051344000579","219011344069620",30.73,18.30,0,320.71,396.75,96.1,90.8,0.451,376925.8,376925.8,6973,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813416,393763.00
04/16/2016 09:30,2,3.105,ACTIVE,214.19,350.47,60.007,1460813404,"201051344000890","219011344069620",30.32,18.00,0,317.40,392.25,95.3,90.1,0.433,373910.8,373910.8,31392,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813417,393764.00
04/16/2016 09:30,2,3.066,ACTIVE,214.64,351.37,60.002,1460813404,"201051344000438","219011344069620",30.73,17.50,0,318.91,395.55,95.5,90.3,0.446,376065.7,376065.7,31396,0,0,0,L,1122011218,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813417,393765.00
04/16/2016 09:30,2,3.076,ACTIVE,214.41,352.27,59.991,1460813404,"201051344000417","219011344069620",30.08,18.70,0,316.80,394.35,93.7,88.5,0.442,369243.8,369243.8,31548,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813418,393766.00
04/16/2016 09:30,2,2.840,ACTIVE,212.16,347.76,59.986,1460813404,"274151322000083","219011344069620",30.16,21.50,0,327.32,380.22,86.7,81.8,0.340,641838.1,641838.1,20381,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813419,393767.00
04/16/2016 09:30,2,3.102,ACTIVE,213.51,355.88,59.996,1460813404,"274151322000076","219011344069620",30.81,22.30,0,329.43,380.82,96.7,91.4,0.380,682781.0,682781.0,20385,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813420,393768.00
04/16/2016 09:30,2,3.105,ACTIVE,214.87,352.57,60.023,1460813404,"201051344000868","219011344069620",30.51,17.80,0,318.00,396.75,95.9,90.6,0.442,362617.8,362617.8,26632,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813421,393769.00
04/16/2016 09:30,2,3.033,ACTIVE,212.61,348.66,59.981,1460813404,"274151322000095","219011344069620",30.63,21.30,0,328.52,379.92,94.1,88.9,0.354,675830.3,675830.3,20283,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813422,393770.00
04/16/2016 09:30,2,3.156,ACTIVE,215.54,355.28,59.991,1460813404,"201051344000988","219011344069620",30.30,18.70,0,318.00,397.35,96.9,91.6,0.451,359982.9,359982.9,26921,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813423,393771.00
04/16/2016 09:30,2,3.066,ACTIVE,214.64,351.07,60.018,1460813404,"201051344001025","219011344069620",30.59,19.00,0,318.00,395.55,95.0,89.8,0.438,373621.2,373621.2,31441,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813424,393772.00
04/16/2016 09:30,2,3.111,ACTIVE,215.32,352.87,59.991,1460813404,"201051344000458","219011344069620",30.34,18.70,0,318.61,396.75,95.6,90.3,0.464,370541.5,370541.5,26843,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813425,393773.00
04/16/2016 09:30,2,3.098,ACTIVE,216.00,354.97,59.991,1460813404,"201051344000853","219011344069620",30.67,17.50,0,321.91,395.25,96.3,91.0,0.446,369031.1,369031.1,26437,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813426,393774.00
04/16/2016 09:30,2,3.066,ACTIVE,214.41,351.67,59.991,1460813404,"201051344000685","219011344069620",30.47,17.30,0,316.80,392.55,94.7,89.5,0.460,375631.2,375631.2,31264,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813427,393775.00
04/16/2016 09:30,2,2.988,ACTIVE,214.87,351.37,59.970,1460813404,"201051344000917","219011344069620",30.59,19.80,0,319.51,393.45,92.7,87.5,0.433,372797.5,372797.5,31266,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813428,393776.00
04/16/2016 09:30,2,3.004,ACTIVE,214.41,350.77,59.996,1460813404,"201051344001145","219011344069620",30.63,17.50,0,317.70,391.64,93.2,88.1,0.433,377909.4,377909.4,31126,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813429,393777.00
04/16/2016 09:30,2,3.141,ACTIVE,214.87,352.87,59.996,1460813404,"201051344000651","219011344069620",30.02,18.30,0,318.30,397.96,95.5,90.3,0.442,369848.4,369848.4,31494,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813429,393778.00
04/16/2016 09:30,2,2.918,ACTIVE,212.38,351.07,59.981,1460813404,"274151322000088","219011344069620",29.44,20.70,0,329.13,380.22,87.0,82.0,0.323,621594.2,621594.2,20064,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813430,393779.00
04/16/2016 09:30,2,1.859,ACTIVE,213.74,452.06,59.986,1460813404,"274151322000068","219011344069620",41.96,22.50,0,397.66,475.80,78.8,74.1,0.296,518954.6,518954.6,21438,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813431,393780.00
04/16/2016 09:30,2,3.068,ACTIVE,214.64,350.17,59.986,1460813404,"201051344001135","219011344069620",30.67,18.70,0,318.91,394.05,95.3,90.1,0.438,366220.1,366220.1,31449,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813432,393781.00
04/16/2016 09:30,2,3.141,ACTIVE,214.41,352.87,59.996,1460813404,"201051344000594","219011344069620",30.63,18.30,0,319.21,392.85,97.5,92.2,0.451,373726.3,373726.3,26880,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813433,393782.00
04/16/2016 09:30,2,3.133,ACTIVE,214.87,351.67,59.991,1460813404,"201051344001203","219011344069620",30.49,18.70,0,318.91,395.25,96.7,91.4,0.451,372801.9,372801.9,31448,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813434,393783.00
04/16/2016 09:30,2,2.936,ACTIVE,212.83,353.17,59.986,1460813404,"274151322000054","219011344069620",29.64,21.80,0,328.22,380.82,88.2,83.2,0.331,635274.9,635274.9,20089,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813435,393784.00
04/16/2016 09:30,2,3.148,ACTIVE,215.09,352.27,59.975,1460813404,"201051344000867","219011344069620",30.38,19.30,0,318.91,394.35,96.9,91.6,0.446,361955.4,361955.4,26883,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813436,393785.00
04/16/2016 09:30,2,3.121,ACTIVE,215.09,352.87,59.991,1460813404,"201051344001093","219011344069620",30.57,19.30,0,318.91,395.85,96.7,91.4,0.438,371742.1,371742.1,31319,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813437,393786.00
04/16/2016 09:30,2,3.143,ACTIVE,215.09,353.17,59.991,1460813404,"201051344000900","219011344069620",30.45,17.50,0,318.91,398.56,97.0,91.7,0.446,377373.9,377373.9,26271,0,0,0,L,1122011218,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813438,393787.00
04/16/2016 09:30,2,3.121,ACTIVE,215.32,352.27,59.986,1460813404,"201051344000648","219011344069620",30.38,17.30,0,318.30,397.66,96.1,90.8,0.442,369886.4,369886.4,26577,0,0,0,L,1122011218,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813439,393788.00
04/16/2016 09:30,2,3.139,ACTIVE,215.32,353.77,59.996,1460813404,"201051344000569","219011344069620",30.43,18.30,0,319.81,397.66,96.7,91.4,0.451,378608.9,378608.9,26205,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813440,393789.00
04/16/2016 09:30,2,3.133,ACTIVE,215.54,353.77,60.007,1460813404,"201051344000983","219011344069620",30.57,17.80,0,318.91,397.05,97.0,91.7,0.464,370179.5,370179.5,26676,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813440,393790.00
04/16/2016 09:30,2,3.145,ACTIVE,215.77,354.37,60.002,1460813404,"201051344001158","219011344069620",30.40,17.80,0,320.41,397.96,96.8,91.5,0.455,364986.2,364986.2,26935,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813441,393791.00
04/16/2016 09:30,2,3.119,ACTIVE,215.77,354.67,59.986,1460813404,"201051344000576","219011344069620",30.59,17.30,0,320.71,397.66,96.6,91.3,0.442,371802.9,371802.9,26347,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813442,393792.00
04/16/2016 09:30,2,2.893,ACTIVE,212.83,346.56,59.975,1460813404,"274151322000087","219011344069620",29.52,23.30,0,327.92,380.82,86.5,81.5,0.323,609476.2,609476.2,20162,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460813443,393793.00
04/16/2016 09:45,2,4.262,ACTIVE,216.22,356.78,59.965,1460814304,"201051344000645","219011344069620",29.36,20.70,0,323.72,395.85,126.7,120.4,0.561,371393.4,371393.4,26494,0,0,0,L,1122011218,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814305,393794.00
04/16/2016 09:45,2,3.752,ACTIVE,212.83,346.56,59.954,1460814304,"274151322000085","219011344069620",28.75,25.00,0,330.03,380.22,109.2,103.5,0.420,638079.4,638079.4,20102,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814306,393795.00
04/16/2016 09:45,2,4.277,ACTIVE,216.00,358.28,59.981,1460814304,"201051344000633","219011344069620",29.42,21.30,0,324.62,397.66,127.5,121.1,0.605,362249.5,362249.5,26953,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814306,393796.00
04/16/2016 09:45,2,4.271,ACTIVE,216.67,358.88,59.959,1460814304,"201051344000469","219011344069620",29.96,20.00,0,321.31,397.66,129.6,123.1,0.601,363511.2,363511.2,26898,0,0,0,L,1122011218,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814307,393797.00
04/16/2016 09:45,2,4.145,ACTIVE,214.41,354.67,59.965,1460814304,"201051344000646","219011344069620",29.66,22.30,0,316.80,393.45,124.6,118.3,0.597,367837.5,367837.5,31456,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814308,393798.00
04/16/2016 09:45,2,3.951,ACTIVE,212.83,360.38,59.986,1460814304,"274151322000052","219011344069620",29.46,26.80,0,328.22,380.82,117.8,111.8,0.468,647615.3,647615.3,20326,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814309,393799.00
04/16/2016 09:45,2,4.211,ACTIVE,215.54,356.18,59.965,1460814304,"201051344000585","219011344069620",29.84,22.80,0,321.01,395.25,127.2,120.8,0.588,373690.5,373690.5,31462,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814310,393800.00
04/16/2016 09:45,2,4.293,ACTIVE,214.41,354.67,59.959,1460814304,"201051344001230","219011344069620",29.66,21.30,0,319.21,389.84,129.0,122.6,0.601,371687.5,371687.5,31253,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814311,393801.00
04/16/2016 09:45,2,4.227,ACTIVE,215.77,356.18,59.944,1460814304,"201051344000582","219011344069620",29.76,22.00,0,317.10,396.75,127.3,120.9,0.579,365233.1,365233.1,31432,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814312,393802.00
04/16/2016 09:45,2,4.400,ACTIVE,214.87,355.28,59.970,1460814304,"201051344000955","219011344069620",29.54,21.80,0,316.20,391.04,131.6,125.1,0.628,376789.0,376789.0,31370,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814313,393803.00
04/16/2016 09:45,2,2.764,ACTIVE,213.06,422.90,59.954,1460814304,"274151322000094","219011344069620",39.64,27.80,0,402.77,460.78,110.8,105.0,0.433,519328.5,519328.5,21232,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814314,393804.00
04/16/2016 09:45,2,4.396,ACTIVE,216.90,358.58,59.954,1460814304,"201051344000579","219011344069620",29.84,21.80,0,323.41,394.65,132.9,126.3,0.632,376952.5,376952.5,6974,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814315,393805.00
04/16/2016 09:45,2,4.357,ACTIVE,214.64,354.37,59.944,1460814304,"201051344000890","219011344069620",29.90,21.50,0,319.51,391.04,131.9,125.4,0.605,373937.4,373937.4,31393,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814316,393806.00
04/16/2016 09:45,2,4.363,ACTIVE,215.54,356.48,59.975,1460814304,"201051344000438","219011344069620",29.98,21.00,0,320.71,394.35,132.4,125.9,0.628,376092.3,376092.3,31397,0,0,0,L,1122011218,0,123.59,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814317,393807.00
04/16/2016 09:45,2,4.375,ACTIVE,215.09,355.88,59.970,1460814304,"201051344000417","219011344069620",29.34,22.30,0,318.91,391.64,130.1,123.6,0.619,369269.9,369269.9,31549,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814318,393808.00
04/16/2016 09:45,2,4.066,ACTIVE,212.83,347.46,59.959,1460814304,"274151322000083","219011344069620",29.44,26.80,0,328.82,379.62,121.3,115.2,0.477,641862.3,641862.3,20382,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814318,393809.00
04/16/2016 09:45,2,4.447,ACTIVE,213.74,348.96,59.959,1460814304,"274151322000076","219011344069620",29.82,27.80,0,329.43,380.52,134.2,127.7,0.530,682807.9,682807.9,20386,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814319,393810.00
04/16/2016 09:45,2,4.414,ACTIVE,215.77,355.58,59.970,1460814304,"201051344000868","219011344069620",29.66,20.70,0,319.81,396.15,132.7,126.2,0.601,362644.4,362644.4,26633,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814320,393811.00
04/16/2016 09:45,2,4.359,ACTIVE,213.06,362.49,59.965,1460814304,"274151322000095","219011344069620",29.86,26.50,0,328.82,379.62,131.8,125.3,0.504,675856.5,675856.5,20284,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814321,393812.00
04/16/2016 09:45,2,4.469,ACTIVE,216.67,359.48,59.975,1460814304,"201051344000988","219011344069620",29.34,21.50,0,317.10,395.85,132.8,126.2,0.623,360009.7,360009.7,26922,0,0,0,L,1122011218,0,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814322,393813.00
04/16/2016 09:45,2,4.373,ACTIVE,215.32,356.18,59.965,1460814304,"201051344001025","219011344069620",29.60,22.80,0,321.61,394.05,131.0,124.5,0.592,373647.6,373647.6,31442,0,0,0,L,1122011218,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814323,393814.00
04/16/2016 09:45,2,4.342,ACTIVE,216.45,356.78,59.975,1460814304,"201051344000458","219011344069620",29.66,22.30,0,320.41,395.85,130.3,123.9,0.614,370567.9,370567.9,26844,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814324,393815.00
04/16/2016 09:45,2,4.334,ACTIVE,217.13,360.08,59.970,1460814304,"201051344000853","219011344069620",29.84,21.00,0,321.31,395.25,131.1,124.6,0.619,369057.7,369057.7,26438,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814325,393816.00
04/16/2016 09:45,2,4.320,ACTIVE,214.87,356.48,59.933,1460814304,"201051344000685","219011344069620",29.70,20.00,0,318.30,394.95,130.0,123.5,0.632,375657.6,375657.6,31265,0,0,0,L,1122011218,0,123.59,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814326,393817.00
04/16/2016 09:45,2,4.197,ACTIVE,215.54,355.88,59.954,1460814304,"201051344000917","219011344069620",29.86,23.00,0,319.51,394.05,127.0,120.6,0.597,372823.3,372823.3,31267,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814327,393818.00
04/16/2016 09:45,2,4.229,ACTIVE,214.87,354.67,59.970,1460814304,"201051344001145","219011344069620",29.96,20.70,0,319.81,394.95,128.2,121.9,0.601,377935.4,377935.4,31127,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814328,393819.00
04/16/2016 09:45,2,4.346,ACTIVE,215.77,356.78,59.959,1460814304,"201051344000651","219011344069620",29.56,21.50,0,321.01,394.95,130.2,123.7,0.592,369874.8,369874.8,31495,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814329,393820.00
04/16/2016 09:45,2,4.045,ACTIVE,212.61,349.26,59.965,1460814304,"274151322000088","219011344069620",28.75,25.50,0,330.33,379.92,117.7,111.7,0.442,621618.2,621618.2,20065,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814330,393821.00
04/16/2016 09:45,2,2.705,ACTIVE,213.96,433.72,59.959,1460814304,"274151322000068","219011344069620",40.35,29.00,0,400.96,474.90,110.2,104.4,0.415,518977.0,518977.0,21439,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814331,393822.00
04/16/2016 09:45,2,4.283,ACTIVE,215.32,355.58,59.975,1460814304,"201051344001135","219011344069620",29.74,22.30,0,319.81,394.65,129.0,122.6,0.597,366246.4,366246.4,31450,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814332,393823.00
04/16/2016 09:45,2,4.361,ACTIVE,215.32,356.48,59.975,1460814304,"201051344000594","219011344069620",29.74,21.80,0,319.51,392.55,131.3,124.8,0.605,373753.2,373753.2,26881,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814333,393824.00
04/16/2016 09:45,2,4.338,ACTIVE,215.54,354.97,60.002,1460814304,"201051344001203","219011344069620",29.68,22.80,0,318.61,395.55,130.3,123.9,0.614,372828.6,372828.6,31449,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814334,393825.00
04/16/2016 09:45,2,4.053,ACTIVE,212.83,353.47,59.965,1460814304,"274151322000054","219011344069620",28.90,27.00,0,326.72,380.52,118.7,112.7,0.455,635299.2,635299.2,20090,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814335,393826.00
04/16/2016 09:45,2,4.314,ACTIVE,216.00,357.98,59.965,1460814304,"201051344000867","219011344069620",29.54,21.50,0,322.81,393.75,129.1,122.6,0.592,361982.1,361982.1,26884,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814336,393827.00
04/16/2016 09:45,2,4.250,ACTIVE,216.00,357.68,59.965,1460814304,"201051344000900","219011344069620",29.66,20.30,0,320.11,396.45,127.7,121.3,0.583,377400.6,377400.6,26272,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814338,393828.00
04/16/2016 09:45,2,4.197,ACTIVE,216.22,357.38,59.970,1460814304,"201051344000648","219011344069620",29.58,20.00,0,318.61,396.45,125.8,119.5,0.592,369912.9,369912.9,26578,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814339,393829.00
04/16/2016 09:45,2,4.115,ACTIVE,216.45,358.88,59.965,1460814304,"201051344000569","219011344069620",29.82,21.30,0,320.41,397.35,124.3,118.0,0.579,378635.5,378635.5,26206,0,0,0,L,1122011218,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814340,393830.00
04/16/2016 09:45,2,4.129,ACTIVE,216.45,357.68,59.970,1460814304,"201051344000983","219011344069620",29.78,21.80,0,321.31,397.35,124.5,118.3,0.583,370206.2,370206.2,26677,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814340,393831.00
04/16/2016 09:45,2,4.154,ACTIVE,216.67,357.08,59.970,1460814304,"201051344001158","219011344069620",29.50,21.30,0,320.71,395.55,124.2,118.0,0.583,365012.8,365012.8,26936,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814341,393832.00
04/16/2016 09:45,2,4.164,ACTIVE,216.67,358.28,59.959,1460814304,"201051344000576","219011344069620",29.54,20.70,0,320.41,395.25,124.6,118.3,0.575,371829.6,371829.6,26348,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814342,393833.00
04/16/2016 09:45,2,3.965,ACTIVE,213.29,348.06,59.965,1460814304,"274151322000087","219011344069620",28.41,30.80,0,329.43,379.32,113.9,108.0,0.424,609500.0,609500.0,20163,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814343,393834.00
04/16/2016 09:45,2,4.197,ACTIVE,215.54,356.18,59.970,1460814304,"201051344001093","219011344069620",29.70,22.80,0,320.11,395.85,126.2,119.9,0.575,371769.1,371769.1,31320,0,0,0,L,1122011218,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460814344,393835.00
04/16/2016 10:00,2,4.605,ACTIVE,217.35,360.69,59.986,1460815203,"201051344000645","219011344069620",29.62,23.50,0,320.71,398.26,138.1,131.4,0.628,371422.2,371422.2,26495,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815204,393836.00
04/16/2016 10:00,2,4.299,ACTIVE,213.74,362.19,59.975,1460815203,"274151322000085","219011344069620",27.99,27.50,0,329.13,380.52,121.9,115.7,0.468,638104.9,638104.9,20103,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815205,393837.00
04/16/2016 10:00,2,4.621,ACTIVE,216.67,360.99,59.959,1460815203,"201051344000633","219011344069620",29.58,23.00,0,320.71,397.66,138.4,131.7,0.663,362278.2,362278.2,26954,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815206,393838.00
04/16/2016 10:00,2,4.697,ACTIVE,217.58,361.29,59.991,1460815203,"201051344000469","219011344069620",29.30,22.50,0,318.00,398.56,139.4,132.6,0.658,363540.0,363540.0,26899,0,0,0,L,1122011218,0,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815207,393839.00
04/16/2016 10:00,2,4.549,ACTIVE,215.54,356.78,60.023,1460815203,"201051344000646","219011344069620",29.62,23.50,0,319.51,392.25,136.5,129.8,0.650,367865.7,367865.7,31457,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815208,393840.00
04/16/2016 10:00,2,4.371,ACTIVE,213.29,360.38,59.975,1460815203,"274151322000052","219011344069620",29.20,29.30,0,330.33,381.12,129.2,122.8,0.513,647642.1,647642.1,20327,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815209,393841.00
04/16/2016 10:00,2,4.580,ACTIVE,216.45,359.78,59.975,1460815203,"201051344000585","219011344069620",29.64,24.30,0,320.41,395.55,137.6,130.8,0.641,373718.7,373718.7,31463,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815210,393842.00
04/16/2016 10:00,2,4.527,ACTIVE,215.32,355.88,59.991,1460815203,"201051344001230","219011344069620",29.94,22.50,0,318.61,390.44,137.3,130.6,0.636,371715.8,371715.8,31254,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815211,393843.00
04/16/2016 10:00,2,4.578,ACTIVE,216.67,358.88,59.981,1460815203,"201051344000582","219011344069620",29.44,24.00,0,318.00,396.75,136.5,129.8,0.619,365261.1,365261.1,31433,0,0,0,L,1122011218,0,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815211,393844.00
04/16/2016 10:00,2,4.705,ACTIVE,215.32,356.48,60.012,1460815203,"201051344000955","219011344069620",29.54,24.30,0,318.00,391.94,140.8,134.0,0.663,376817.8,376817.8,31371,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815212,393845.00
04/16/2016 10:00,2,2.906,ACTIVE,213.74,430.72,59.986,1460815203,"274151322000094","219011344069620",40.02,30.50,0,393.75,460.78,118.0,112.0,0.460,519352.6,519352.6,21233,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815213,393846.00
04/16/2016 10:00,2,4.691,ACTIVE,217.58,360.08,59.986,1460815203,"201051344000579","219011344069620",29.94,23.80,0,320.11,397.05,142.3,135.4,0.672,376981.6,376981.6,6975,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815214,393847.00
04/16/2016 10:00,2,4.674,ACTIVE,215.54,357.38,59.986,1460815203,"201051344000890","219011344069620",29.78,21.80,0,318.61,393.15,141.0,134.2,0.645,373966.2,373966.2,31394,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815215,393848.00
04/16/2016 10:00,2,4.652,ACTIVE,216.00,358.28,60.018,1460815203,"201051344000438","219011344069620",29.86,22.00,0,319.81,394.05,140.7,133.8,0.663,376121.0,376121.0,31398,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815216,393849.00
04/16/2016 10:00,2,4.648,ACTIVE,215.77,357.08,59.981,1460815203,"201051344000417","219011344069620",29.42,23.50,0,317.40,393.45,138.5,131.7,0.663,369298.1,369298.1,31550,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815217,393850.00
04/16/2016 10:00,2,4.361,ACTIVE,213.29,358.88,59.970,1460815203,"274151322000083","219011344069620",29.20,30.00,0,328.22,380.52,128.8,122.3,0.513,641888.6,641888.6,20383,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815218,393851.00
04/16/2016 10:00,2,4.697,ACTIVE,214.41,350.47,59.991,1460815203,"274151322000076","219011344069620",29.90,30.50,0,330.03,381.73,142.3,135.5,0.561,682836.9,682836.9,20387,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815219,393852.00
04/16/2016 10:00,2,4.727,ACTIVE,216.45,359.48,59.991,1460815203,"201051344000868","219011344069620",29.38,22.50,0,320.71,396.45,140.6,133.8,0.645,362673.1,362673.1,26634,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815220,393853.00
04/16/2016 10:00,2,4.654,ACTIVE,213.29,357.08,59.970,1460815203,"274151322000095","219011344069620",29.54,29.30,0,328.82,380.22,139.2,132.4,0.530,675884.8,675884.8,20285,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815220,393854.00
04/16/2016 10:00,2,4.744,ACTIVE,217.35,360.69,59.981,1460815203,"201051344000988","219011344069620",29.46,23.50,0,319.81,398.56,141.5,134.7,0.667,360038.5,360038.5,26923,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815221,393855.00
04/16/2016 10:00,2,4.682,ACTIVE,216.22,358.58,59.996,1460815203,"201051344001025","219011344069620",29.56,24.30,0,320.71,394.05,140.2,133.4,0.636,373676.1,373676.1,31443,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815222,393856.00
04/16/2016 10:00,2,4.668,ACTIVE,217.35,359.48,59.986,1460815203,"201051344000458","219011344069620",29.70,24.00,0,320.11,397.35,140.3,133.5,0.676,370596.5,370596.5,26845,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815223,393857.00
04/16/2016 10:00,2,4.705,ACTIVE,218.03,361.59,59.975,1460815203,"201051344000853","219011344069620",29.56,23.00,0,323.11,395.85,140.8,134.0,0.672,369086.4,369086.4,26439,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815224,393858.00
04/16/2016 10:00,2,4.654,ACTIVE,215.54,358.28,59.986,1460815203,"201051344000685","219011344069620",29.72,21.00,0,318.00,392.25,140.1,133.3,0.676,375686.1,375686.1,31266,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815225,393859.00
04/16/2016 10:00,2,4.564,ACTIVE,216.22,358.58,59.986,1460815203,"201051344000917","219011344069620",29.58,25.00,0,319.51,393.75,136.8,130.1,0.636,372851.2,372851.2,31268,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815226,393860.00
04/16/2016 10:00,2,4.566,ACTIVE,215.54,357.68,59.991,1460815203,"201051344001145","219011344069620",29.88,22.80,0,318.91,391.94,138.2,131.4,0.645,377963.6,377963.6,31128,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815227,393861.00
04/16/2016 10:00,2,4.633,ACTIVE,216.67,358.58,59.996,1460815203,"201051344000651","219011344069620",29.90,23.80,0,319.21,396.45,140.3,133.5,0.645,369903.4,369903.4,31496,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815228,393862.00
04/16/2016 10:00,2,4.402,ACTIVE,213.29,349.56,59.996,1460815203,"274151322000088","219011344069620",28.17,28.30,0,330.03,379.92,125.5,119.2,0.473,621643.9,621643.9,20066,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815229,393863.00
04/16/2016 10:00,2,3.012,ACTIVE,214.41,421.70,59.986,1460815203,"274151322000068","219011344069620",38.92,31.80,0,391.34,459.57,118.7,112.6,0.446,519001.1,519001.1,21440,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815229,393864.00
04/16/2016 10:00,2,4.639,ACTIVE,216.00,357.68,59.996,1460815203,"201051344001135","219011344069620",29.68,23.80,0,318.30,392.25,139.3,132.6,0.650,366274.8,366274.8,31451,0,0,0,L,1122011218,0,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815230,393865.00
04/16/2016 10:00,2,4.713,ACTIVE,216.00,358.58,59.996,1460815203,"201051344000594","219011344069620",29.92,23.30,0,318.30,394.35,142.8,135.9,0.663,373782.3,373782.3,26882,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815231,393866.00
04/16/2016 10:00,2,4.680,ACTIVE,216.22,358.28,59.996,1460815203,"201051344001203","219011344069620",29.70,24.00,0,320.41,398.26,140.7,133.9,0.663,372857.3,372857.3,31450,0,0,0,L,1122011218,0,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815232,393867.00
04/16/2016 10:00,2,4.418,ACTIVE,213.74,353.47,59.991,1460815203,"274151322000054","219011344069620",28.27,29.50,0,329.73,381.12,126.5,120.1,0.486,635325.1,635325.1,20091,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815233,393868.00
04/16/2016 10:00,2,4.697,ACTIVE,216.67,358.58,59.991,1460815203,"201051344000867","219011344069620",29.54,24.30,0,322.81,395.25,140.6,133.8,0.650,362010.8,362010.8,26885,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815234,393869.00
04/16/2016 10:00,2,4.641,ACTIVE,216.22,360.69,59.996,1460815203,"201051344001093","219011344069620",29.78,24.50,0,320.71,395.55,139.9,133.1,0.623,371797.3,371797.3,31321,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815235,393870.00
04/16/2016 10:00,2,4.670,ACTIVE,217.13,359.78,59.996,1460815203,"201051344000900","219011344069620",29.80,22.50,0,319.81,399.16,140.9,134.0,0.650,377429.5,377429.5,26273,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815236,393871.00
04/16/2016 10:00,2,4.619,ACTIVE,217.13,360.08,60.002,1460815203,"201051344000648","219011344069620",29.66,22.30,0,320.41,398.56,138.8,132.0,0.636,369941.4,369941.4,26579,0,0,0,L,1122011218,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815237,393872.00
04/16/2016 10:00,2,4.596,ACTIVE,217.13,359.78,60.028,1460815203,"201051344000569","219011344069620",29.82,23.30,0,321.61,397.35,138.9,132.1,0.650,378664.1,378664.1,26207,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815238,393873.00
04/16/2016 10:00,2,4.627,ACTIVE,217.58,360.69,59.996,1460815203,"201051344000983","219011344069620",29.70,24.00,0,322.21,397.96,139.1,132.3,0.658,370234.9,370234.9,26678,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815239,393874.00
04/16/2016 10:00,2,4.666,ACTIVE,217.58,359.78,59.996,1460815203,"201051344001158","219011344069620",29.40,23.30,0,319.81,398.86,138.9,132.1,0.654,365041.4,365041.4,26937,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815240,393875.00
04/16/2016 10:00,2,4.619,ACTIVE,217.35,360.69,59.975,1460815203,"201051344000576","219011344069620",29.58,22.50,0,321.31,399.16,138.3,131.6,0.641,371858.1,371858.1,26349,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815241,393876.00
04/16/2016 10:00,2,4.314,ACTIVE,213.74,349.86,59.996,1460815203,"274151322000087","219011344069620",28.23,34.50,0,330.03,379.32,123.2,117.0,0.451,609525.3,609525.3,20164,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460815241,393877.00
04/16/2016 10:15,2,2.648,ACTIVE,214.19,360.69,59.959,1460816103,"201051344000645","219011344069620",29.62,22.80,0,318.61,399.16,79.4,74.7,0.650,371442.5,371442.5,26496,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816104,393878.00
04/16/2016 10:15,2,2.467,ACTIVE,211.70,354.37,59.954,1460816103,"274151322000085","219011344069620",28.55,26.50,0,328.82,379.92,71.3,66.9,0.495,638122.9,638122.9,20104,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816105,393879.00
04/16/2016 10:15,2,2.617,ACTIVE,213.96,362.79,59.949,1460816103,"201051344000633","219011344069620",29.94,22.80,0,319.51,398.56,79.4,74.7,0.681,362298.5,362298.5,26955,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816106,393880.00
04/16/2016 10:15,2,2.645,ACTIVE,214.64,351.07,59.922,1460816103,"201051344000469","219011344069620",29.76,22.00,0,317.40,398.26,79.7,75.0,0.384,363560.4,363560.4,26900,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816107,393881.00
04/16/2016 10:15,2,2.572,ACTIVE,213.29,361.89,59.922,1460816103,"201051344000646","219011344069620",30.12,23.00,0,317.70,392.55,78.5,73.8,0.658,367885.7,367885.7,31458,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816108,393882.00
04/16/2016 10:15,2,2.508,ACTIVE,211.48,356.18,59.933,1460816103,"274151322000052","219011344069620",29.56,28.80,0,328.22,380.82,75.0,70.5,0.517,647661.1,647661.1,20328,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816109,393883.00
04/16/2016 10:15,2,2.594,ACTIVE,213.74,362.19,59.944,1460816103,"201051344000585","219011344069620",30.08,23.30,0,317.40,396.45,79.0,74.3,0.667,373738.9,373738.9,31464,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816110,393884.00
04/16/2016 10:15,2,2.541,ACTIVE,213.06,359.48,59.949,1460816103,"201051344001230","219011344069620",30.02,21.50,0,316.50,390.14,77.2,72.6,0.641,371735.4,371735.4,31255,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816111,393885.00
04/16/2016 10:15,2,2.568,ACTIVE,213.96,362.79,59.981,1460816103,"201051344000582","219011344069620",29.68,23.30,0,316.80,397.35,77.2,72.6,0.628,365280.7,365280.7,31434,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816112,393886.00
04/16/2016 10:15,2,2.621,ACTIVE,213.06,349.26,59.959,1460816103,"201051344000955","219011344069620",30.14,22.80,0,317.40,391.34,80.0,75.3,0.380,376838.3,376838.3,31372,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816112,393887.00
04/16/2016 10:15,2,1.662,ACTIVE,211.48,428.31,59.928,1460816103,"274151322000094","219011344069620",39.56,29.00,0,390.74,464.38,66.5,62.3,0.464,519369.3,519369.3,21234,0,0,0,L,1151911521,0,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816113,393888.00
