ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 10:15,2,2.635,ACTIVE,214.41,351.67,59.954,1460816103,"201051344000579","219011344069620",30.20,22.80,0,320.41,399.76,80.6,75.9,0.371,377002.1,377002.1,6976,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816114,393889.00
04/16/2016 10:15,2,2.619,ACTIVE,213.06,349.26,59.896,1460816103,"201051344000890","219011344069620",30.08,21.00,0,318.00,391.94,79.8,75.1,0.358,373986.4,373986.4,31395,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816115,393890.00
04/16/2016 10:15,2,2.621,ACTIVE,213.74,350.17,59.938,1460816103,"201051344000438","219011344069620",30.06,21.00,0,318.30,395.55,79.8,75.1,0.371,376141.2,376141.2,31399,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816116,393891.00
04/16/2016 10:15,2,2.574,ACTIVE,213.29,360.38,59.965,1460816103,"201051344000417","219011344069620",30.14,22.80,0,316.80,393.75,78.7,74.0,0.672,369318.0,369318.0,31551,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816117,393892.00
04/16/2016 10:15,2,2.465,ACTIVE,211.25,348.66,59.949,1460816103,"274151322000083","219011344069620",29.42,27.50,0,328.52,379.92,73.4,68.9,0.526,641906.9,641906.9,20384,0,0,0,L,1151911521,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816118,393893.00
04/16/2016 10:15,2,2.643,ACTIVE,212.38,344.76,59.954,1460816103,"274151322000076","219011344069620",30.10,30.00,0,329.73,380.52,80.5,75.8,0.318,682857.1,682857.1,20388,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816119,393894.00
04/16/2016 10:15,2,2.689,ACTIVE,213.74,361.89,59.996,1460816103,"201051344000868","219011344069620",29.36,22.30,0,318.61,395.55,80.0,75.2,0.663,362693.2,362693.2,26635,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816120,393895.00
04/16/2016 10:15,2,2.604,ACTIVE,211.70,363.09,59.944,1460816103,"274151322000095","219011344069620",29.76,27.80,0,329.13,380.22,78.3,73.6,0.539,675904.4,675904.4,20286,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816121,393896.00
04/16/2016 10:15,2,2.697,ACTIVE,214.41,351.37,59.970,1460816103,"201051344000988","219011344069620",29.42,23.00,0,318.61,399.16,80.3,75.6,0.384,360058.7,360058.7,26924,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816121,393897.00
04/16/2016 10:15,2,2.654,ACTIVE,213.51,361.29,59.996,1460816103,"201051344001025","219011344069620",29.66,23.50,0,318.91,394.95,79.8,75.1,0.654,373696.1,373696.1,31444,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816122,393898.00
04/16/2016 10:15,2,2.635,ACTIVE,214.19,349.26,59.944,1460816103,"201051344000458","219011344069620",30.26,23.30,0,318.91,397.96,80.8,76.0,0.398,370616.5,370616.5,26846,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816123,393899.00
04/16/2016 10:15,2,2.682,ACTIVE,215.09,351.37,59.996,1460816103,"201051344000853","219011344069620",30.02,22.30,0,323.41,397.96,81.6,76.8,0.384,369106.5,369106.5,26440,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816124,393900.00
04/16/2016 10:15,2,2.627,ACTIVE,213.51,361.89,59.970,1460816103,"201051344000685","219011344069620",29.94,20.00,0,316.20,393.15,79.6,74.9,0.698,375705.9,375705.9,31267,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816125,393901.00
04/16/2016 10:15,2,2.555,ACTIVE,213.74,361.29,59.965,1460816103,"201051344000917","219011344069620",30.12,24.00,0,318.00,395.25,77.9,73.3,0.654,372870.4,372870.4,31269,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816126,393902.00
04/16/2016 10:15,2,2.578,ACTIVE,213.74,360.69,59.959,1460816103,"201051344001145","219011344069620",30.34,21.30,0,318.91,392.55,79.2,74.5,0.667,377983.1,377983.1,31129,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816127,393903.00
04/16/2016 10:15,2,2.670,ACTIVE,213.96,350.47,59.965,1460816103,"201051344000651","219011344069620",30.06,23.30,0,318.61,397.35,81.3,76.6,0.371,369923.2,369923.2,31497,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816128,393904.00
04/16/2016 10:15,2,2.512,ACTIVE,211.48,364.59,59.959,1460816103,"274151322000088","219011344069620",28.71,26.30,0,328.82,379.92,73.0,68.5,0.508,621661.6,621661.6,20067,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816129,393905.00
04/16/2016 10:15,2,1.711,ACTIVE,212.61,425.91,59.959,1460816103,"274151322000068","219011344069620",39.86,28.80,0,394.05,464.68,68.8,64.5,0.460,519017.7,519017.7,21441,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816130,393906.00
04/16/2016 10:15,2,2.678,ACTIVE,213.74,346.86,59.981,1460816103,"201051344001135","219011344069620",30.22,22.80,0,318.00,394.35,81.9,77.1,0.376,366294.7,366294.7,31452,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816131,393907.00
04/16/2016 10:15,2,2.748,ACTIVE,213.74,350.47,59.959,1460816103,"201051344000594","219011344069620",30.00,23.00,0,316.50,393.45,83.5,78.7,0.393,373802.4,373802.4,26883,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816131,393908.00
04/16/2016 10:15,2,2.723,ACTIVE,214.19,348.96,59.965,1460816103,"201051344001203","219011344069620",29.86,23.30,0,318.91,397.66,82.4,77.6,0.384,372877.1,372877.1,31451,0,0,0,L,1122011218,0,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816132,393909.00
04/16/2016 10:15,2,2.568,ACTIVE,211.93,350.77,59.959,1460816103,"274151322000054","219011344069620",28.92,27.30,0,328.22,381.42,75.2,70.7,0.526,635343.0,635343.0,20092,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816133,393910.00
04/16/2016 10:15,2,2.719,ACTIVE,214.41,349.56,59.959,1460816103,"201051344000867","219011344069620",29.98,23.00,0,319.51,396.15,82.5,77.8,0.384,362030.6,362030.6,26886,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816134,393911.00
04/16/2016 10:15,2,2.666,ACTIVE,213.96,348.96,59.965,1460816103,"201051344001093","219011344069620",30.10,23.80,0,317.70,395.55,81.3,76.5,0.371,371816.8,371816.8,31322,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816135,393912.00
04/16/2016 10:15,2,2.713,ACTIVE,214.41,350.77,59.970,1460816103,"201051344000900","219011344069620",30.18,22.30,0,318.00,398.86,82.9,78.1,0.384,377449.4,377449.4,26274,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816136,393913.00
04/16/2016 10:15,2,2.715,ACTIVE,214.64,349.86,59.954,1460816103,"201051344000648","219011344069620",29.96,21.50,0,317.70,398.26,82.4,77.6,0.384,369961.1,369961.1,26580,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816137,393914.00
04/16/2016 10:15,2,2.746,ACTIVE,214.64,351.07,59.959,1460816103,"201051344000569","219011344069620",29.76,23.00,0,319.51,398.56,82.8,78.0,0.384,378683.9,378683.9,26208,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816138,393915.00
04/16/2016 10:15,2,2.740,ACTIVE,214.64,351.07,59.970,1460816103,"201051344000983","219011344069620",30.06,23.50,0,321.31,397.96,83.4,78.6,0.393,370254.8,370254.8,26679,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816139,393916.00
04/16/2016 10:15,2,2.719,ACTIVE,214.64,349.86,59.954,1460816103,"201051344001158","219011344069620",29.98,22.50,0,320.71,397.66,82.6,77.8,0.393,365061.1,365061.1,26938,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816140,393917.00
04/16/2016 10:15,2,2.727,ACTIVE,215.09,351.97,59.970,1460816103,"201051344000576","219011344069620",30.02,21.80,0,319.51,398.56,82.9,78.1,0.384,371877.8,371877.8,26350,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816141,393918.00
04/16/2016 10:15,2,2.562,ACTIVE,212.16,357.98,59.954,1460816103,"274151322000087","219011344069620",28.49,32.60,0,328.22,379.02,73.9,69.4,0.513,609542.6,609542.6,20165,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460816142,393919.00
04/16/2016 10:30,2,4.031,ACTIVE,216.22,355.28,59.970,1460817003,"201051344000645","219011344069620",29.70,24.30,0,320.41,406.07,121.2,115.0,0.544,371467.9,371467.9,26497,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817004,393920.00
04/16/2016 10:30,2,3.754,ACTIVE,212.83,359.18,59.954,1460817003,"274151322000085","219011344069620",28.41,28.50,0,330.03,382.63,108.0,102.4,0.415,638145.4,638145.4,20105,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817005,393921.00
04/16/2016 10:30,2,3.961,ACTIVE,215.77,357.38,59.954,1460817003,"201051344000633","219011344069620",29.98,24.30,0,322.81,403.07,120.3,114.2,0.566,362323.8,362323.8,26956,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817006,393922.00
04/16/2016 10:30,2,4.014,ACTIVE,216.45,355.88,59.975,1460817003,"201051344000469","219011344069620",29.70,22.30,0,319.51,407.27,120.7,114.6,0.588,363585.9,363585.9,26901,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817007,393923.00
04/16/2016 10:30,2,3.852,ACTIVE,214.41,355.28,59.928,1460817003,"201051344000646","219011344069620",29.88,24.50,0,317.10,402.46,116.6,110.6,0.557,367910.6,367910.6,31459,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817008,393924.00
04/16/2016 10:30,2,3.736,ACTIVE,213.06,356.18,59.938,1460817003,"274151322000052","219011344069620",29.28,31.30,0,328.22,386.53,110.8,105.0,0.438,647684.6,647684.6,20329,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817009,393925.00
04/16/2016 10:30,2,3.867,ACTIVE,215.54,355.58,59.965,1460817003,"201051344000585","219011344069620",29.94,24.50,0,320.11,400.06,117.2,111.2,0.548,373764.0,373764.0,31465,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817010,393926.00
04/16/2016 10:30,2,3.783,ACTIVE,214.19,352.27,59.959,1460817003,"201051344001230","219011344069620",30.14,22.30,0,318.00,401.86,115.5,109.6,0.530,371760.1,371760.1,31256,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817011,393927.00
04/16/2016 10:30,2,3.760,ACTIVE,215.32,356.48,59.965,1460817003,"201051344000582","219011344069620",30.20,24.50,0,318.30,401.86,115.0,109.0,0.530,365305.4,365305.4,31435,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817012,393928.00
04/16/2016 10:30,2,3.900,ACTIVE,214.41,353.17,59.944,1460817003,"201051344000955","219011344069620",29.82,23.80,0,317.70,401.86,117.8,111.8,0.557,376863.7,376863.7,31373,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817013,393929.00
04/16/2016 10:30,2,2.451,ACTIVE,213.06,430.72,59.954,1460817003,"274151322000094","219011344069620",39.44,31.30,0,395.25,467.39,98.1,92.7,0.389,519390.4,519390.4,21235,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817014,393930.00
04/16/2016 10:30,2,4.158,ACTIVE,216.45,357.08,59.938,1460817003,"201051344000579","219011344069620",29.94,24.30,0,320.41,407.27,126.1,119.8,0.592,377027.8,377027.8,6977,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817014,393931.00
04/16/2016 10:30,2,3.908,ACTIVE,214.19,354.37,59.970,1460817003,"201051344000890","219011344069620",29.94,22.00,0,319.51,402.16,118.6,112.5,0.544,374011.8,374011.8,31396,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817015,393932.00
04/16/2016 10:30,2,3.857,ACTIVE,214.87,354.97,59.965,1460817003,"201051344000438","219011344069620",30.28,22.80,0,318.61,401.86,118.3,112.2,0.557,376166.6,376166.6,31400,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817016,393933.00
04/16/2016 10:30,2,3.895,ACTIVE,214.87,354.07,59.965,1460817003,"201051344000417","219011344069620",29.94,23.50,0,319.21,400.96,118.1,112.1,0.566,369343.0,369343.0,31552,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817017,393934.00
04/16/2016 10:30,2,3.541,ACTIVE,212.83,352.87,59.954,1460817003,"274151322000083","219011344069620",29.52,29.30,0,329.43,382.63,105.8,100.2,0.420,641930.1,641930.1,20385,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817018,393935.00
04/16/2016 10:30,2,3.830,ACTIVE,213.51,346.86,59.965,1460817003,"274151322000076","219011344069620",30.08,30.80,0,329.73,390.14,116.7,110.7,0.460,682882.6,682882.6,20389,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817019,393936.00
04/16/2016 10:30,2,4.494,ACTIVE,215.77,358.58,59.975,1460817003,"201051344000868","219011344069620",29.76,23.50,0,320.41,402.16,135.3,128.7,0.623,362718.8,362718.8,26636,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817020,393937.00
04/16/2016 10:30,2,3.822,ACTIVE,213.06,356.18,59.965,1460817003,"274151322000095","219011344069620",29.66,30.50,0,329.73,385.63,114.8,108.9,0.433,675929.3,675929.3,20287,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817021,393938.00
04/16/2016 10:30,2,4.633,ACTIVE,216.90,359.78,59.970,1460817003,"201051344000988","219011344069620",29.76,24.30,0,318.00,407.87,139.6,132.8,0.658,360084.3,360084.3,26925,0,0,0,L,1122011218,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817022,393939.00
04/16/2016 10:30,2,4.262,ACTIVE,215.32,355.28,59.954,1460817003,"201051344001025","219011344069620",30.04,24.30,0,318.91,401.56,129.7,123.2,0.592,373721.5,373721.5,31445,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817023,393940.00
04/16/2016 10:30,2,4.740,ACTIVE,216.90,359.18,59.965,1460817003,"201051344000458","219011344069620",30.12,24.80,0,318.91,406.07,144.7,137.8,0.694,370642.1,370642.1,26847,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817024,393941.00
04/16/2016 10:30,2,4.852,ACTIVE,217.58,360.99,59.986,1460817003,"201051344000853","219011344069620",30.14,23.00,0,323.72,407.57,148.0,141.0,0.698,369132.2,369132.2,26441,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817025,393942.00
04/16/2016 10:30,2,4.260,ACTIVE,214.87,356.18,59.959,1460817003,"201051344000685","219011344069620",29.90,21.00,0,317.10,401.26,128.9,122.5,0.628,375731.0,375731.0,31268,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817025,393943.00
04/16/2016 10:30,2,4.322,ACTIVE,215.54,355.58,59.954,1460817003,"201051344000917","219011344069620",29.80,25.50,0,318.61,400.36,130.4,124.0,0.619,372895.0,372895.0,31270,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817026,393944.00
04/16/2016 10:30,2,4.295,ACTIVE,215.09,355.58,59.970,1460817003,"201051344001145","219011344069620",29.94,22.80,0,318.91,401.26,130.3,123.8,0.605,378008.0,378008.0,31130,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817027,393945.00
04/16/2016 10:30,2,4.551,ACTIVE,215.77,357.98,59.970,1460817003,"201051344000651","219011344069620",30.16,25.00,0,320.71,400.96,138.9,132.1,0.636,369948.6,369948.6,31498,0,0,0,L,1122011218,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817028,393946.00
04/16/2016 10:30,2,4.018,ACTIVE,212.83,360.69,59.944,1460817003,"274151322000088","219011344069620",28.63,28.50,0,329.43,385.33,116.3,110.4,0.438,621684.3,621684.3,20068,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817029,393947.00
04/16/2016 10:30,2,2.711,ACTIVE,214.19,430.12,59.991,1460817003,"274151322000068","219011344069620",40.14,31.00,0,388.34,469.19,110.9,105.1,0.424,519039.0,519039.0,21442,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817030,393948.00
04/16/2016 10:30,2,4.707,ACTIVE,215.54,357.08,59.959,1460817003,"201051344001135","219011344069620",29.96,24.00,0,319.51,401.56,142.9,136.0,0.667,366320.1,366320.1,31453,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817031,393949.00
04/16/2016 10:30,2,4.986,ACTIVE,215.77,359.48,59.975,1460817003,"201051344000594","219011344069620",29.96,23.80,0,318.91,402.77,151.2,144.1,0.698,373828.4,373828.4,26884,0,0,0,L,1122011218,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817032,393950.00
04/16/2016 10:30,2,4.814,ACTIVE,216.00,357.38,59.959,1460817003,"201051344001203","219011344069620",30.04,24.50,0,318.30,401.86,146.3,139.3,0.703,372902.7,372902.7,31452,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817033,393951.00
04/16/2016 10:30,2,4.375,ACTIVE,213.29,348.36,59.954,1460817003,"274151322000054","219011344069620",28.69,30.50,0,327.32,383.53,127.0,120.7,0.491,635366.1,635366.1,20093,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817034,393952.00
04/16/2016 10:30,2,4.906,ACTIVE,216.22,356.78,59.965,1460817003,"201051344000867","219011344069620",29.94,24.50,0,320.11,401.26,148.7,141.6,0.681,362056.4,362056.4,26887,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817035,393953.00
04/16/2016 10:30,2,4.787,ACTIVE,216.00,358.88,59.954,1460817003,"201051344001093","219011344069620",30.10,25.00,0,318.91,400.96,145.8,138.8,0.658,371842.1,371842.1,31323,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817036,393954.00
04/16/2016 10:30,2,4.857,ACTIVE,216.90,360.08,59.981,1460817003,"201051344000900","219011344069620",29.84,23.50,0,319.51,407.27,146.8,139.8,0.676,377475.4,377475.4,26275,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817036,393955.00
04/16/2016 10:30,2,4.730,ACTIVE,216.90,359.18,59.949,1460817003,"201051344000648","219011344069620",30.10,23.50,0,318.61,405.77,144.1,137.1,0.658,369986.8,369986.8,26581,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817037,393956.00
04/16/2016 10:30,2,4.678,ACTIVE,217.13,359.78,59.954,1460817003,"201051344000569","219011344069620",29.82,24.30,0,318.00,405.77,141.2,134.3,0.658,378709.7,378709.7,26209,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817038,393957.00
04/16/2016 10:30,2,4.633,ACTIVE,217.13,360.08,59.965,1460817003,"201051344000983","219011344069620",30.00,24.00,0,321.01,406.07,140.8,134.0,0.672,370280.8,370280.8,26680,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817039,393958.00
04/16/2016 10:30,2,4.701,ACTIVE,217.13,359.18,59.965,1460817003,"201051344001158","219011344069620",29.58,24.00,0,319.81,406.37,140.9,134.1,0.663,365086.9,365086.9,26939,0,0,0,L,1122011218,0,123.59,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817040,393959.00
04/16/2016 10:30,2,4.604,ACTIVE,217.13,359.78,59.965,1460817003,"201051344000576","219011344069620",29.78,22.80,0,322.21,406.97,138.8,132.1,0.641,371903.6,371903.6,26351,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817041,393960.00
04/16/2016 10:30,2,4.410,ACTIVE,213.51,355.88,59.981,1460817003,"274151322000087","219011344069620",28.71,36.00,0,330.03,383.53,128.2,121.8,0.477,609565.3,609565.3,20166,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817042,393961.00
04/16/2016 10:45,2,6.471,ACTIVE,218.26,365.49,60.018,1460817903,"201051344000645","219011344069620",28.43,27.50,0,338.74,411.18,186.2,177.8,0.840,371508.8,371508.8,26498,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817905,393962.00
04/16/2016 10:45,2,5.867,ACTIVE,213.96,356.48,59.986,1460817903,"274151322000085","219011344069620",26.96,33.80,0,334.24,388.04,160.2,152.7,0.610,638181.4,638181.4,20106,0,0,0,L,1151911521,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817906,393963.00
04/16/2016 10:45,2,6.408,ACTIVE,217.58,365.49,59.981,1460817903,"201051344000633","219011344069620",28.61,27.80,0,337.54,409.68,185.6,177.2,0.879,362364.5,362364.5,26957,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817907,393964.00
04/16/2016 10:45,2,6.395,ACTIVE,218.71,367.60,60.028,1460817903,"201051344000469","219011344069620",28.82,26.00,0,338.14,411.78,186.7,178.2,0.875,363626.8,363626.8,26902,0,0,0,L,1122011218,0,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817908,393965.00
04/16/2016 10:45,2,6.275,ACTIVE,216.00,361.59,59.991,1460817903,"201051344000646","219011344069620",28.77,28.00,0,335.44,406.97,182.7,174.4,0.844,367950.7,367950.7,31460,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817908,393966.00
04/16/2016 10:45,2,5.980,ACTIVE,213.96,352.57,59.981,1460817903,"274151322000052","219011344069620",28.31,36.50,0,333.33,391.04,171.4,163.5,0.676,647722.4,647722.4,20330,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817909,393967.00
04/16/2016 10:45,2,6.326,ACTIVE,217.58,363.69,59.986,1460817903,"201051344000585","219011344069620",28.78,27.50,0,336.34,405.17,184.4,176.1,0.849,373804.3,373804.3,31466,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817910,393968.00
04/16/2016 10:45,2,6.227,ACTIVE,215.77,360.69,59.986,1460817903,"201051344001230","219011344069620",29.08,25.50,0,334.24,406.37,183.3,175.0,0.840,371800.1,371800.1,31257,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817911,393969.00
04/16/2016 10:45,2,6.191,ACTIVE,217.35,364.29,59.975,1460817903,"201051344000582","219011344069620",29.10,27.50,0,336.04,405.77,182.3,174.0,0.831,365345.2,365345.2,31436,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817912,393970.00
04/16/2016 10:45,2,6.359,ACTIVE,216.45,362.79,59.991,1460817903,"201051344000955","219011344069620",28.98,27.30,0,334.54,406.97,186.6,178.2,0.884,376904.5,376904.5,31374,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817913,393971.00
04/16/2016 10:45,2,3.992,ACTIVE,213.74,422.00,59.970,1460817903,"274151322000094","219011344069620",39.40,35.80,0,398.26,460.78,158.8,151.3,0.623,519424.9,519424.9,21236,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817914,393972.00
04/16/2016 10:45,2,6.350,ACTIVE,218.71,364.89,59.959,1460817903,"201051344000579","219011344069620",29.46,27.00,0,338.74,411.18,189.4,180.9,0.897,377069.2,377069.2,6978,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817915,393973.00
04/16/2016 10:45,2,6.373,ACTIVE,216.00,361.59,59.986,1460817903,"201051344000890","219011344069620",28.94,24.50,0,336.94,407.27,186.9,178.5,0.844,374052.5,374052.5,31397,0,0,0,L,1122011218,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817916,393974.00
04/16/2016 10:45,2,6.318,ACTIVE,216.90,364.59,59.991,1460817903,"201051344000438","219011344069620",29.18,25.00,0,336.64,406.67,186.9,178.4,0.862,376207.3,376207.3,31401,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817917,393975.00
04/16/2016 10:45,2,6.318,ACTIVE,216.45,362.49,59.981,1460817903,"201051344000417","219011344069620",28.73,27.00,0,337.24,405.77,183.9,175.6,0.875,369383.1,369383.1,31553,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817918,393976.00
04/16/2016 10:45,2,6.012,ACTIVE,213.51,351.97,59.991,1460817903,"274151322000083","219011344069620",28.31,35.40,0,332.73,388.94,172.2,164.2,0.689,641967.4,641967.4,20386,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817918,393977.00
04/16/2016 10:45,2,6.355,ACTIVE,214.64,356.78,59.981,1460817903,"274151322000076","219011344069620",29.18,35.80,0,335.74,394.35,187.6,179.1,0.738,682923.5,682923.5,20390,0,0,0,L,1151911521,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817919,393978.00
04/16/2016 10:45,2,6.455,ACTIVE,217.13,364.59,59.975,1460817903,"201051344000868","219011344069620",28.45,26.00,0,336.04,406.07,185.9,177.5,0.849,362759.7,362759.7,26637,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817920,393979.00
04/16/2016 10:45,2,6.318,ACTIVE,213.74,370.30,60.007,1460817903,"274151322000095","219011344069620",28.92,35.00,0,332.73,391.94,184.9,176.5,0.703,675969.5,675969.5,20288,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817921,393980.00
04/16/2016 10:45,2,6.420,ACTIVE,218.71,367.60,59.986,1460817903,"201051344000988","219011344069620",28.61,27.50,0,338.14,412.08,186.1,177.6,0.866,360125.4,360125.4,26926,0,0,0,L,1122011218,0,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817922,393981.00
04/16/2016 10:45,2,6.461,ACTIVE,216.90,363.99,59.949,1460817903,"201051344001025","219011344069620",28.33,28.50,0,336.94,405.77,185.4,177.0,0.840,373762.3,373762.3,31446,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817923,393982.00
04/16/2016 10:45,2,6.311,ACTIVE,218.48,366.40,59.986,1460817903,"201051344000458","219011344069620",29.18,28.00,0,337.54,410.58,186.4,178.0,0.888,370683.2,370683.2,26848,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817924,393983.00
04/16/2016 10:45,2,6.404,ACTIVE,219.16,368.80,60.012,1460817903,"201051344000853","219011344069620",28.65,27.00,0,339.95,411.48,185.8,177.4,0.862,369173.4,369173.4,26442,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817925,393984.00
04/16/2016 10:45,2,6.297,ACTIVE,216.00,363.09,59.986,1460817903,"201051344000685","219011344069620",29.22,24.00,0,336.94,405.77,186.4,178.0,0.897,375771.8,375771.8,31269,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817926,393985.00
04/16/2016 10:45,2,6.221,ACTIVE,217.13,363.09,59.975,1460817903,"201051344000917","219011344069620",28.90,28.50,0,336.04,404.27,182.1,173.9,0.853,372934.9,372934.9,31271,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817927,393986.00
04/16/2016 10:45,2,6.174,ACTIVE,216.22,362.49,59.986,1460817903,"201051344001145","219011344069620",29.48,25.80,0,337.24,405.77,184.3,176.0,0.857,378048.3,378048.3,31131,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817927,393987.00
04/16/2016 10:45,2,6.289,ACTIVE,217.35,365.49,59.975,1460817903,"201051344000651","219011344069620",29.10,27.80,0,336.94,405.47,185.4,177.0,0.844,369989.5,369989.5,31499,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817928,393988.00
04/16/2016 10:45,2,5.998,ACTIVE,213.96,361.29,59.975,1460817903,"274151322000088","219011344069620",27.41,33.80,0,333.33,388.34,166.3,158.6,0.632,621721.0,621721.0,20069,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817929,393989.00
04/16/2016 10:45,2,4.082,ACTIVE,214.64,431.32,59.981,1460817903,"274151322000068","219011344069620",38.86,35.80,0,399.16,462.58,159.8,152.3,0.610,519073.9,519073.9,21443,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817930,393990.00
04/16/2016 10:45,2,6.297,ACTIVE,216.90,365.80,59.975,1460817903,"201051344001135","219011344069620",28.90,27.30,0,336.94,406.37,184.3,175.9,0.853,366360.8,366360.8,31454,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817931,393991.00
04/16/2016 10:45,2,6.432,ACTIVE,216.67,365.49,59.970,1460817903,"201051344000594","219011344069620",28.78,28.00,0,336.04,407.27,187.5,179.1,0.866,373870.1,373870.1,26885,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817932,393992.00
04/16/2016 10:45,2,6.361,ACTIVE,217.13,363.69,59.975,1460817903,"201051344001203","219011344069620",28.73,27.50,0,337.54,406.07,185.1,176.7,0.871,372943.7,372943.7,31453,0,0,0,L,1122011218,0,124.49,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817933,393993.00
04/16/2016 10:45,2,6.000,ACTIVE,213.74,372.71,59.965,1460817903,"274151322000054","219011344069620",27.53,35.40,0,333.33,390.14,167.1,159.4,0.636,635403.1,635403.1,20094,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817934,393994.00
04/16/2016 10:45,2,6.328,ACTIVE,217.35,363.39,59.970,1460817903,"201051344000867","219011344069620",28.69,28.30,0,337.24,405.77,183.7,175.3,0.840,362097.5,362097.5,26888,0,0,0,L,1122011218,0,124.04,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817935,393995.00
04/16/2016 10:45,2,6.232,ACTIVE,216.90,362.19,59.970,1460817903,"201051344001093","219011344069620",28.92,28.50,0,336.34,405.47,182.5,174.2,0.826,371882.7,371882.7,31324,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817936,393996.00
04/16/2016 10:45,2,6.316,ACTIVE,217.80,366.40,59.970,1460817903,"201051344000900","219011344069620",29.02,26.00,0,337.84,411.78,185.6,177.2,0.844,377517.1,377517.1,26276,0,0,0,L,1122011218,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817937,393997.00
04/16/2016 10:45,2,6.146,ACTIVE,217.80,364.89,59.965,1460817903,"201051344000648","219011344069620",29.24,26.50,0,338.74,411.18,182.1,173.8,0.831,370027.7,370027.7,26582,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817938,393998.00
04/16/2016 10:45,2,6.242,ACTIVE,218.26,364.59,59.959,1460817903,"201051344000569","219011344069620",28.86,27.50,0,337.84,410.58,182.5,174.2,0.853,378751.0,378751.0,26210,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817939,393999.00
04/16/2016 10:45,2,6.123,ACTIVE,218.48,365.49,59.944,1460817903,"201051344000983","219011344069620",29.38,28.30,0,337.84,410.88,182.0,173.8,0.857,370322.0,370322.0,26681,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817940,394000.00
04/16/2016 10:45,2,6.301,ACTIVE,218.48,366.10,59.965,1460817903,"201051344001158","219011344069620",28.41,27.50,0,338.44,410.88,181.1,172.9,0.844,365127.9,365127.9,26940,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817941,394001.00
04/16/2016 10:45,2,6.139,ACTIVE,218.26,365.80,59.959,1460817903,"201051344000576","219011344069620",29.24,26.50,0,336.94,411.78,181.8,173.5,0.826,371944.8,371944.8,26352,0,0,0,L,1122011218,0,124.27,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817941,394002.00
04/16/2016 10:45,2,5.889,ACTIVE,213.74,363.39,59.965,1460817903,"274151322000087","219011344069620",27.23,42.80,0,333.63,387.74,162.3,154.7,0.605,609601.6,609601.6,20167,0,0,0,L,1151911521,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460817942,394003.00
04/16/2016 11:00,2,6.305,ACTIVE,218.71,366.70,59.986,1460818803,"201051344000645","219011344069620",28.49,29.80,0,338.74,410.28,182.0,173.8,0.818,371548.8,371548.8,26499,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818804,394004.00
04/16/2016 11:00,2,5.900,ACTIVE,214.64,369.10,59.975,1460818803,"274151322000085","219011344069620",26.78,37.00,0,335.74,387.14,160.1,152.6,0.614,638216.8,638216.8,20107,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818805,394005.00
04/16/2016 11:00,2,6.201,ACTIVE,217.80,365.80,59.965,1460818803,"201051344000633","219011344069620",28.88,29.30,0,337.24,409.68,181.5,173.3,0.857,362404.3,362404.3,26958,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818806,394006.00
04/16/2016 11:00,2,6.336,ACTIVE,219.16,366.40,59.975,1460818803,"201051344000469","219011344069620",28.31,27.80,0,338.14,410.88,181.8,173.6,0.853,363666.8,363666.8,26903,0,0,0,L,1122011218,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818807,394007.00
04/16/2016 11:00,2,6.182,ACTIVE,216.22,361.89,60.007,1460818803,"201051344000646","219011344069620",28.71,29.00,0,336.04,404.87,179.7,171.5,0.826,367990.3,367990.3,31461,0,0,0,L,1122011218,0,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818808,394008.00
04/16/2016 11:00,2,5.939,ACTIVE,214.19,367.60,59.959,1460818803,"274151322000052","219011344069620",28.35,40.00,0,334.24,389.84,170.4,162.5,0.672,647760.1,647760.1,20331,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818809,394009.00
04/16/2016 11:00,2,6.209,ACTIVE,217.58,363.09,59.959,1460818803,"201051344000585","219011344069620",28.75,29.30,0,336.64,403.37,180.6,172.4,0.844,373843.9,373843.9,31467,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818810,394010.00
04/16/2016 11:00,2,6.076,ACTIVE,216.00,360.69,59.981,1460818803,"201051344001230","219011344069620",29.08,27.30,0,334.54,404.87,179.0,170.9,0.826,371839.5,371839.5,31258,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818810,394011.00
04/16/2016 11:00,2,6.057,ACTIVE,217.58,363.09,59.991,1460818803,"201051344000582","219011344069620",29.02,29.50,0,336.04,405.17,178.1,169.9,0.813,365384.3,365384.3,31437,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818811,394012.00
04/16/2016 11:00,2,6.250,ACTIVE,216.45,361.89,60.002,1460818803,"201051344000955","219011344069620",28.84,29.00,0,335.44,404.87,182.6,174.3,0.866,376944.6,376944.6,31375,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818812,394013.00
04/16/2016 11:00,2,3.939,ACTIVE,214.19,434.33,59.965,1460818803,"274151322000094","219011344069620",38.90,39.80,0,394.65,456.87,154.0,146.7,0.601,519459.2,519459.2,21237,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818813,394014.00
04/16/2016 11:00,2,6.283,ACTIVE,219.16,366.70,59.959,1460818803,"201051344000579","219011344069620",29.04,29.30,0,338.44,410.58,184.8,176.4,0.849,377109.5,377109.5,6979,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818814,394015.00
04/16/2016 11:00,2,6.273,ACTIVE,216.22,360.08,59.996,1460818803,"201051344000890","219011344069620",28.75,26.50,0,336.64,405.17,182.7,174.4,0.831,374092.5,374092.5,31398,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818815,394016.00
04/16/2016 11:00,2,6.219,ACTIVE,216.90,363.69,59.954,1460818803,"201051344000438","219011344069620",29.02,26.80,0,336.94,405.17,182.9,174.6,0.857,376247.3,376247.3,31402,0,0,0,L,1122011218,0,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818816,394017.00
04/16/2016 11:00,2,6.236,ACTIVE,216.45,363.69,59.981,1460818803,"201051344000417","219011344069620",28.53,29.30,0,337.24,404.87,180.2,172.0,0.857,369422.4,369422.4,31554,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818817,394018.00
04/16/2016 11:00,2,5.893,ACTIVE,213.74,366.70,59.959,1460818803,"274151322000083","219011344069620",28.39,38.00,0,333.63,388.94,169.4,161.5,0.676,642004.6,642004.6,20387,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818818,394019.00
04/16/2016 11:00,2,6.373,ACTIVE,215.09,356.48,59.975,1460818803,"274151322000076","219011344069620",28.67,39.80,0,338.14,393.75,185.1,176.7,0.725,682964.0,682964.0,20391,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818819,394020.00
04/16/2016 11:00,2,6.348,ACTIVE,217.80,365.49,59.970,1460818803,"201051344000868","219011344069620",28.47,28.30,0,336.94,408.78,182.9,174.6,0.840,362799.5,362799.5,26638,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818820,394021.00
04/16/2016 11:00,2,6.213,ACTIVE,213.96,373.31,59.959,1460818803,"274151322000095","219011344069620",28.96,38.60,0,331.83,391.04,182.2,173.9,0.694,676009.3,676009.3,20289,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818821,394022.00
04/16/2016 11:00,2,6.430,ACTIVE,218.93,366.40,59.938,1460818803,"201051344000988","219011344069620",28.17,29.80,0,338.14,409.68,183.3,175.0,0.866,360165.2,360165.2,26927,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818822,394023.00
04/16/2016 11:00,2,6.391,ACTIVE,217.35,363.09,59.933,1460818803,"201051344001025","219011344069620",28.29,30.30,0,336.94,404.57,183.2,174.9,0.809,373802.0,373802.0,31447,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818823,394024.00
04/16/2016 11:00,2,6.305,ACTIVE,218.71,366.70,59.965,1460818803,"201051344000458","219011344069620",28.92,30.30,0,338.74,410.58,184.7,176.4,0.875,370723.2,370723.2,26849,0,0,0,L,1122011218,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818824,394025.00
04/16/2016 11:00,2,6.375,ACTIVE,219.39,366.10,60.007,1460818803,"201051344000853","219011344069620",28.67,28.80,0,340.25,409.98,185.0,176.6,0.866,369213.4,369213.4,26443,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818824,394026.00
04/16/2016 11:00,2,6.301,ACTIVE,216.22,363.39,59.965,1460818803,"201051344000685","219011344069620",28.92,25.80,0,337.24,404.87,184.6,176.3,0.884,375811.8,375811.8,31270,0,0,0,L,1122011218,0,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818825,394027.00
04/16/2016 11:00,2,6.203,ACTIVE,217.35,363.09,59.970,1460818803,"201051344000917","219011344069620",28.73,30.80,0,336.64,403.07,180.3,172.1,0.826,372973.9,372973.9,31272,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818826,394028.00
04/16/2016 11:00,2,6.146,ACTIVE,216.45,362.79,59.959,1460818803,"201051344001145","219011344069620",29.40,27.30,0,336.64,404.57,183.1,174.8,0.840,378088.0,378088.0,31132,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818827,394029.00
04/16/2016 11:00,2,6.326,ACTIVE,217.80,363.99,59.996,1460818803,"201051344000651","219011344069620",28.75,29.80,0,336.94,404.27,184.2,175.8,0.835,370029.3,370029.3,31500,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818828,394030.00
04/16/2016 11:00,2,5.980,ACTIVE,213.96,370.30,59.965,1460818803,"274151322000088","219011344069620",27.15,35.60,0,333.63,388.04,164.4,156.8,0.628,621756.7,621756.7,20070,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818829,394031.00
