ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 11:00,2,4.000,ACTIVE,214.87,427.11,59.970,1460818803,"274151322000068","219011344069620",39.38,39.00,0,393.75,458.37,158.5,151.0,0.614,519108.4,519108.4,21444,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818830,394032.00
04/16/2016 11:00,2,6.348,ACTIVE,217.35,365.49,59.986,1460818803,"201051344001135","219011344069620",28.53,30.00,0,336.34,404.57,183.4,175.1,0.853,366400.5,366400.5,31455,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818831,394033.00
04/16/2016 11:00,2,6.367,ACTIVE,217.13,363.99,59.996,1460818803,"201051344000594","219011344069620",29.02,29.80,0,335.74,406.07,187.2,178.7,0.853,373910.5,373910.5,26886,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818832,394034.00
04/16/2016 11:00,2,6.301,ACTIVE,217.58,362.79,59.975,1460818803,"201051344001203","219011344069620",28.78,29.80,0,337.24,403.97,183.8,175.4,0.857,372983.6,372983.6,31454,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818833,394035.00
04/16/2016 11:00,2,6.047,ACTIVE,213.96,355.28,59.965,1460818803,"274151322000054","219011344069620",27.14,37.80,0,333.33,388.64,166.1,158.4,0.636,635439.3,635439.3,20095,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818834,394036.00
04/16/2016 11:00,2,6.359,ACTIVE,218.03,363.99,59.965,1460818803,"201051344000867","219011344069620",28.59,30.30,0,337.54,407.57,184.1,175.8,0.849,362137.2,362137.2,26889,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818835,394037.00
04/16/2016 11:00,2,6.246,ACTIVE,217.35,364.29,59.965,1460818803,"201051344001093","219011344069620",28.75,30.30,0,336.64,403.97,181.8,173.5,0.831,371922.2,371922.2,31325,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818835,394038.00
04/16/2016 11:00,2,6.359,ACTIVE,218.48,366.70,59.959,1460818803,"201051344000900","219011344069620",29.00,28.50,0,337.84,410.88,186.7,178.3,0.871,377557.4,377557.4,26277,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818836,394039.00
04/16/2016 11:00,2,6.299,ACTIVE,218.48,366.40,59.965,1460818803,"201051344000648","219011344069620",28.84,28.80,0,338.74,411.18,184.0,175.7,0.844,370067.4,370067.4,26583,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818837,394040.00
04/16/2016 11:00,2,6.330,ACTIVE,218.93,367.00,59.928,1460818803,"201051344000569","219011344069620",28.82,29.80,0,336.94,410.28,184.7,176.3,0.853,378790.8,378790.8,26211,0,0,0,L,1122011218,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818838,394041.00
04/16/2016 11:00,2,6.301,ACTIVE,218.93,366.40,59.933,1460818803,"201051344000983","219011344069620",28.98,30.00,0,338.14,410.28,184.9,176.5,0.871,370362.0,370362.0,26682,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818839,394042.00
04/16/2016 11:00,2,6.342,ACTIVE,218.93,365.80,59.954,1460818803,"201051344001158","219011344069620",28.51,29.80,0,338.74,409.98,182.9,174.6,0.853,365167.4,365167.4,26941,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818840,394043.00
04/16/2016 11:00,2,6.271,ACTIVE,218.93,369.10,59.965,1460818803,"201051344000576","219011344069620",29.02,28.30,0,338.74,410.28,184.3,175.9,0.844,371984.6,371984.6,26353,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818841,394044.00
04/16/2016 11:00,2,5.961,ACTIVE,214.19,355.88,59.944,1460818803,"274151322000087","219011344069620",26.88,46.60,0,333.03,386.53,162.3,154.7,0.588,609637.0,609637.0,20168,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460818842,394045.00
04/16/2016 11:15,2,7.062,ACTIVE,218.93,368.20,59.970,1460819703,"201051344000645","219011344069620",28.05,31.80,0,343.25,413.29,200.7,191.8,0.902,371595.2,371595.2,26500,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819704,394046.00
04/16/2016 11:15,2,6.545,ACTIVE,214.41,351.07,59.949,1460819703,"274151322000085","219011344069620",26.36,39.50,0,338.44,389.84,174.6,166.6,0.672,638257.4,638257.4,20108,0,0,0,L,1151911521,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819705,394047.00
04/16/2016 11:15,2,6.852,ACTIVE,218.26,367.00,59.959,1460819703,"201051344000633","219011344069620",28.75,31.80,0,342.35,412.98,199.4,190.5,0.950,362450.5,362450.5,26959,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819706,394048.00
04/16/2016 11:15,2,7.016,ACTIVE,219.39,369.70,59.975,1460819703,"201051344000469","219011344069620",28.17,29.80,0,342.65,413.89,200.2,191.3,0.928,363713.0,363713.0,26904,0,0,0,L,1122011218,0,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819707,394049.00
04/16/2016 11:15,2,6.912,ACTIVE,216.90,365.19,59.959,1460819703,"201051344000646","219011344069620",28.29,32.20,0,335.44,407.87,197.9,189.1,0.924,368036.1,368036.1,31462,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819708,394050.00
04/16/2016 11:15,2,6.666,ACTIVE,214.41,353.47,59.996,1460819703,"274151322000052","219011344069620",27.67,43.20,0,336.94,393.15,186.6,178.2,0.729,647803.4,647803.4,20332,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819709,394051.00
04/16/2016 11:15,2,6.900,ACTIVE,218.48,367.00,59.965,1460819703,"201051344000585","219011344069620",28.51,31.80,0,336.64,407.57,199.2,190.3,0.924,373889.9,373889.9,31468,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819710,394052.00
04/16/2016 11:15,2,6.879,ACTIVE,216.67,364.89,59.970,1460819703,"201051344001230","219011344069620",28.29,29.50,0,336.64,408.48,196.9,188.1,0.915,371885.1,371885.1,31259,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819711,394053.00
04/16/2016 11:15,2,6.807,ACTIVE,218.26,367.30,59.959,1460819703,"201051344000582","219011344069620",28.45,32.80,0,335.74,408.18,195.9,187.2,0.893,365429.7,365429.7,31438,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819712,394054.00
04/16/2016 11:15,2,6.969,ACTIVE,217.13,363.09,59.959,1460819703,"201051344000955","219011344069620",28.33,31.80,0,336.34,408.18,200.1,191.2,0.946,376990.9,376990.9,31376,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819713,394055.00
04/16/2016 11:15,2,4.361,ACTIVE,214.41,433.72,59.970,1460819703,"274151322000094","219011344069620",38.98,42.00,0,388.64,455.97,171.2,163.4,0.672,519499.0,519499.0,21238,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819714,394056.00
04/16/2016 11:15,2,6.854,ACTIVE,219.39,366.40,59.965,1460819703,"201051344000579","219011344069620",29.08,31.80,0,342.35,414.19,201.8,192.9,0.946,377156.4,377156.4,6980,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819715,394057.00
04/16/2016 11:15,2,6.914,ACTIVE,216.90,365.19,59.970,1460819703,"201051344000890","219011344069620",28.55,28.50,0,336.34,408.18,199.8,191.0,0.910,374139.0,374139.0,31399,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819716,394058.00
04/16/2016 11:15,2,6.975,ACTIVE,217.80,366.10,59.965,1460819703,"201051344000438","219011344069620",28.21,29.80,0,336.34,408.18,199.4,190.6,0.937,376293.7,376293.7,31403,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819717,394059.00
04/16/2016 11:15,2,6.836,ACTIVE,217.35,364.89,59.981,1460819703,"201051344000417","219011344069620",28.45,31.50,0,336.34,407.27,196.8,188.1,0.924,369468.1,369468.1,31555,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819718,394060.00
04/16/2016 11:15,2,6.537,ACTIVE,213.96,354.37,59.959,1460819703,"274151322000083","219011344069620",27.91,41.80,0,337.24,391.64,184.7,176.4,0.738,642047.4,642047.4,20388,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819718,394061.00
04/16/2016 11:15,2,7.025,ACTIVE,214.87,354.97,59.970,1460819703,"274151322000076","219011344069620",28.39,42.80,0,337.54,395.85,201.7,192.8,0.818,683010.9,683010.9,20392,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819719,394062.00
04/16/2016 11:15,2,6.986,ACTIVE,217.80,366.40,59.965,1460819703,"201051344000868","219011344069620",28.11,31.00,0,337.54,412.08,198.9,190.0,0.906,362845.7,362845.7,26639,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819720,394063.00
04/16/2016 11:15,2,6.902,ACTIVE,214.19,355.88,59.975,1460819703,"274151322000095","219011344069620",28.37,41.50,0,337.24,394.65,198.0,189.2,0.738,676055.4,676055.4,20290,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819721,394064.00
04/16/2016 11:15,2,7.021,ACTIVE,219.39,370.00,59.965,1460819703,"201051344000988","219011344069620",28.01,31.80,0,340.85,413.59,199.2,190.3,0.915,360211.5,360211.5,26928,0,0,0,L,1122011218,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819722,394065.00
04/16/2016 11:15,2,6.873,ACTIVE,218.03,366.40,59.981,1460819703,"201051344001025","219011344069620",28.55,32.80,0,335.74,407.57,198.7,189.8,0.893,373848.3,373848.3,31448,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819723,394066.00
04/16/2016 11:15,2,6.973,ACTIVE,219.16,368.50,59.981,1460819703,"201051344000458","219011344069620",28.39,32.80,0,342.95,413.89,200.5,191.6,0.959,370769.6,370769.6,26850,0,0,0,L,1122011218,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819724,394067.00
04/16/2016 11:15,2,6.902,ACTIVE,219.84,370.00,59.975,1460819703,"201051344000853","219011344069620",28.67,30.80,0,342.35,413.59,200.3,191.4,0.941,369259.9,369259.9,26444,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819725,394068.00
04/16/2016 11:15,2,6.904,ACTIVE,216.90,364.29,59.991,1460819703,"201051344000685","219011344069620",28.59,27.80,0,336.04,407.57,199.9,191.0,0.959,375858.3,375858.3,31271,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819726,394069.00
04/16/2016 11:15,2,6.783,ACTIVE,217.80,365.49,59.986,1460819703,"201051344000917","219011344069620",28.45,33.30,0,336.34,406.97,195.3,186.6,0.924,373019.3,373019.3,31273,0,0,0,L,1122011218,0,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819727,394070.00
04/16/2016 11:15,2,6.846,ACTIVE,216.90,365.19,59.986,1460819703,"201051344001145","219011344069620",28.65,29.80,0,336.64,407.27,198.6,189.7,0.919,378134.1,378134.1,31133,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819727,394071.00
04/16/2016 11:15,2,6.988,ACTIVE,218.48,366.70,59.938,1460819703,"201051344000651","219011344069620",28.11,33.00,0,336.94,412.08,199.0,190.1,0.906,370075.6,370075.6,31501,0,0,0,L,1122011218,0,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819728,394072.00
04/16/2016 11:15,2,6.590,ACTIVE,213.74,351.97,59.965,1460819703,"274151322000088","219011344069620",26.44,39.30,0,337.54,390.14,176.4,168.3,0.672,621797.9,621797.9,20071,0,0,0,L,1151911521,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819729,394073.00
04/16/2016 11:15,2,4.381,ACTIVE,214.87,427.71,59.981,1460819703,"274151322000068","219011344069620",38.90,41.80,0,394.05,457.47,173.2,165.2,0.667,519148.4,519148.4,21445,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819730,394074.00
04/16/2016 11:15,2,6.973,ACTIVE,218.03,365.80,59.975,1460819703,"201051344001135","219011344069620",28.15,32.00,0,336.04,407.57,198.6,189.7,0.910,366446.8,366446.8,31456,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819731,394075.00
04/16/2016 11:15,2,6.900,ACTIVE,217.13,366.40,59.954,1460819703,"201051344000594","219011344069620",28.98,32.00,0,335.44,409.38,202.4,193.5,0.928,373957.6,373957.6,26887,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819732,394076.00
04/16/2016 11:15,2,6.898,ACTIVE,218.26,365.80,59.981,1460819703,"201051344001203","219011344069620",28.43,32.40,0,337.24,409.08,198.5,189.7,0.919,373029.9,373029.9,31455,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819733,394077.00
04/16/2016 11:15,2,6.613,ACTIVE,214.41,350.47,59.986,1460819703,"274151322000054","219011344069620",26.48,40.80,0,337.24,391.34,177.3,169.2,0.672,635480.8,635480.8,20096,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819734,394078.00
04/16/2016 11:15,2,6.961,ACTIVE,218.03,367.30,59.981,1460819703,"201051344000867","219011344069620",28.23,33.00,0,338.44,410.88,199.0,190.1,0.910,362183.5,362183.5,26890,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819735,394079.00
04/16/2016 11:15,2,6.846,ACTIVE,218.26,367.30,59.975,1460819703,"201051344001093","219011344069620",28.33,32.60,0,336.04,407.27,196.4,187.6,0.893,371968.0,371968.0,31326,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819736,394080.00
04/16/2016 11:15,2,7.029,ACTIVE,218.93,369.40,59.986,1460819703,"201051344000900","219011344069620",28.49,31.00,0,341.75,414.79,202.7,193.7,0.893,377604.4,377604.4,26278,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819737,394081.00
04/16/2016 11:15,2,6.918,ACTIVE,218.93,369.70,59.986,1460819703,"201051344000648","219011344069620",28.47,30.80,0,343.25,414.19,199.4,190.5,0.915,370113.6,370113.6,26584,0,0,0,L,1122011218,0,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819738,394082.00
04/16/2016 11:15,2,6.959,ACTIVE,218.93,367.90,59.986,1460819703,"201051344000569","219011344069620",28.39,31.00,0,342.05,413.59,199.8,191.0,0.950,378837.2,378837.2,26212,0,0,0,L,1122011218,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819738,394083.00
04/16/2016 11:15,2,6.947,ACTIVE,219.39,367.30,59.970,1460819703,"201051344000983","219011344069620",28.55,32.40,0,342.65,414.79,200.8,191.9,0.937,370408.5,370408.5,26683,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819739,394084.00
04/16/2016 11:15,2,7.039,ACTIVE,219.61,368.80,59.981,1460819703,"201051344001158","219011344069620",27.89,32.20,0,342.35,412.98,198.7,189.9,0.928,365213.5,365213.5,26942,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819740,394085.00
04/16/2016 11:15,2,7.025,ACTIVE,219.39,369.70,59.970,1460819703,"201051344000576","219011344069620",28.13,30.50,0,342.05,413.89,199.9,191.0,0.915,372031.0,372031.0,26354,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819741,394086.00
04/16/2016 11:15,2,6.594,ACTIVE,214.19,354.07,59.959,1460819703,"274151322000087","219011344069620",26.24,51.50,0,333.63,390.44,175.3,167.3,0.654,609677.7,609677.7,20169,0,0,0,L,1151911521,0,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460819742,394087.00
04/16/2016 11:30,2,8.672,ACTIVE,220.97,372.11,59.954,1460820603,"201051344000645","219011344069620",27.99,34.80,0,331.83,424.11,245.7,235.2,1.100,371642.9,371642.9,26501,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820604,394088.00
04/16/2016 11:30,2,8.117,ACTIVE,215.54,379.62,59.965,1460820603,"274151322000085","219011344069620",25.74,41.80,0,325.82,397.66,211.6,202.3,0.791,638298.4,638298.4,20109,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820606,394089.00
04/16/2016 11:30,2,8.709,ACTIVE,219.61,375.41,59.944,1460820603,"201051344000633","219011344069620",27.83,34.30,0,331.83,425.61,245.3,234.9,1.136,362498.1,362498.1,26960,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820606,394090.00
04/16/2016 11:30,2,8.699,ACTIVE,221.42,376.62,59.970,1460820603,"201051344000469","219011344069620",27.83,32.00,0,332.13,425.01,245.0,234.5,1.131,363760.7,363760.7,26905,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820607,394091.00
04/16/2016 11:30,2,8.570,ACTIVE,218.03,370.60,59.965,1460820603,"201051344000646","219011344069620",28.25,34.00,0,323.11,420.80,245.0,234.6,1.140,368083.3,368083.3,31463,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820608,394092.00
04/16/2016 11:30,2,8.203,ACTIVE,215.32,368.20,59.959,1460820603,"274151322000052","219011344069620",27.55,44.50,0,326.72,400.96,228.8,218.9,0.888,647847.6,647847.6,20333,0,0,0,L,1151911521,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820609,394093.00
04/16/2016 11:30,2,8.658,ACTIVE,219.61,370.30,59.981,1460820603,"201051344000585","219011344069620",27.99,32.80,0,330.93,425.01,245.2,234.7,1.109,373937.5,373937.5,31469,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820610,394094.00
04/16/2016 11:30,2,8.447,ACTIVE,217.80,369.70,59.986,1460820603,"201051344001230","219011344069620",28.47,31.80,0,326.72,420.80,243.3,232.9,1.114,371932.0,371932.0,31260,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820611,394095.00
04/16/2016 11:30,2,8.434,ACTIVE,219.39,372.41,59.965,1460820603,"201051344000582","219011344069620",28.31,35.20,0,327.62,426.21,241.7,231.3,1.087,365476.4,365476.4,31439,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820612,394096.00
04/16/2016 11:30,2,8.611,ACTIVE,218.48,371.21,60.007,1460820603,"201051344000955","219011344069620",28.09,33.80,0,326.72,420.50,244.8,234.4,1.158,377038.4,377038.4,31377,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820613,394097.00
04/16/2016 11:30,2,5.436,ACTIVE,215.09,428.61,59.981,1460820603,"274151322000094","219011344069620",38.39,44.80,0,383.53,460.17,209.9,200.6,0.818,519539.8,519539.8,21239,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820614,394098.00
04/16/2016 11:30,2,8.518,ACTIVE,221.19,374.51,59.944,1460820603,"201051344000579","219011344069620",28.51,33.30,0,331.83,429.82,245.8,235.3,1.145,377204.8,377204.8,6981,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820615,394099.00
04/16/2016 11:30,2,8.504,ACTIVE,218.03,370.00,59.938,1460820603,"201051344000890","219011344069620",28.35,29.80,0,327.32,421.10,244.2,233.7,1.109,374186.7,374186.7,31400,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820616,394100.00
04/16/2016 11:30,2,8.496,ACTIVE,218.71,370.90,60.002,1460820603,"201051344000438","219011344069620",28.07,31.00,0,325.82,425.61,241.4,231.1,1.114,376341.2,376341.2,31404,0,0,0,L,1122011218,0,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820617,394101.00
04/16/2016 11:30,2,8.188,ACTIVE,218.03,368.50,59.981,1460820603,"201051344000417","219011344069620",28.43,32.80,0,326.12,419.60,235.5,225.3,1.109,369515.0,369515.0,31556,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820617,394102.00
04/16/2016 11:30,2,7.920,ACTIVE,214.64,381.73,59.975,1460820603,"274151322000083","219011344069620",27.43,43.60,0,325.52,401.56,219.9,210.3,0.879,642091.3,642091.3,20389,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820618,394103.00
04/16/2016 11:30,2,8.207,ACTIVE,215.54,352.87,59.981,1460820603,"274151322000076","219011344069620",28.15,45.50,0,324.92,404.27,233.8,223.7,0.932,683058.7,683058.7,20393,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820619,394104.00
04/16/2016 11:30,2,8.061,ACTIVE,218.93,371.51,59.970,1460820603,"201051344000868","219011344069620",27.67,33.30,0,326.72,425.61,225.8,216.0,1.016,362893.2,362893.2,26640,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820620,394105.00
04/16/2016 11:30,2,7.406,ACTIVE,214.41,380.52,59.975,1460820603,"274151322000095","219011344069620",28.09,43.80,0,324.32,405.47,210.6,201.3,0.791,676102.5,676102.5,20291,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820621,394106.00
04/16/2016 11:30,2,8.250,ACTIVE,220.74,373.31,59.986,1460820603,"201051344000988","219011344069620",27.71,34.80,0,331.53,425.01,231.4,221.4,1.065,360259.1,360259.1,26929,0,0,0,L,1122011218,0,125.17,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820622,394107.00
04/16/2016 11:30,2,7.777,ACTIVE,218.48,367.90,59.981,1460820603,"201051344001025","219011344069620",27.97,35.60,0,324.92,425.31,220.3,210.7,0.986,373895.8,373895.8,31449,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820623,394108.00
04/16/2016 11:30,2,8.021,ACTIVE,220.52,371.81,59.965,1460820603,"201051344000458","219011344069620",28.71,34.80,0,332.73,425.61,232.9,222.9,1.092,370817.8,370817.8,26851,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820624,394109.00
04/16/2016 11:30,2,7.588,ACTIVE,220.97,371.51,59.981,1460820603,"201051344000853","219011344069620",28.13,33.30,0,331.53,429.52,215.9,206.5,0.990,369308.0,369308.0,26445,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820625,394110.00
04/16/2016 11:30,2,7.725,ACTIVE,217.35,366.40,59.991,1460820603,"201051344000685","219011344069620",28.86,28.30,0,326.42,420.50,225.8,216.1,1.087,375906.2,375906.2,31272,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820626,394111.00
04/16/2016 11:30,2,7.580,ACTIVE,218.71,367.90,59.949,1460820603,"201051344000917","219011344069620",28.15,35.40,0,324.92,424.11,216.1,206.6,1.008,373065.9,373065.9,31274,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820627,394112.00
04/16/2016 11:30,2,7.410,ACTIVE,217.35,364.89,59.991,1460820603,"201051344001145","219011344069620",28.86,32.40,0,324.62,422.30,216.6,207.1,0.990,378181.7,378181.7,31134,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820628,394113.00
04/16/2016 11:30,2,6.812,ACTIVE,218.26,366.40,60.023,1460820603,"201051344000651","219011344069620",28.21,35.00,0,331.23,425.31,194.6,185.9,0.884,370123.2,370123.2,31502,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820628,394114.00
04/16/2016 11:30,2,6.982,ACTIVE,214.19,370.00,59.981,1460820603,"274151322000088","219011344069620",26.06,41.50,0,326.12,398.56,184.1,175.8,0.694,621839.7,621839.7,20072,0,0,0,L,1151911521,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820629,394115.00
04/16/2016 11:30,2,4.467,ACTIVE,215.32,418.09,59.996,1460820603,"274151322000068","219011344069620",38.65,43.20,0,385.03,458.67,174.5,166.5,0.667,519189.5,519189.5,21446,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820630,394116.00
04/16/2016 11:30,2,6.152,ACTIVE,217.35,363.99,59.975,1460820603,"201051344001135","219011344069620",28.23,34.50,0,326.12,425.61,175.9,167.8,0.818,366494.4,366494.4,31457,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820631,394117.00
04/16/2016 11:30,2,6.090,ACTIVE,216.90,364.29,59.991,1460820603,"201051344000594","219011344069620",28.43,34.50,0,325.52,427.41,175.4,167.4,0.809,374006.1,374006.1,26888,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820632,394118.00
04/16/2016 11:30,2,6.162,ACTIVE,217.35,362.19,59.970,1460820603,"201051344001203","219011344069620",27.67,35.20,0,331.23,425.61,172.8,164.8,0.809,373077.4,373077.4,31456,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820633,394119.00
04/16/2016 11:30,2,6.062,ACTIVE,214.19,369.10,60.002,1460820603,"274151322000054","219011344069620",26.54,43.40,0,326.42,400.06,162.8,155.2,0.623,635523.0,635523.0,20097,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820634,394120.00
04/16/2016 11:30,2,6.611,ACTIVE,218.03,364.29,59.981,1460820603,"201051344000867","219011344069620",28.07,35.60,0,327.92,424.71,188.0,179.5,0.871,362231.1,362231.1,26891,0,0,0,L,1122011218,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820635,394121.00
04/16/2016 11:30,2,6.383,ACTIVE,217.58,363.69,59.991,1460820603,"201051344001093","219011344069620",28.07,35.20,0,332.13,425.01,181.6,173.3,0.835,372014.8,372014.8,31327,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820636,394122.00
04/16/2016 11:30,2,7.102,ACTIVE,219.16,367.30,59.991,1460820603,"201051344000900","219011344069620",28.23,32.40,0,332.73,425.91,202.8,193.9,0.919,377652.9,377652.9,26279,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820637,394123.00
04/16/2016 11:30,2,7.014,ACTIVE,219.16,369.70,60.002,1460820603,"201051344000648","219011344069620",28.13,33.80,0,332.73,426.51,199.8,190.9,0.902,370161.2,370161.2,26585,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820638,394124.00
04/16/2016 11:30,2,7.236,ACTIVE,219.61,369.70,60.018,1460820603,"201051344000569","219011344069620",27.97,34.30,0,331.83,425.61,205.0,196.0,0.937,378884.9,378884.9,26213,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820638,394125.00
04/16/2016 11:30,2,7.322,ACTIVE,219.84,373.01,60.007,1460820603,"201051344000983","219011344069620",27.87,34.00,0,331.83,425.91,206.7,197.6,0.963,370456.5,370456.5,26684,0,0,0,L,1122011218,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820639,394126.00
04/16/2016 11:30,2,7.295,ACTIVE,220.06,373.01,59.996,1460820603,"201051344001158","219011344069620",27.91,34.00,0,331.83,424.41,206.3,197.2,0.959,365260.9,365260.9,26943,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820640,394127.00
04/16/2016 11:30,2,7.428,ACTIVE,219.84,370.00,59.991,1460820603,"201051344000576","219011344069620",27.97,32.80,0,331.83,425.61,210.4,201.2,0.972,372078.7,372078.7,26355,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820641,394128.00
04/16/2016 11:30,2,6.746,ACTIVE,214.87,358.88,60.023,1460820603,"274151322000087","219011344069620",25.88,53.50,0,326.42,397.66,176.8,168.7,0.650,609718.9,609718.9,20170,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460820642,394129.00
04/16/2016 11:45,2,7.842,ACTIVE,220.06,368.50,59.970,1460821504,"201051344000645","219011344069620",28.65,34.00,0,320.41,425.01,227.4,217.6,1.030,371677.8,371677.8,26502,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821505,394130.00
04/16/2016 11:45,2,7.387,ACTIVE,214.87,359.78,59.970,1460821504,"274151322000085","219011344069620",26.22,43.60,0,330.03,397.66,196.3,187.5,0.760,638328.9,638328.9,20110,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821506,394131.00
04/16/2016 11:45,2,7.900,ACTIVE,219.16,371.81,59.975,1460821504,"201051344000633","219011344069620",28.29,34.30,0,319.81,425.91,226.2,216.4,1.069,362532.9,362532.9,26961,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821507,394132.00
04/16/2016 11:45,2,7.893,ACTIVE,220.74,373.31,59.954,1460821504,"201051344000469","219011344069620",28.35,32.40,0,320.71,425.61,226.5,216.7,1.052,363795.5,363795.5,26906,0,0,0,L,1122011218,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821507,394133.00
04/16/2016 11:45,2,7.719,ACTIVE,217.58,367.90,59.965,1460821504,"201051344000646","219011344069620",28.71,34.00,0,317.70,425.31,224.2,214.4,1.052,368117.9,368117.9,31464,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821508,394134.00
04/16/2016 11:45,2,7.494,ACTIVE,214.87,371.21,59.996,1460821504,"274151322000052","219011344069620",27.73,46.00,0,327.62,401.56,210.3,201.1,0.835,647880.4,647880.4,20334,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821509,394135.00
04/16/2016 11:45,2,7.848,ACTIVE,219.16,370.00,59.965,1460821504,"201051344000585","219011344069620",28.29,33.80,0,320.11,424.41,224.7,215.0,1.043,373972.4,373972.4,31470,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821510,394136.00
04/16/2016 11:45,2,7.703,ACTIVE,217.35,365.80,59.981,1460821504,"201051344001230","219011344069620",28.63,30.80,0,318.91,420.20,223.3,213.6,1.030,371966.3,371966.3,31261,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821511,394137.00
04/16/2016 11:45,2,7.793,ACTIVE,219.16,369.70,59.981,1460821504,"201051344000582","219011344069620",28.05,35.80,0,318.91,425.31,221.2,211.6,0.994,365510.6,365510.6,31440,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821512,394138.00
04/16/2016 11:45,2,7.812,ACTIVE,217.80,368.80,59.933,1460821504,"201051344000955","219011344069620",28.49,33.50,0,316.50,419.60,225.2,215.5,1.056,377073.3,377073.3,31378,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821513,394139.00
04/16/2016 11:45,2,5.055,ACTIVE,214.64,416.89,59.970,1460821504,"274151322000094","219011344069620",37.89,45.80,0,379.32,462.88,193.8,185.2,0.760,519569.6,519569.6,21240,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821514,394140.00
04/16/2016 11:45,2,7.926,ACTIVE,220.74,372.71,59.970,1460821504,"201051344000579","219011344069620",28.33,34.30,0,321.01,425.61,227.4,217.6,1.065,377240.1,377240.1,6982,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821515,394141.00
04/16/2016 11:45,2,7.768,ACTIVE,217.80,367.90,60.002,1460821504,"201051344000890","219011344069620",28.67,30.30,0,320.11,419.90,225.4,215.7,1.016,374221.6,374221.6,31401,0,0,0,L,1122011218,0,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821516,394142.00
04/16/2016 11:45,2,7.787,ACTIVE,218.48,368.80,59.981,1460821504,"201051344000438","219011344069620",28.53,30.80,0,318.30,425.91,224.9,215.2,1.043,376376.1,376376.1,31405,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821517,394143.00
04/16/2016 11:45,2,7.730,ACTIVE,218.03,367.90,59.986,1460821504,"201051344000417","219011344069620",28.33,32.40,0,319.21,422.90,221.7,212.1,1.043,369549.4,369549.4,31557,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821517,394144.00
04/16/2016 11:45,2,7.416,ACTIVE,214.19,360.99,60.012,1460821504,"274151322000083","219011344069620",27.67,45.00,0,329.43,400.36,207.8,198.6,0.835,642123.8,642123.8,20390,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821518,394145.00
04/16/2016 11:45,2,7.812,ACTIVE,215.77,354.97,59.933,1460821504,"274151322000076","219011344069620",28.47,46.80,0,330.93,403.97,225.2,215.4,0.884,683093.8,683093.8,20394,0,0,0,L,1151911521,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821519,394146.00
04/16/2016 11:45,2,7.906,ACTIVE,218.93,371.21,59.959,1460821504,"201051344000868","219011344069620",28.03,33.30,0,318.61,425.31,224.4,214.6,1.016,362927.8,362927.8,26641,0,0,0,L,1122011218,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821520,394147.00
04/16/2016 11:45,2,7.762,ACTIVE,214.41,381.73,59.959,1460821504,"274151322000095","219011344069620",28.29,44.80,0,330.03,404.57,222.5,212.8,0.835,676137.2,676137.2,20292,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821521,394148.00
04/16/2016 11:45,2,7.930,ACTIVE,220.52,372.71,59.970,1460821504,"201051344000988","219011344069620",28.03,34.80,0,321.31,425.31,224.8,215.1,1.039,360293.7,360293.7,26930,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821522,394149.00
04/16/2016 11:45,2,7.861,ACTIVE,218.71,368.20,59.970,1460821504,"201051344001025","219011344069620",28.13,35.60,0,321.01,424.11,223.8,214.1,1.003,373930.6,373930.6,31450,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821523,394150.00
04/16/2016 11:45,2,7.762,ACTIVE,220.74,372.11,59.970,1460821504,"201051344000458","219011344069620",28.73,35.00,0,319.81,425.91,225.8,216.0,1.056,370852.7,370852.7,26852,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821524,394151.00
04/16/2016 11:45,2,7.854,ACTIVE,220.97,373.91,60.002,1460821504,"201051344000853","219011344069620",28.45,33.50,0,321.31,429.82,226.2,216.4,1.047,369342.9,369342.9,26446,0,0,0,L,1122011218,0,125.85,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821525,394152.00
04/16/2016 11:45,2,7.775,ACTIVE,217.35,367.60,59.970,1460821504,"201051344000685","219011344069620",28.67,28.50,0,318.00,419.90,225.7,215.9,1.078,375941.2,375941.2,31273,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821526,394153.00
04/16/2016 11:45,2,7.773,ACTIVE,218.93,370.00,59.959,1460821504,"201051344000917","219011344069620",27.97,35.40,0,320.41,423.81,220.2,210.6,1.034,373099.9,373099.9,31275,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821527,394154.00
04/16/2016 11:45,2,7.707,ACTIVE,217.80,367.30,59.933,1460821504,"201051344001145","219011344069620",28.71,32.00,0,320.11,420.50,224.1,214.3,1.021,378216.4,378216.4,31135,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821528,394155.00
04/16/2016 11:45,2,7.816,ACTIVE,219.16,370.60,59.954,1460821504,"201051344000651","219011344069620",28.25,35.80,0,320.11,424.71,223.5,213.8,1.012,370157.9,370157.9,31503,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821529,394156.00
04/16/2016 11:45,2,7.326,ACTIVE,214.64,360.08,59.954,1460821504,"274151322000088","219011344069620",26.56,42.50,0,328.82,397.96,196.8,188.1,0.765,621870.4,621870.4,20073,0,0,0,L,1151911521,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821529,394157.00
04/16/2016 11:45,2,4.926,ACTIVE,215.77,418.70,59.959,1460821504,"274151322000068","219011344069620",38.72,44.00,0,381.73,463.18,193.3,184.6,0.738,519219.4,519219.4,21447,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821530,394158.00
04/16/2016 11:45,2,7.777,ACTIVE,218.71,366.40,59.933,1460821504,"201051344001135","219011344069620",28.35,35.60,0,320.41,424.41,223.2,213.5,1.016,366529.3,366529.3,31458,0,0,0,L,1122011218,0,124.94,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821531,394159.00
04/16/2016 11:45,2,7.828,ACTIVE,218.26,368.80,59.970,1460821504,"201051344000594","219011344069620",28.57,35.00,0,319.21,426.81,226.4,216.6,1.030,374041.5,374041.5,26889,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821532,394160.00
04/16/2016 11:45,2,7.861,ACTIVE,218.93,367.90,59.975,1460821504,"201051344001203","219011344069620",27.99,35.60,0,320.41,425.61,222.9,213.2,1.030,373112.2,373112.2,31457,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821533,394161.00
04/16/2016 11:45,2,7.410,ACTIVE,215.09,382.03,59.954,1460821504,"274151322000054","219011344069620",26.38,43.80,0,329.73,398.86,198.1,189.3,0.751,635554.1,635554.1,20098,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821534,394162.00
04/16/2016 11:45,2,7.781,ACTIVE,219.16,370.90,59.970,1460821504,"201051344000867","219011344069620",28.29,36.00,0,318.91,424.41,222.9,213.2,1.016,362265.9,362265.9,26892,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821535,394163.00
04/16/2016 11:45,2,7.623,ACTIVE,218.93,369.70,59.959,1460821504,"201051344001093","219011344069620",28.49,34.50,0,320.11,423.81,219.7,210.1,0.994,372048.9,372048.9,31328,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821536,394164.00
04/16/2016 11:45,2,7.785,ACTIVE,219.84,371.81,59.970,1460821504,"201051344000900","219011344069620",28.69,33.50,0,321.31,426.21,226.0,216.2,1.012,377688.2,377688.2,26280,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821537,394165.00
04/16/2016 11:45,2,7.674,ACTIVE,219.84,370.60,59.965,1460821504,"201051344000648","219011344069620",28.49,34.00,0,319.21,425.91,221.4,211.8,1.025,370195.9,370195.9,26586,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821538,394166.00
04/16/2016 11:45,2,7.791,ACTIVE,220.29,372.41,60.007,1460821504,"201051344000569","219011344069620",28.19,33.80,0,318.91,425.01,222.5,212.8,1.039,378919.8,378919.8,26214,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821539,394167.00
04/16/2016 11:45,2,7.734,ACTIVE,220.52,374.51,59.970,1460821504,"201051344000983","219011344069620",28.45,35.20,0,318.00,426.81,222.7,213.0,1.052,370491.6,370491.6,26685,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821540,394168.00
04/16/2016 11:45,2,7.727,ACTIVE,220.52,373.31,59.965,1460821504,"201051344001158","219011344069620",28.19,35.00,0,322.81,424.41,220.5,210.9,1.008,365295.6,365295.6,26944,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821541,394169.00
04/16/2016 11:45,2,7.746,ACTIVE,220.29,370.90,59.949,1460821504,"201051344000576","219011344069620",28.29,32.60,0,322.51,425.31,221.7,212.1,1.008,372113.5,372113.5,26356,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821542,394170.00
04/16/2016 11:45,2,7.213,ACTIVE,214.64,382.33,59.970,1460821504,"274151322000087","219011344069620",26.44,54.00,0,330.93,397.96,193.1,184.4,0.734,609749.4,609749.4,20171,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460821543,394171.00
04/16/2016 12:00,2,7.957,ACTIVE,220.06,368.20,59.981,1460822404,"201051344000645","219011344069620",27.41,36.50,0,341.75,420.50,221.0,211.4,0.994,371729.5,371729.5,26503,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822405,394172.00
04/16/2016 12:00,2,7.498,ACTIVE,214.64,371.51,59.981,1460822404,"274151322000085","219011344069620",24.85,47.50,0,336.94,394.35,188.4,179.9,0.738,638373.2,638373.2,20111,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822406,394173.00
