ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 12:00,2,7.992,ACTIVE,219.16,372.11,59.981,1460822404,"201051344000633","219011344069620",27.06,37.30,0,340.55,420.80,218.8,209.3,1.025,362584.2,362584.2,26962,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822407,394174.00
04/16/2016 12:00,2,7.973,ACTIVE,220.52,371.51,60.012,1460822404,"201051344000469","219011344069620",27.15,35.40,0,340.25,420.80,219.3,209.8,0.999,363846.9,363846.9,26907,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822408,394175.00
04/16/2016 12:00,2,7.896,ACTIVE,217.35,368.50,59.975,1460822404,"201051344000646","219011344069620",27.21,37.80,0,334.84,415.09,217.7,208.1,1.021,368168.8,368168.8,31465,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822409,394176.00
04/16/2016 12:00,2,7.531,ACTIVE,214.87,362.79,59.954,1460822404,"274151322000052","219011344069620",26.78,51.00,0,335.74,397.35,204.3,195.2,0.800,647928.2,647928.2,20335,0,0,0,L,1151911521,0,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822410,394177.00
04/16/2016 12:00,2,7.990,ACTIVE,218.93,368.20,59.975,1460822404,"201051344000585","219011344069620",26.90,37.50,0,336.94,419.00,217.7,208.2,1.008,374023.4,374023.4,31471,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822411,394178.00
04/16/2016 12:00,2,7.686,ACTIVE,217.13,367.30,59.975,1460822404,"201051344001230","219011344069620",27.79,34.80,0,334.84,414.49,216.3,206.9,0.986,372016.9,372016.9,31262,0,0,0,L,1122011218,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822412,394179.00
04/16/2016 12:00,2,7.795,ACTIVE,218.71,369.40,59.975,1460822404,"201051344000582","219011344069620",27.21,39.30,0,336.04,420.80,214.8,205.4,0.977,365560.8,365560.8,31441,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822412,394180.00
04/16/2016 12:00,2,7.928,ACTIVE,217.58,367.60,59.970,1460822404,"201051344000955","219011344069620",27.19,37.30,0,335.74,414.79,218.3,208.8,1.030,377124.4,377124.4,31379,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822413,394181.00
04/16/2016 12:00,2,5.074,ACTIVE,214.41,417.79,59.965,1460822404,"274151322000094","219011344069620",37.03,49.80,0,379.02,455.06,189.6,181.0,0.751,519613.9,519613.9,21241,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822414,394182.00
04/16/2016 12:00,2,7.887,ACTIVE,220.74,372.41,59.981,1460822404,"201051344000579","219011344069620",27.71,37.30,0,341.15,420.80,221.4,211.8,1.034,377291.9,377291.9,6983,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822415,394183.00
04/16/2016 12:00,2,7.783,ACTIVE,217.58,367.60,59.975,1460822404,"201051344000890","219011344069620",27.79,32.80,0,335.44,415.09,218.8,209.3,0.994,374272.8,374272.8,31402,0,0,0,L,1122011218,0,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822416,394184.00
04/16/2016 12:00,2,7.826,ACTIVE,218.26,367.60,59.938,1460822404,"201051344000438","219011344069620",27.63,34.00,0,336.04,419.00,218.9,209.4,1.021,376427.2,376427.2,31406,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822417,394185.00
04/16/2016 12:00,2,7.801,ACTIVE,217.80,365.19,59.975,1460822404,"201051344000417","219011344069620",27.31,35.80,0,335.14,413.59,215.7,206.3,1.021,369599.8,369599.8,31558,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822418,394186.00
04/16/2016 12:00,2,7.535,ACTIVE,214.41,355.28,59.970,1460822404,"274151322000083","219011344069620",26.64,49.80,0,336.64,396.75,203.3,194.3,0.809,642171.3,642171.3,20391,0,0,0,L,1151911521,0,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822419,394187.00
04/16/2016 12:00,2,8.002,ACTIVE,215.32,374.51,59.975,1460822404,"274151322000076","219011344069620",27.23,50.40,0,335.44,400.36,220.6,211.0,0.888,683145.3,683145.3,20395,0,0,0,L,1151911521,0,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822420,394188.00
04/16/2016 12:00,2,7.930,ACTIVE,219.16,370.30,59.975,1460822404,"201051344000868","219011344069620",27.27,37.00,0,341.45,420.20,218.9,209.4,0.994,362979.0,362979.0,26642,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822421,394189.00
04/16/2016 12:00,2,7.873,ACTIVE,214.64,355.58,59.954,1460822404,"274151322000095","219011344069620",27.37,49.00,0,336.94,400.66,218.2,208.7,0.800,676188.0,676188.0,20293,0,0,0,L,1151911521,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822421,394190.00
04/16/2016 12:00,2,8.008,ACTIVE,220.52,371.81,59.970,1460822404,"201051344000988","219011344069620",27.02,37.80,0,339.95,419.60,219.0,209.5,1.016,360344.9,360344.9,26931,0,0,0,L,1122011218,0,124.94,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822422,394191.00
04/16/2016 12:00,2,7.977,ACTIVE,218.71,368.20,59.970,1460822404,"201051344001025","219011344069620",27.04,39.50,0,335.74,418.39,218.4,208.9,0.977,373981.6,373981.6,31451,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822423,394192.00
04/16/2016 12:00,2,7.889,ACTIVE,220.52,371.51,59.975,1460822404,"201051344000458","219011344069620",27.69,37.50,0,341.15,419.90,221.1,211.5,1.043,370904.3,370904.3,26853,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822424,394193.00
04/16/2016 12:00,2,7.871,ACTIVE,220.97,373.31,59.975,1460822404,"201051344000853","219011344069620",27.85,36.50,0,341.15,419.90,221.8,212.2,1.030,369394.6,369394.6,26447,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822425,394194.00
04/16/2016 12:00,2,7.914,ACTIVE,217.35,367.60,59.970,1460822404,"201051344000685","219011344069620",27.63,32.40,0,335.44,414.49,221.4,211.8,1.061,375992.7,375992.7,31274,0,0,0,L,1122011218,0,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822426,394195.00
04/16/2016 12:00,2,7.719,ACTIVE,218.71,367.90,60.012,1460822404,"201051344000917","219011344069620",27.57,39.50,0,336.34,418.39,215.4,206.0,1.012,373150.2,373150.2,31276,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822427,394196.00
04/16/2016 12:00,2,7.756,ACTIVE,217.35,366.70,60.012,1460822404,"201051344001145","219011344069620",28.11,35.00,0,334.54,414.49,220.7,211.1,1.016,378267.7,378267.7,31136,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822428,394197.00
04/16/2016 12:00,2,7.916,ACTIVE,219.16,368.20,59.986,1460822404,"201051344000651","219011344069620",27.25,38.80,0,338.14,419.90,218.4,208.9,0.999,370208.9,370208.9,31504,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822429,394198.00
04/16/2016 12:00,2,7.459,ACTIVE,214.64,358.58,59.975,1460822404,"274151322000088","219011344069620",25.41,45.50,0,336.94,394.95,191.7,183.1,0.725,621915.3,621915.3,20074,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822430,394199.00
04/16/2016 12:00,2,5.109,ACTIVE,215.77,403.97,60.007,1460822404,"274151322000068","219011344069620",37.09,47.00,0,383.53,459.57,191.6,183.0,0.738,519263.8,519263.8,21448,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822430,394200.00
04/16/2016 12:00,2,7.934,ACTIVE,218.48,368.20,59.975,1460822404,"201051344001135","219011344069620",27.21,38.80,0,336.34,418.09,218.5,209.0,0.999,366580.2,366580.2,31459,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822431,394201.00
04/16/2016 12:00,2,8.031,ACTIVE,218.26,368.50,59.975,1460822404,"201051344000594","219011344069620",27.43,37.30,0,334.84,420.50,223.0,213.3,1.025,374093.5,374093.5,26890,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822432,394202.00
04/16/2016 12:00,2,8.027,ACTIVE,218.93,367.60,59.991,1460822404,"201051344001203","219011344069620",26.88,38.80,0,338.14,418.39,218.3,208.8,1.016,373163.2,373163.2,31458,0,0,0,L,1122011218,0,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822433,394203.00
04/16/2016 12:00,2,7.625,ACTIVE,214.64,354.97,59.986,1460822404,"274151322000054","219011344069620",25.11,48.30,0,336.94,396.15,193.9,185.2,0.742,635599.4,635599.4,20099,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822434,394204.00
04/16/2016 12:00,2,7.951,ACTIVE,219.16,368.80,60.018,1460822404,"201051344000867","219011344069620",27.29,38.60,0,338.14,418.70,219.8,210.2,0.994,362317.2,362317.2,26893,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822435,394205.00
04/16/2016 12:00,2,7.834,ACTIVE,218.93,368.50,59.986,1460822404,"201051344001093","219011344069620",27.19,37.80,0,336.94,418.39,215.8,206.3,0.981,372099.3,372099.3,31329,0,0,0,L,1122011218,0,125.17,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822436,394206.00
04/16/2016 12:00,2,8.027,ACTIVE,220.06,370.90,59.981,1460822404,"201051344000900","219011344069620",27.57,36.30,0,339.34,421.10,224.2,214.5,1.021,377740.4,377740.4,26281,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822437,394207.00
04/16/2016 12:00,2,7.918,ACTIVE,220.06,371.81,59.981,1460822404,"201051344000648","219011344069620",27.39,36.00,0,340.85,421.40,219.6,210.0,1.012,370247.1,370247.1,26587,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822438,394208.00
04/16/2016 12:00,2,7.834,ACTIVE,220.29,369.70,59.991,1460822404,"201051344000569","219011344069620",27.83,36.50,0,340.85,420.20,220.8,211.2,0.994,378971.3,378971.3,26215,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822439,394209.00
04/16/2016 12:00,2,7.914,ACTIVE,220.52,371.21,59.991,1460822404,"201051344000983","219011344069620",27.71,37.30,0,339.65,420.50,222.1,212.4,1.039,370543.2,370543.2,26686,0,0,0,L,1122011218,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822440,394210.00
04/16/2016 12:00,2,7.947,ACTIVE,220.74,370.60,59.986,1460822404,"201051344001158","219011344069620",27.10,38.00,0,341.15,419.30,217.9,208.4,1.030,365346.4,365346.4,26945,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822441,394211.00
04/16/2016 12:00,2,7.910,ACTIVE,220.52,372.71,59.996,1460822404,"201051344000576","219011344069620",27.53,35.40,0,340.85,420.20,220.6,211.0,1.003,372164.9,372164.9,26357,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822442,394212.00
04/16/2016 12:00,2,7.445,ACTIVE,215.09,351.97,59.986,1460822404,"274151322000087","219011344069620",25.27,58.30,0,333.33,395.85,190.7,182.1,0.729,609793.9,609793.9,20172,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460822443,394213.00
04/16/2016 12:15,2,8.846,ACTIVE,220.74,375.41,59.954,1460823303,"201051344000645","219011344069620",27.53,38.80,0,339.95,424.71,246.5,236.0,1.105,371780.7,371780.7,26504,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823304,394214.00
04/16/2016 12:15,2,7.945,ACTIVE,214.87,368.80,59.917,1460823303,"274151322000085","219011344069620",24.79,50.00,0,331.83,396.75,199.4,190.5,0.747,638416.7,638416.7,20112,0,0,0,L,1151911521,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823305,394215.00
04/16/2016 12:15,2,9.037,ACTIVE,219.84,374.81,59.959,1460823303,"201051344000633","219011344069620",27.23,40.40,0,337.84,425.61,249.1,238.5,1.162,362635.0,362635.0,26963,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823306,394216.00
04/16/2016 12:15,2,9.084,ACTIVE,221.64,375.71,59.954,1460823303,"201051344000469","219011344069620",27.31,37.50,0,339.34,428.91,251.4,240.7,1.158,363897.7,363897.7,26908,0,0,0,L,1122011218,0,125.40,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823307,394217.00
04/16/2016 12:15,2,8.936,ACTIVE,218.26,371.81,59.944,1460823303,"201051344000646","219011344069620",27.37,40.00,0,334.24,420.80,247.7,237.1,1.158,368219.3,368219.3,31466,0,0,0,L,1122011218,0,125.17,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823308,394218.00
04/16/2016 12:15,2,8.604,ACTIVE,215.54,384.13,59.933,1460823303,"274151322000052","219011344069620",26.68,54.00,0,330.63,400.96,232.3,222.3,0.906,647975.6,647975.6,20336,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823309,394219.00
04/16/2016 12:15,2,9.025,ACTIVE,219.84,371.21,59.954,1460823303,"201051344000585","219011344069620",27.29,40.20,0,334.24,425.01,249.3,238.7,1.153,374074.0,374074.0,31472,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823310,394220.00
04/16/2016 12:15,2,8.941,ACTIVE,217.80,369.10,59.965,1460823303,"201051344001230","219011344069620",27.41,37.50,0,333.93,420.50,248.2,237.6,1.149,372067.2,372067.2,31263,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823311,394221.00
04/16/2016 12:15,2,8.938,ACTIVE,219.84,373.91,59.959,1460823303,"201051344000582","219011344069620",27.19,40.40,0,334.84,427.11,246.1,235.6,1.109,365610.7,365610.7,31442,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823312,394222.00
04/16/2016 12:15,2,9.178,ACTIVE,218.48,370.60,59.938,1460823303,"201051344000955","219011344069620",26.84,39.00,0,334.54,421.10,249.4,238.8,1.158,377175.2,377175.2,31380,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823313,394223.00
04/16/2016 12:15,2,5.697,ACTIVE,215.32,413.89,59.959,1460823303,"274151322000094","219011344069620",37.99,52.50,0,371.81,452.06,217.2,207.7,0.862,519658.2,519658.2,21242,0,0,0,L,1151911521,0,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823314,394224.00
04/16/2016 12:15,2,9.002,ACTIVE,221.64,375.11,59.944,1460823303,"201051344000579","219011344069620",27.65,39.00,0,340.25,432.22,252.1,241.4,1.176,377343.4,377343.4,6984,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823314,394225.00
04/16/2016 12:15,2,9.090,ACTIVE,218.26,371.21,59.970,1460823303,"201051344000890","219011344069620",27.02,35.80,0,334.54,421.10,248.4,237.9,1.127,374323.7,374323.7,31403,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823315,394226.00
04/16/2016 12:15,2,8.955,ACTIVE,219.16,371.51,59.954,1460823303,"201051344000438","219011344069620",27.43,37.50,0,335.44,426.51,248.6,238.0,1.158,376478.1,376478.1,31407,0,0,0,L,1122011218,0,125.40,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823316,394227.00
04/16/2016 12:15,2,8.930,ACTIVE,218.48,370.60,59.949,1460823303,"201051344000417","219011344069620",27.06,38.80,0,334.84,420.80,244.6,234.2,1.158,369649.9,369649.9,31559,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823317,394228.00
04/16/2016 12:15,2,8.576,ACTIVE,214.87,380.52,59.959,1460823303,"274151322000083","219011344069620",26.70,51.30,0,330.03,402.46,231.6,221.6,0.919,642218.6,642218.6,20392,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823318,394229.00
04/16/2016 12:15,2,9.066,ACTIVE,216.22,387.74,59.981,1460823303,"274151322000076","219011344069620",27.21,53.00,0,335.44,406.37,249.8,239.2,0.990,683196.4,683196.4,20396,0,0,0,L,1151911521,0,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823319,394230.00
04/16/2016 12:15,2,9.023,ACTIVE,219.61,374.21,59.959,1460823303,"201051344000868","219011344069620",27.12,38.20,0,338.44,426.51,247.7,237.2,1.114,363029.8,363029.8,26643,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823320,394231.00
04/16/2016 12:15,2,8.986,ACTIVE,214.64,384.73,59.949,1460823303,"274151322000095","219011344069620",27.12,52.00,0,333.03,405.77,246.6,236.1,0.919,676238.8,676238.8,20294,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823321,394232.00
04/16/2016 12:15,2,9.090,ACTIVE,221.42,377.22,59.949,1460823303,"201051344000988","219011344069620",26.92,39.30,0,339.34,431.32,247.7,237.2,1.140,360395.6,360395.6,26932,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823322,394233.00
04/16/2016 12:15,2,9.021,ACTIVE,219.39,370.00,59.933,1460823303,"201051344001025","219011344069620",27.08,41.80,0,334.84,427.11,247.2,236.7,1.100,374032.3,374032.3,31452,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823323,394234.00
04/16/2016 12:15,2,8.932,ACTIVE,221.19,374.81,59.949,1460823303,"201051344000458","219011344069620",27.63,39.50,0,340.25,429.22,249.8,239.2,1.171,370955.7,370955.7,26854,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823323,394235.00
04/16/2016 12:15,2,9.086,ACTIVE,221.64,377.52,59.970,1460823303,"201051344000853","219011344069620",27.31,38.80,0,340.25,432.22,251.1,240.4,1.189,369446.1,369446.1,26448,0,0,0,L,1122011218,0,126.07,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823324,394236.00
04/16/2016 12:15,2,8.955,ACTIVE,217.58,371.21,59.965,1460823303,"201051344000685","219011344069620",27.47,35.20,0,334.24,422.00,249.3,238.7,1.184,376044.2,376044.2,31275,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823325,394237.00
04/16/2016 12:15,2,8.787,ACTIVE,219.16,371.21,59.944,1460823303,"201051344000917","219011344069620",27.41,41.50,0,335.14,425.61,243.9,233.5,1.140,373200.3,373200.3,31277,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823326,394238.00
04/16/2016 12:15,2,8.783,ACTIVE,217.80,370.00,59.991,1460823303,"201051344001145","219011344069620",27.89,37.50,0,335.14,424.11,248.1,237.5,1.136,378318.9,378318.9,31137,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823327,394239.00
04/16/2016 12:15,2,9.045,ACTIVE,219.61,373.01,60.002,1460823303,"201051344000651","219011344069620",26.86,41.50,0,337.54,426.51,246.0,235.5,1.109,370259.6,370259.6,31505,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823328,394240.00
04/16/2016 12:15,2,8.469,ACTIVE,215.09,382.03,59.959,1460823303,"274151322000088","219011344069620",24.93,48.80,0,331.23,398.56,213.7,204.3,0.804,621959.5,621959.5,20075,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823329,394241.00
04/16/2016 12:15,2,5.691,ACTIVE,216.22,426.51,59.959,1460823303,"274151322000068","219011344069620",37.61,49.50,0,374.51,451.76,217.1,207.6,0.831,519308.3,519308.3,21449,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823330,394242.00
04/16/2016 12:15,2,8.852,ACTIVE,219.16,370.90,59.975,1460823303,"201051344001135","219011344069620",27.31,40.60,0,335.14,426.21,244.7,234.3,1.118,366631.0,366631.0,31460,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823331,394243.00
04/16/2016 12:15,2,8.918,ACTIVE,219.39,372.11,59.981,1460823303,"201051344001203","219011344069620",27.17,41.30,0,337.24,427.11,245.5,235.0,1.136,373214.0,373214.0,31459,0,0,0,L,1122011218,0,125.62,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823333,394244.00
04/16/2016 12:15,2,8.418,ACTIVE,215.09,357.68,59.981,1460823303,"274151322000054","219011344069620",25.15,51.00,0,329.73,400.36,214.2,204.9,0.844,635644.1,635644.1,20100,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823334,394245.00
04/16/2016 12:15,2,8.924,ACTIVE,219.61,370.30,59.959,1460823303,"201051344000867","219011344069620",27.14,41.50,0,338.74,426.81,245.3,234.8,1.114,362368.2,362368.2,26894,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823335,394246.00
04/16/2016 12:15,2,8.652,ACTIVE,219.39,373.31,59.981,1460823303,"201051344001093","219011344069620",27.61,40.40,0,319.21,426.81,241.9,231.6,1.100,372149.4,372149.4,31330,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823336,394247.00
04/16/2016 12:15,2,9.029,ACTIVE,220.74,375.71,59.970,1460823303,"201051344000900","219011344069620",27.37,38.60,0,338.74,427.11,250.4,239.7,1.114,377792.5,377792.5,26282,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823337,394248.00
04/16/2016 12:15,2,8.869,ACTIVE,220.74,372.71,59.981,1460823303,"201051344000648","219011344069620",27.27,38.00,0,339.65,428.91,245.1,234.6,1.123,370298.2,370298.2,26588,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823338,394249.00
04/16/2016 12:15,2,9.057,ACTIVE,220.97,376.01,59.975,1460823303,"201051344000569","219011344069620",26.86,38.80,0,339.34,428.01,246.3,235.8,1.140,379022.6,379022.6,26216,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823339,394250.00
04/16/2016 12:15,2,8.973,ACTIVE,221.19,376.31,59.975,1460823303,"201051344000983","219011344069620",27.27,40.00,0,339.65,431.32,247.7,237.2,1.145,370594.9,370594.9,26687,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823340,394251.00
04/16/2016 12:15,2,8.945,ACTIVE,221.42,374.21,59.981,1460823303,"201051344001158","219011344069620",26.90,39.50,0,339.34,428.61,243.6,233.2,1.114,365397.1,365397.1,26946,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823341,394252.00
04/16/2016 12:15,2,8.955,ACTIVE,220.97,374.81,59.970,1460823303,"201051344000576","219011344069620",27.12,38.40,0,339.65,431.62,245.8,235.3,1.127,372216.1,372216.1,26358,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823342,394253.00
04/16/2016 12:15,2,8.357,ACTIVE,215.09,370.00,59.970,1460823303,"274151322000087","219011344069620",24.85,59.00,0,328.82,398.56,210.3,201.1,0.795,609838.0,609838.0,20173,0,0,0,L,1151911521,0,123.36,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823342,394254.00
04/16/2016 12:15,2,8.717,ACTIVE,218.93,372.71,59.970,1460823303,"201051344000594","219011344069620",27.95,40.60,0,336.94,428.61,246.7,236.2,1.123,374146.1,374146.1,26891,0,0,0,L,1122011218,1,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460823343,394255.00
04/16/2016 12:30,2,8.990,ACTIVE,220.97,374.81,59.981,1460824204,"201051344000645","219011344069620",27.33,39.80,0,320.11,426.21,248.9,238.3,1.118,371832.1,371832.1,26505,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824205,394256.00
04/16/2016 12:30,2,8.355,ACTIVE,215.09,382.63,59.970,1460824204,"274151322000085","219011344069620",24.69,53.30,0,330.93,397.96,208.7,199.5,0.822,638460.7,638460.7,20113,0,0,0,L,1151911521,0,124.04,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824206,394257.00
04/16/2016 12:30,2,8.951,ACTIVE,219.84,374.81,59.970,1460824204,"201051344000633","219011344069620",27.17,41.50,0,320.41,426.81,246.5,236.0,1.153,362686.1,362686.1,26964,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824207,394258.00
04/16/2016 12:30,2,9.059,ACTIVE,221.42,374.81,59.981,1460824204,"201051344000469","219011344069620",27.15,38.60,0,317.40,432.82,249.1,238.5,1.153,363949.1,363949.1,26909,0,0,0,L,1122011218,0,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824208,394259.00
04/16/2016 12:30,2,8.928,ACTIVE,218.48,371.21,60.012,1460824204,"201051344000646","219011344069620",26.80,42.50,0,317.70,426.21,242.5,232.1,1.136,368270.0,368270.0,31467,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824209,394260.00
04/16/2016 12:30,2,8.480,ACTIVE,215.09,364.59,59.975,1460824204,"274151322000052","219011344069620",26.72,56.80,0,328.82,402.77,229.4,219.5,0.919,648024.0,648024.0,20337,0,0,0,L,1151911521,0,122.91,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824210,394261.00
04/16/2016 12:30,2,8.984,ACTIVE,219.84,375.11,59.975,1460824204,"201051344000585","219011344069620",26.88,42.80,0,319.81,425.61,244.5,234.0,1.145,374124.9,374124.9,31473,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824211,394262.00
04/16/2016 12:30,2,8.824,ACTIVE,217.80,370.60,59.959,1460824204,"201051344001230","219011344069620",26.64,40.60,0,318.00,421.10,238.0,227.8,1.096,372117.7,372117.7,31264,0,0,0,L,1122011218,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824212,394263.00
04/16/2016 12:30,2,8.709,ACTIVE,219.39,371.21,59.981,1460824204,"201051344000582","219011344069620",26.92,43.00,0,318.30,428.01,237.2,227.0,1.078,365660.8,365660.8,31443,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824212,394264.00
04/16/2016 12:30,2,8.711,ACTIVE,218.26,370.00,59.981,1460824204,"201051344000955","219011344069620",27.27,42.00,0,317.40,422.00,240.6,230.3,1.131,377226.1,377226.1,31381,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824213,394265.00
04/16/2016 12:30,2,5.553,ACTIVE,214.87,413.29,59.981,1460824204,"274151322000094","219011344069620",37.09,54.80,0,372.41,451.16,209.0,199.8,0.822,519703.1,519703.1,21243,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824214,394266.00
04/16/2016 12:30,2,8.898,ACTIVE,221.42,375.41,60.002,1460824204,"201051344000579","219011344069620",27.45,40.40,0,322.81,431.02,247.2,236.6,1.123,377395.0,377395.0,6985,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824215,394267.00
04/16/2016 12:30,2,8.879,ACTIVE,218.03,369.40,59.986,1460824204,"201051344000890","219011344069620",26.56,39.80,0,320.41,422.30,238.8,228.6,1.087,374374.3,374374.3,31404,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824216,394268.00
04/16/2016 12:30,2,8.916,ACTIVE,219.16,371.51,59.996,1460824204,"201051344000438","219011344069620",26.74,40.00,0,318.91,431.02,241.3,231.0,1.123,376529.1,376529.1,31408,0,0,0,L,1122011218,0,125.40,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824217,394269.00
04/16/2016 12:30,2,8.799,ACTIVE,218.48,369.10,59.996,1460824204,"201051344000417","219011344069620",26.72,42.00,0,318.61,428.01,238.0,227.8,1.123,369699.9,369699.9,31560,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824218,394270.00
04/16/2016 12:30,2,8.406,ACTIVE,214.41,353.47,59.986,1460824204,"274151322000083","219011344069620",26.72,56.00,0,330.63,403.07,227.3,217.5,0.897,642266.7,642266.7,20393,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824219,394271.00
04/16/2016 12:30,2,8.986,ACTIVE,215.32,380.52,59.975,1460824204,"274151322000076","219011344069620",27.17,55.50,0,330.93,405.77,247.3,236.8,1.003,683248.4,683248.4,20397,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824220,394272.00
04/16/2016 12:30,2,9.258,ACTIVE,219.39,373.01,60.018,1460824204,"201051344000868","219011344069620",26.50,40.20,0,320.71,427.11,248.4,237.9,1.118,363080.8,363080.8,26644,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824221,394273.00
04/16/2016 12:30,2,8.934,ACTIVE,214.64,359.18,59.975,1460824204,"274151322000095","219011344069620",27.15,55.80,0,331.83,405.77,245.6,235.1,0.897,676290.1,676290.1,20295,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824221,394274.00
04/16/2016 12:30,2,9.021,ACTIVE,221.42,376.62,59.981,1460824204,"201051344000988","219011344069620",27.19,40.20,0,322.51,430.72,248.3,237.7,1.136,360446.7,360446.7,26933,0,0,0,L,1122011218,0,125.40,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824222,394275.00
04/16/2016 12:30,2,9.043,ACTIVE,219.61,370.90,59.986,1460824204,"201051344001025","219011344069620",26.94,44.30,0,319.51,428.91,246.7,236.2,1.096,374083.3,374083.3,31453,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824223,394276.00
04/16/2016 12:30,2,9.041,ACTIVE,221.19,373.01,59.970,1460824204,"201051344000458","219011344069620",27.15,40.60,0,319.81,426.81,248.7,238.1,1.180,371007.1,371007.1,26855,0,0,0,L,1122011218,0,125.62,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824224,394277.00
04/16/2016 12:30,2,9.053,ACTIVE,221.64,377.82,60.012,1460824204,"201051344000853","219011344069620",27.29,39.80,0,326.72,434.02,250.2,239.6,1.171,369497.9,369497.9,26449,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824225,394278.00
04/16/2016 12:30,2,9.000,ACTIVE,217.80,371.21,59.975,1460824204,"201051344000685","219011344069620",26.82,38.80,0,318.00,420.80,244.1,233.7,1.171,376095.5,376095.5,31276,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824226,394279.00
04/16/2016 12:30,2,8.848,ACTIVE,219.39,372.71,59.981,1460824204,"201051344000917","219011344069620",26.80,44.00,0,320.41,424.71,240.1,229.8,1.123,373250.4,373250.4,31278,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824227,394280.00
04/16/2016 12:30,2,8.914,ACTIVE,218.03,370.30,59.970,1460824204,"201051344001145","219011344069620",26.72,40.40,0,321.31,430.12,241.1,230.8,1.109,378370.0,378370.0,31138,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824228,394281.00
04/16/2016 12:30,2,8.809,ACTIVE,219.84,375.41,59.975,1460824204,"201051344000651","219011344069620",26.60,43.20,0,321.31,437.63,237.3,227.2,1.034,370310.3,370310.3,31506,0,0,0,L,1122011218,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824229,394282.00
04/16/2016 12:30,2,8.361,ACTIVE,214.87,359.48,59.996,1460824204,"274151322000088","219011344069620",24.87,50.60,0,330.33,398.56,210.5,201.2,0.809,622004.1,622004.1,20076,0,0,0,L,1151911521,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824230,394283.00
04/16/2016 12:30,2,5.457,ACTIVE,215.77,417.79,59.965,1460824204,"274151322000068","219011344069620",38.13,50.60,0,374.81,454.76,211.0,201.7,0.800,519353.4,519353.4,21450,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824230,394284.00
04/16/2016 12:30,2,8.447,ACTIVE,219.16,369.70,59.981,1460824204,"201051344001135","219011344069620",26.84,43.00,0,320.41,425.91,229.4,219.5,1.052,366681.6,366681.6,31461,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824231,394285.00
04/16/2016 12:30,2,8.510,ACTIVE,218.48,372.11,59.975,1460824204,"201051344000594","219011344069620",27.37,42.30,0,319.51,434.93,235.8,225.7,1.087,374197.0,374197.0,26892,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824232,394286.00
04/16/2016 12:30,2,8.486,ACTIVE,219.39,371.21,59.928,1460824204,"201051344001203","219011344069620",27.08,43.80,0,320.71,426.51,232.7,222.7,1.078,373264.9,373264.9,31460,0,0,0,L,1122011218,0,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824233,394287.00
04/16/2016 12:30,2,8.043,ACTIVE,214.87,361.29,59.928,1460824204,"274151322000054","219011344069620",24.97,53.50,0,328.82,399.76,203.2,194.3,0.778,635689.1,635689.1,20101,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824234,394288.00
04/16/2016 12:30,2,8.309,ACTIVE,219.16,370.00,59.965,1460824204,"201051344000867","219011344069620",27.25,43.60,0,321.91,426.51,229.2,219.3,1.030,362419.3,362419.3,26895,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824235,394289.00
04/16/2016 12:30,2,8.254,ACTIVE,219.39,370.00,59.981,1460824204,"201051344001093","219011344069620",27.33,43.00,0,321.31,425.31,228.3,218.5,1.043,372199.5,372199.5,31331,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824236,394290.00
04/16/2016 12:30,2,7.254,ACTIVE,219.39,369.40,59.970,1460824204,"201051344000900","219011344069620",27.51,39.80,0,318.91,427.11,201.8,192.9,0.879,377844.4,377844.4,26283,0,0,0,L,1122011218,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824237,394291.00
04/16/2016 12:30,2,6.682,ACTIVE,218.93,366.10,59.981,1460824204,"201051344000648","219011344069620",27.33,38.40,0,321.91,428.91,184.7,176.4,0.849,370349.1,370349.1,26589,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824238,394292.00
04/16/2016 12:30,2,6.219,ACTIVE,218.71,365.19,59.970,1460824204,"201051344000569","219011344069620",27.39,40.00,0,319.21,427.71,172.2,164.3,0.791,379073.9,379073.9,26217,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824239,394293.00
04/16/2016 12:30,2,5.826,ACTIVE,218.26,363.99,59.981,1460824204,"201051344000983","219011344069620",27.55,40.20,0,322.51,428.01,162.4,154.8,0.765,370646.5,370646.5,26688,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824240,394294.00
04/16/2016 12:30,2,5.619,ACTIVE,218.03,361.29,59.965,1460824204,"201051344001158","219011344069620",26.74,40.60,0,322.51,425.61,152.1,144.9,0.707,365447.7,365447.7,26947,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824241,394295.00
04/16/2016 12:30,2,5.490,ACTIVE,217.80,363.09,59.981,1460824204,"201051344000576","219011344069620",27.19,39.80,0,322.81,427.41,151.2,144.1,0.707,372267.0,372267.0,26359,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824242,394296.00
04/16/2016 12:30,2,6.059,ACTIVE,214.19,353.47,59.970,1460824204,"274151322000087","219011344069620",24.85,61.70,0,330.63,400.06,152.2,145.0,0.575,609882.1,609882.1,20174,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460824242,394297.00
04/16/2016 12:45,2,8.354,ACTIVE,220.52,370.60,59.996,1460825103,"201051344000645","219011344069620",26.94,41.80,0,339.95,426.21,227.8,218.0,1.008,371887.1,371887.1,26506,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825104,394298.00
04/16/2016 12:45,2,7.879,ACTIVE,214.87,379.32,59.996,1460825103,"274151322000085","219011344069620",23.99,55.00,0,336.04,397.66,191.4,182.8,0.751,638507.0,638507.0,20114,0,0,0,L,1151911521,0,123.59,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825105,394299.00
04/16/2016 12:45,2,8.320,ACTIVE,219.39,372.71,59.986,1460825103,"201051344000633","219011344069620",26.98,43.60,0,338.74,426.21,227.2,217.4,1.039,362740.8,362740.8,26965,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825106,394300.00
04/16/2016 12:45,2,8.365,ACTIVE,220.97,374.81,59.986,1460825103,"201051344000469","219011344069620",26.68,40.60,0,339.34,426.81,225.9,216.1,1.056,364003.8,364003.8,26910,0,0,0,L,1122011218,0,125.17,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825107,394301.00
04/16/2016 12:45,2,8.223,ACTIVE,218.03,368.20,59.996,1460825103,"201051344000646","219011344069620",27.04,43.80,0,333.93,426.21,224.9,215.1,1.056,368324.2,368324.2,31468,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825108,394302.00
04/16/2016 12:45,2,7.930,ACTIVE,215.09,357.38,60.002,1460825103,"274151322000052","219011344069620",26.26,60.00,0,333.63,405.17,210.8,201.6,0.826,648075.1,648075.1,20338,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825109,394303.00
04/16/2016 12:45,2,8.285,ACTIVE,219.39,369.70,59.996,1460825103,"201051344000585","219011344069620",27.00,43.60,0,337.24,425.91,226.4,216.6,1.052,374179.5,374179.5,31474,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825110,394304.00
04/16/2016 12:45,2,8.154,ACTIVE,217.58,368.20,59.996,1460825103,"201051344001230","219011344069620",27.15,40.40,0,333.33,420.80,224.2,214.5,1.047,372171.5,372171.5,31265,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825111,394305.00
04/16/2016 12:45,2,8.209,ACTIVE,219.39,371.81,60.002,1460825103,"201051344000582","219011344069620",26.82,44.50,0,337.84,426.21,222.9,213.2,1.021,365714.3,365714.3,31444,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825112,394306.00
04/16/2016 12:45,2,8.318,ACTIVE,218.03,367.30,60.012,1460825103,"201051344000955","219011344069620",26.66,42.80,0,334.24,423.20,224.6,214.8,1.052,377280.4,377280.4,31382,0,0,0,L,1122011218,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825113,394307.00
04/16/2016 12:45,2,5.312,ACTIVE,215.09,404.27,59.986,1460825103,"274151322000094","219011344069620",36.94,56.80,0,379.92,448.75,198.9,190.0,0.778,519750.7,519750.7,21244,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825114,394308.00
04/16/2016 12:45,2,8.332,ACTIVE,221.19,372.71,59.991,1460825103,"201051344000579","219011344069620",27.43,42.30,0,340.85,429.52,231.4,221.4,1.083,377450.4,377450.4,6986,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825115,394309.00
04/16/2016 12:45,2,8.203,ACTIVE,217.80,366.40,59.959,1460825103,"201051344000890","219011344069620",27.25,39.80,0,333.93,423.81,226.4,216.6,1.012,374428.6,374428.6,31405,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825116,394310.00
04/16/2016 12:45,2,8.184,ACTIVE,218.71,369.70,60.028,1460825103,"201051344000438","219011344069620",27.15,40.00,0,336.34,426.21,224.9,215.2,1.047,376583.3,376583.3,31409,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825117,394311.00
04/16/2016 12:45,2,8.121,ACTIVE,218.26,367.60,59.996,1460825103,"201051344000417","219011344069620",27.06,42.50,0,335.14,422.90,222.3,212.6,1.047,369753.3,369753.3,31561,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825117,394312.00
04/16/2016 12:45,2,7.844,ACTIVE,214.87,360.99,59.996,1460825103,"274151322000083","219011344069620",26.42,58.50,0,335.14,402.77,209.7,200.5,0.826,642317.4,642317.4,20394,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825118,394313.00
04/16/2016 12:45,2,8.336,ACTIVE,215.77,353.77,59.991,1460825103,"274151322000076","219011344069620",26.90,59.00,0,333.93,406.37,226.8,216.9,0.884,683303.3,683303.3,20398,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825119,394314.00
04/16/2016 12:45,2,8.359,ACTIVE,219.16,372.11,60.002,1460825103,"201051344000868","219011344069620",26.68,41.50,0,338.14,427.71,225.7,215.9,1.030,363135.3,363135.3,26645,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825120,394315.00
