ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 12:45,2,8.270,ACTIVE,214.64,374.51,59.996,1460825103,"274151322000095","219011344069620",26.92,59.00,0,334.84,406.67,225.5,215.7,0.826,676344.4,676344.4,20296,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825121,394316.00
04/16/2016 12:45,2,8.391,ACTIVE,220.97,373.31,60.002,1460825103,"201051344000988","219011344069620",26.46,42.80,0,338.74,430.42,225.0,215.2,1.047,360501.0,360501.0,26934,0,0,0,L,1122011218,0,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825122,394317.00
04/16/2016 12:45,2,8.352,ACTIVE,219.16,370.60,60.018,1460825103,"201051344001025","219011344069620",26.68,45.80,0,336.94,426.21,225.5,215.8,1.016,374137.7,374137.7,31454,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825123,394318.00
04/16/2016 12:45,2,8.316,ACTIVE,220.97,373.91,60.007,1460825103,"201051344000458","219011344069620",27.29,42.50,0,340.85,427.11,229.8,219.9,1.087,371062.1,371062.1,26856,0,0,0,L,1122011218,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825124,394319.00
04/16/2016 12:45,2,8.391,ACTIVE,221.42,374.51,59.986,1460825103,"201051344000853","219011344069620",26.86,41.50,0,340.85,431.62,228.2,218.4,1.061,369552.9,369552.9,26450,0,0,0,L,1122011218,0,126.07,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825125,394320.00
04/16/2016 12:45,2,8.234,ACTIVE,217.58,370.00,60.002,1460825103,"201051344000685","219011344069620",27.45,38.00,0,335.14,425.91,228.8,218.9,1.092,376150.3,376150.3,31277,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825126,394321.00
04/16/2016 12:45,2,8.184,ACTIVE,218.93,368.80,60.002,1460825103,"201051344000917","219011344069620",27.00,45.00,0,337.24,424.71,223.8,214.1,1.074,373304.0,373304.0,31279,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825127,394322.00
04/16/2016 12:45,2,8.225,ACTIVE,217.80,367.00,60.007,1460825103,"201051344001145","219011344069620",27.49,40.60,0,334.24,424.71,228.9,219.0,1.056,378424.7,378424.7,31139,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825127,394323.00
04/16/2016 12:45,2,8.326,ACTIVE,219.39,367.90,59.996,1460825103,"201051344000651","219011344069620",26.78,45.00,0,338.44,425.61,225.7,215.9,1.021,370364.4,370364.4,31507,0,0,0,L,1122011218,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825128,394324.00
04/16/2016 12:45,2,7.877,ACTIVE,215.09,365.19,59.996,1460825103,"274151322000088","219011344069620",24.45,53.30,0,335.74,398.56,195.1,186.4,0.738,622051.1,622051.1,20077,0,0,0,L,1151911521,0,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825129,394325.00
04/16/2016 12:45,2,5.328,ACTIVE,216.22,417.49,59.991,1460825103,"274151322000068","219011344069620",36.70,52.50,0,374.51,448.15,197.7,188.9,0.778,519401.1,519401.1,21451,0,0,0,L,1151911521,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825130,394326.00
04/16/2016 12:45,2,8.355,ACTIVE,218.93,368.80,59.996,1460825103,"201051344001135","219011344069620",26.76,45.00,0,336.04,425.61,226.3,216.5,1.034,366735.8,366735.8,31462,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825131,394327.00
04/16/2016 12:45,2,8.414,ACTIVE,218.71,370.90,59.996,1460825103,"201051344000594","219011344069620",27.27,43.40,0,336.34,428.31,232.3,222.3,1.069,374252.5,374252.5,26893,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825132,394328.00
04/16/2016 12:45,2,8.420,ACTIVE,219.16,367.60,59.959,1460825103,"201051344001203","219011344069620",26.50,44.00,0,338.74,427.41,225.9,216.1,1.056,373319.3,373319.3,31461,0,0,0,L,1122011218,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825133,394329.00
04/16/2016 12:45,2,7.861,ACTIVE,215.09,378.72,59.986,1460825103,"274151322000054","219011344069620",24.79,57.00,0,334.24,400.66,197.2,188.4,0.769,635736.7,635736.7,20102,0,0,0,L,1151911521,0,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825134,394330.00
04/16/2016 12:45,2,8.320,ACTIVE,219.39,372.11,59.996,1460825103,"201051344000867","219011344069620",26.96,45.00,0,338.44,426.81,227.2,217.4,1.025,362473.8,362473.8,26896,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825135,394331.00
04/16/2016 12:45,2,8.209,ACTIVE,219.16,369.70,60.002,1460825103,"201051344001093","219011344069620",26.68,43.40,0,336.94,426.81,221.8,212.2,1.008,372253.0,372253.0,31332,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825136,394332.00
04/16/2016 12:45,2,8.490,ACTIVE,220.29,372.11,59.996,1460825103,"201051344000900","219011344069620",26.86,41.50,0,339.34,427.71,230.9,221.0,1.056,377900.0,377900.0,26284,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825136,394333.00
04/16/2016 12:45,2,8.234,ACTIVE,220.29,373.01,60.002,1460825103,"201051344000648","219011344069620",27.29,40.60,0,339.65,428.31,227.5,217.7,1.043,370403.7,370403.7,26590,0,0,0,L,1122011218,0,124.94,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825137,394334.00
04/16/2016 12:45,2,8.354,ACTIVE,220.52,373.61,59.991,1460825103,"201051344000569","219011344069620",26.80,41.00,0,339.04,428.01,226.6,216.8,1.069,379128.6,379128.6,26218,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825138,394335.00
04/16/2016 12:45,2,8.293,ACTIVE,220.74,373.31,59.996,1460825103,"201051344000983","219011344069620",27.19,42.00,0,338.74,428.01,228.4,218.5,1.078,370701.5,370701.5,26689,0,0,0,L,1122011218,0,125.62,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825139,394336.00
04/16/2016 12:45,2,8.328,ACTIVE,220.97,373.31,59.991,1460825103,"201051344001158","219011344069620",26.68,42.80,0,340.55,425.91,225.0,215.3,1.039,365501.8,365501.8,26948,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825140,394337.00
04/16/2016 12:45,2,8.283,ACTIVE,220.74,372.71,59.986,1460825103,"201051344000576","219011344069620",27.08,41.00,0,339.34,427.11,227.1,217.2,1.025,372321.6,372321.6,26360,0,0,0,L,1122011218,0,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825141,394338.00
04/16/2016 12:45,2,7.842,ACTIVE,214.87,376.92,59.991,1460825103,"274151322000087","219011344069620",24.37,63.70,0,333.63,400.66,193.5,184.8,0.742,609928.8,609928.8,20175,0,0,0,L,1151911521,0,123.36,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460825142,394339.00
04/16/2016 13:00,2,8.449,ACTIVE,220.29,370.30,59.981,1460826003,"201051344000645","219011344069620",26.96,44.00,0,324.02,430.12,230.8,220.8,1.047,371941.6,371941.6,26507,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826004,394340.00
04/16/2016 13:00,2,7.961,ACTIVE,215.09,358.28,59.991,1460826003,"274151322000085","219011344069620",23.95,57.70,0,336.64,394.65,193.1,184.4,0.760,638552.7,638552.7,20115,0,0,0,L,1151911521,0,123.81,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826005,394341.00
04/16/2016 13:00,2,8.537,ACTIVE,219.39,372.11,59.986,1460826003,"201051344000633","219011344069620",26.62,45.30,0,339.65,422.30,230.2,220.2,1.074,362795.3,362795.3,26966,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826006,394342.00
04/16/2016 13:00,2,8.477,ALERT,220.97,373.01,59.991,1460826003,"201051344000469","219011344069620",26.58,42.30,0,290.65,421.40,228.0,218.1,1.065,364057.6,364057.6,26911,0,0,0,L,1122011218,0,124.94,125.85,0002,40,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826008,394343.00
04/16/2016 13:00,2,8.443,ACTIVE,218.03,368.80,59.986,1460826003,"201051344000646","219011344069620",26.76,43.80,0,334.24,419.90,228.9,219.0,1.074,368378.3,368378.3,31469,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826009,394344.00
04/16/2016 13:00,2,8.078,ACTIVE,215.09,383.23,59.959,1460826003,"274151322000052","219011344069620",26.22,61.00,0,334.54,398.86,214.5,205.1,0.857,648125.7,648125.7,20339,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826010,394345.00
04/16/2016 13:00,2,8.533,ACTIVE,219.61,370.00,59.996,1460826003,"201051344000585","219011344069620",26.64,43.80,0,342.05,421.40,230.3,220.3,1.065,374233.9,374233.9,31475,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826010,394346.00
04/16/2016 13:00,2,8.266,ACTIVE,217.80,366.10,60.012,1460826003,"201051344001230","219011344069620",27.23,39.80,0,334.24,417.19,228.0,218.2,1.052,372225.5,372225.5,31266,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826011,394347.00
04/16/2016 13:00,2,8.166,ACTIVE,219.61,369.40,59.965,1460826003,"201051344000582","219011344069620",27.35,45.80,0,338.74,422.30,226.0,216.2,1.034,365768.0,365768.0,31445,0,0,0,L,1122011218,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826012,394348.00
04/16/2016 13:00,2,8.436,ACTIVE,218.26,368.50,59.954,1460826003,"201051344000955","219011344069620",26.74,44.30,0,334.54,415.99,228.4,218.5,1.078,377334.5,377334.5,31383,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826014,394349.00
04/16/2016 13:00,2,5.449,ACTIVE,215.09,407.87,59.986,1460826003,"274151322000094","219011344069620",36.36,57.00,0,378.42,449.35,201.1,192.1,0.778,519798.2,519798.2,21245,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826014,394350.00
04/16/2016 13:00,2,8.504,ACTIVE,220.97,374.81,59.996,1460826003,"201051344000579","219011344069620",27.15,43.00,0,324.62,434.02,233.8,223.7,1.100,377506.0,377506.0,6987,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826015,394351.00
04/16/2016 13:00,2,8.471,ACTIVE,217.80,368.20,59.986,1460826003,"201051344000890","219011344069620",26.80,39.50,0,335.14,417.19,230.0,220.1,1.043,374483.0,374483.0,31406,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826016,394352.00
04/16/2016 13:00,2,8.346,ACTIVE,218.93,370.00,59.959,1460826003,"201051344000438","219011344069620",27.08,41.50,0,336.94,421.70,228.8,218.9,1.069,376637.4,376637.4,31410,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826017,394353.00
04/16/2016 13:00,2,8.289,ACTIVE,218.26,368.80,59.991,1460826003,"201051344000417","219011344069620",26.92,42.30,0,334.54,415.39,225.9,216.1,1.065,369806.7,369806.7,31562,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826018,394354.00
04/16/2016 13:00,2,8.033,ACTIVE,214.19,354.07,59.991,1460826003,"274151322000083","219011344069620",26.24,59.00,0,336.04,398.86,213.3,204.0,0.849,642367.9,642367.9,20395,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826019,394355.00
04/16/2016 13:00,2,8.473,ACTIVE,216.00,386.83,59.996,1460826003,"274151322000076","219011344069620",26.82,60.50,0,334.84,401.86,230.0,220.1,0.906,683357.8,683357.8,20399,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826020,394356.00
04/16/2016 13:00,2,8.455,ACTIVE,219.16,373.01,59.986,1460826003,"201051344000868","219011344069620",26.68,42.80,0,337.54,422.00,228.5,218.6,1.052,363189.5,363189.5,26646,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826021,394357.00
04/16/2016 13:00,2,8.387,ACTIVE,214.41,357.38,59.975,1460826003,"274151322000095","219011344069620",26.94,59.80,0,335.14,402.77,228.6,218.7,0.862,676398.6,676398.6,20297,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826022,394358.00
04/16/2016 13:00,2,8.551,ACTIVE,220.97,374.21,59.986,1460826003,"201051344000988","219011344069620",26.20,44.80,0,327.32,444.54,226.8,217.0,1.052,360554.9,360554.9,26935,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826023,394359.00
04/16/2016 13:00,2,8.482,ACTIVE,219.39,369.10,59.965,1460826003,"201051344001025","219011344069620",26.64,46.00,0,338.14,420.80,228.7,218.8,1.021,374191.9,374191.9,31455,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826024,394360.00
04/16/2016 13:00,2,8.490,ALERT,220.74,373.31,59.991,1460826003,"201051344000458","219011344069620",27.00,44.80,0,306.58,422.90,231.9,221.9,1.100,371117.0,371117.0,26857,0,0,0,L,1122011218,0,125.40,125.62,0002,41,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826025,394361.00
04/16/2016 13:00,2,8.475,ACTIVE,220.97,373.91,59.986,1460826003,"201051344000853","219011344069620",26.80,42.80,0,341.15,425.31,229.7,219.8,1.069,369607.5,369607.5,26451,0,0,0,L,1122011218,0,125.85,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826026,394362.00
04/16/2016 13:00,2,8.330,ACTIVE,217.80,367.30,59.949,1460826003,"201051344000685","219011344069620",27.47,38.40,0,334.84,419.90,231.8,221.8,1.109,376205.4,376205.4,31278,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826027,394363.00
04/16/2016 13:00,2,8.334,ACTIVE,219.16,370.60,59.981,1460826003,"201051344000917","219011344069620",26.82,46.60,0,341.15,420.50,226.2,216.4,1.065,373357.8,373357.8,31280,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826028,394364.00
04/16/2016 13:00,2,8.348,ACTIVE,218.03,370.00,59.991,1460826003,"201051344001145","219011344069620",27.41,42.00,0,334.84,420.80,231.8,221.8,1.069,378479.7,378479.7,31140,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826029,394365.00
04/16/2016 13:00,2,8.451,ACTIVE,219.61,370.30,60.018,1460826003,"201051344000651","219011344069620",26.64,46.40,0,341.75,421.40,228.1,218.2,1.030,370418.5,370418.5,31508,0,0,0,L,1122011218,0,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826030,394366.00
04/16/2016 13:00,2,7.898,ACTIVE,215.09,370.00,59.970,1460826003,"274151322000088","219011344069620",24.57,55.50,0,336.34,394.95,196.5,187.7,0.742,622097.7,622097.7,20078,0,0,0,L,1151911521,0,123.81,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826031,394367.00
04/16/2016 13:00,2,5.387,ACTIVE,216.00,419.00,59.986,1460826003,"274151322000068","219011344069620",36.90,54.50,0,376.01,448.15,200.6,191.7,0.773,519448.5,519448.5,21452,0,0,0,L,1151911521,0,123.81,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826032,394368.00
04/16/2016 13:00,2,8.361,ACTIVE,219.16,371.21,59.986,1460826003,"201051344001135","219011344069620",27.04,45.50,0,335.74,420.80,228.7,218.8,1.052,366790.3,366790.3,31463,0,0,0,L,1122011218,0,125.17,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826033,394369.00
04/16/2016 13:00,2,8.391,ACTIVE,218.48,370.60,60.023,1460826003,"201051344000594","219011344069620",27.51,44.80,0,336.64,423.81,233.8,223.7,1.074,374308.3,374308.3,26894,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826034,394370.00
04/16/2016 13:00,2,8.377,ACTIVE,219.61,371.81,60.002,1460826003,"201051344001203","219011344069620",26.90,45.50,0,342.65,421.40,228.2,218.3,1.056,373373.7,373373.7,31462,0,0,0,L,1122011218,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826035,394371.00
04/16/2016 13:00,2,7.893,ACTIVE,214.87,367.30,60.007,1460826003,"274151322000054","219011344069620",24.81,58.00,0,335.44,396.15,198.2,189.3,0.756,635783.8,635783.8,20103,0,0,0,L,1151911521,0,123.59,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826036,394372.00
04/16/2016 13:00,2,8.457,ACTIVE,219.16,370.00,59.996,1460826003,"201051344000867","219011344069620",26.72,46.00,0,337.24,421.70,228.8,218.9,1.052,362528.3,362528.3,26897,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826036,394373.00
04/16/2016 13:00,2,8.248,ACTIVE,219.39,370.00,60.012,1460826003,"201051344001093","219011344069620",26.88,43.80,0,341.45,420.50,224.5,214.8,1.012,372306.3,372306.3,31333,0,0,0,L,1122011218,0,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826037,394374.00
04/16/2016 13:00,2,8.461,ALERT,220.29,376.01,59.996,1460826003,"201051344000900","219011344069620",27.21,42.80,0,285.84,422.60,233.2,223.2,1.047,377955.3,377955.3,26285,0,0,0,L,1122011218,0,125.17,125.17,0002,40,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826039,394375.00
04/16/2016 13:00,2,8.363,ACTIVE,220.06,374.51,60.012,1460826003,"201051344000648","219011344069620",27.14,42.50,0,340.25,423.20,229.7,219.8,1.047,370458.4,370458.4,26591,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826040,394376.00
04/16/2016 13:00,2,8.371,ACTIVE,220.29,374.81,60.012,1460826003,"201051344000569","219011344069620",27.00,43.00,0,339.04,422.00,228.6,218.7,1.034,379183.0,379183.0,26219,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826041,394377.00
04/16/2016 13:00,2,8.344,ACTIVE,220.74,372.11,60.018,1460826003,"201051344000983","219011344069620",27.21,44.30,0,318.30,439.13,229.9,219.9,1.087,370756.2,370756.2,26690,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826042,394378.00
04/16/2016 13:00,2,8.516,ALERT,220.74,374.81,60.018,1460826003,"201051344001158","219011344069620",26.24,44.50,0,286.44,421.10,226.2,216.4,1.047,365555.6,365555.6,26949,0,0,0,L,1122011218,0,125.17,125.40,0002,43,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826044,394379.00
04/16/2016 13:00,2,8.357,ALERT,220.52,372.41,60.023,1460826003,"201051344000576","219011344069620",27.04,42.00,0,303.58,422.00,228.8,218.9,1.043,372375.9,372375.9,26361,0,0,0,L,1122011218,0,125.17,125.40,0002,41,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826045,394380.00
04/16/2016 13:00,2,7.990,ACTIVE,215.09,362.49,60.002,1460826003,"274151322000087","219011344069620",24.05,64.50,0,335.14,396.75,194.7,186.0,0.769,609975.3,609975.3,20176,0,0,0,L,1151911521,0,123.59,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826046,394381.00
04/16/2016 13:15,2,8.908,ACTIVE,220.97,374.51,59.975,1460826903,"201051344000645","219011344069620",26.32,45.80,0,340.55,422.60,237.4,227.2,1.078,371996.9,371996.9,26508,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826904,394382.00
04/16/2016 13:15,2,8.219,ACTIVE,215.54,361.29,59.975,1460826903,"274151322000085","219011344069620",23.82,58.80,0,335.74,394.95,198.2,189.4,0.760,638598.9,638598.9,20116,0,0,0,L,1151911521,0,124.04,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826905,394383.00
04/16/2016 13:15,2,8.725,ACTIVE,219.84,373.01,59.991,1460826903,"201051344000633","219011344069620",26.94,46.00,0,339.34,423.50,237.8,227.5,1.114,362850.6,362850.6,26967,0,0,0,L,1122011218,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826906,394384.00
04/16/2016 13:15,2,8.740,ACTIVE,221.64,373.91,59.986,1460826903,"201051344000469","219011344069620",26.66,43.40,0,339.95,425.91,235.8,225.6,1.096,364112.4,364112.4,26913,0,0,0,L,1122011218,0,125.40,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826907,394385.00
04/16/2016 13:15,2,8.709,ACTIVE,218.48,370.00,59.991,1460826903,"201051344000646","219011344069620",26.76,43.80,0,334.54,422.90,235.8,225.7,1.109,368433.1,368433.1,31470,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826908,394386.00
04/16/2016 13:15,2,8.375,ACTIVE,215.32,378.42,59.981,1460826903,"274151322000052","219011344069620",25.94,62.80,0,334.84,400.06,219.8,210.2,0.879,648176.9,648176.9,20340,0,0,0,L,1151911521,0,123.14,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826909,394387.00
04/16/2016 13:15,2,8.859,ACTIVE,219.61,371.81,59.996,1460826903,"201051344000585","219011344069620",26.48,43.80,0,340.85,422.60,237.3,227.2,1.083,374289.2,374289.2,31476,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826910,394388.00
04/16/2016 13:15,2,8.629,ACTIVE,218.03,368.80,59.975,1460826903,"201051344001230","219011344069620",26.84,40.20,0,334.24,417.79,234.3,224.2,1.069,372280.0,372280.0,31267,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826910,394389.00
04/16/2016 13:15,2,8.729,ACTIVE,219.61,371.51,59.991,1460826903,"201051344000582","219011344069620",26.42,47.30,0,341.15,424.41,233.5,223.4,1.056,365822.3,365822.3,31446,0,0,0,L,1122011218,0,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826911,394390.00
04/16/2016 13:15,2,8.693,ACTIVE,218.48,370.60,59.959,1460826903,"201051344000955","219011344069620",26.68,44.80,0,335.74,417.79,234.7,224.6,1.074,377389.2,377389.2,31384,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826912,394391.00
04/16/2016 13:15,2,5.471,ACTIVE,215.32,412.68,59.991,1460826903,"274151322000094","219011344069620",37.39,59.30,0,373.91,449.05,207.2,198.0,0.822,519846.2,519846.2,21246,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826913,394392.00
04/16/2016 13:15,2,8.883,ACTIVE,221.42,374.81,59.991,1460826903,"201051344000579","219011344069620",26.92,44.00,0,340.25,428.91,242.0,231.7,1.140,377562.3,377562.3,6988,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826914,394393.00
04/16/2016 13:15,2,8.717,ACTIVE,218.48,369.40,59.981,1460826903,"201051344000890","219011344069620",26.92,39.80,0,334.84,422.00,237.9,227.7,1.074,374538.2,374538.2,31407,0,0,0,L,1122011218,0,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826915,394394.00
04/16/2016 13:15,2,8.660,ACTIVE,219.16,369.10,60.002,1460826903,"201051344000438","219011344069620",26.86,42.00,0,335.74,423.20,235.4,225.3,1.092,376692.3,376692.3,31411,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826916,394395.00
04/16/2016 13:15,2,8.631,ACTIVE,218.48,369.10,59.986,1460826903,"201051344000417","219011344069620",26.68,43.00,0,335.74,421.40,233.2,223.1,1.100,369860.9,369860.9,31563,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826917,394396.00
04/16/2016 13:15,2,8.287,ACTIVE,214.87,368.50,59.975,1460826903,"274151322000083","219011344069620",26.28,61.00,0,335.74,400.36,220.5,210.9,0.884,642419.1,642419.1,20396,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826918,394397.00
04/16/2016 13:15,2,8.816,ACTIVE,216.00,387.74,59.986,1460826903,"274151322000076","219011344069620",26.54,63.00,0,335.14,402.77,236.8,226.6,0.941,683412.9,683412.9,20400,0,0,0,L,1151911521,0,123.81,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826919,394398.00
04/16/2016 13:15,2,8.867,ACTIVE,219.61,373.31,59.986,1460826903,"201051344000868","219011344069620",26.28,44.50,0,340.85,423.20,235.9,225.7,1.065,363244.4,363244.4,26647,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826920,394399.00
04/16/2016 13:15,2,8.830,ACTIVE,215.09,359.18,59.959,1460826903,"274151322000095","219011344069620",26.44,59.30,0,334.24,403.97,236.4,226.2,0.888,676453.5,676453.5,20298,0,0,0,L,1151911521,0,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826921,394400.00
04/16/2016 13:15,2,8.926,ACTIVE,221.42,376.62,59.981,1460826903,"201051344000988","219011344069620",25.96,46.00,0,339.65,426.51,234.7,224.6,1.078,360609.4,360609.4,26936,0,0,0,L,1122011218,0,125.62,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826921,394401.00
04/16/2016 13:15,2,8.848,ACTIVE,219.39,369.70,59.933,1460826903,"201051344001025","219011344069620",26.34,46.60,0,342.35,422.60,236.2,226.1,1.056,374246.8,374246.8,31456,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826922,394402.00
04/16/2016 13:15,2,8.803,ACTIVE,221.19,375.11,59.981,1460826903,"201051344000458","219011344069620",26.90,46.00,0,340.55,424.71,239.7,229.4,1.127,371172.8,371172.8,26859,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826923,394403.00
04/16/2016 13:15,2,8.807,ACTIVE,221.87,376.62,59.970,1460826903,"201051344000853","219011344069620",26.64,44.00,0,341.75,428.31,237.7,227.5,1.109,369662.8,369662.8,26452,0,0,0,L,1122011218,0,126.30,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826924,394404.00
04/16/2016 13:15,2,8.752,ACTIVE,218.26,369.70,59.981,1460826903,"201051344000685","219011344069620",27.04,38.40,0,333.63,423.20,239.7,229.4,1.145,376261.1,376261.1,31279,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826925,394405.00
04/16/2016 13:15,2,8.551,ACTIVE,219.39,370.60,59.981,1460826903,"201051344000917","219011344069620",26.96,48.30,0,341.45,422.30,233.3,223.2,1.096,373412.1,373412.1,31281,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826926,394406.00
04/16/2016 13:15,2,8.678,ACTIVE,218.26,370.90,59.975,1460826903,"201051344001145","219011344069620",27.31,42.80,0,335.44,422.90,239.8,229.5,1.100,378535.3,378535.3,31141,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826927,394407.00
04/16/2016 13:15,2,8.775,ACTIVE,219.84,370.30,59.970,1460826903,"201051344000651","219011344069620",26.48,47.50,0,341.15,423.81,235.2,225.1,1.065,370473.2,370473.2,31509,0,0,0,L,1122011218,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826928,394408.00
04/16/2016 13:15,2,8.242,ACTIVE,215.32,354.97,59.954,1460826903,"274151322000088","219011344069620",24.19,57.00,0,335.14,395.85,202.0,193.0,0.765,622144.7,622144.7,20079,0,0,0,L,1151911521,0,124.04,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826929,394409.00
04/16/2016 13:15,2,5.631,ACTIVE,216.22,396.15,59.975,1460826903,"274151322000068","219011344069620",36.38,56.50,0,373.01,446.35,207.3,198.2,0.800,519496.6,519496.6,21453,0,0,0,L,1151911521,0,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826930,394410.00
04/16/2016 13:15,2,8.775,ACTIVE,219.39,372.11,59.981,1460826903,"201051344001135","219011344069620",26.60,46.60,0,336.34,422.60,236.3,226.2,1.074,366845.3,366845.3,31464,0,0,0,L,1122011218,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826930,394411.00
04/16/2016 13:15,2,8.912,ACTIVE,218.93,374.81,59.959,1460826903,"201051344000594","219011344069620",26.96,45.00,0,336.94,426.81,243.2,232.8,1.118,374364.8,374364.8,26895,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826931,394412.00
04/16/2016 13:15,2,8.713,ACTIVE,219.61,371.81,59.970,1460826903,"201051344001203","219011344069620",26.66,45.80,0,342.35,424.11,235.3,225.2,1.087,373428.5,373428.5,31463,0,0,0,L,1122011218,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826932,394413.00
04/16/2016 13:15,2,8.201,ACTIVE,215.32,370.90,59.975,1460826903,"274151322000054","219011344069620",24.51,59.80,0,335.44,397.35,203.6,194.6,0.795,635831.2,635831.2,20104,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826933,394414.00
04/16/2016 13:15,2,8.887,ACTIVE,219.61,371.51,59.970,1460826903,"201051344000867","219011344069620",26.32,48.00,0,341.45,423.81,236.8,226.6,1.074,362583.5,362583.5,26898,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826934,394415.00
04/16/2016 13:15,2,8.592,ACTIVE,219.84,370.30,59.938,1460826903,"201051344001093","219011344069620",26.56,44.30,0,340.85,422.00,231.1,221.1,1.039,372360.0,372360.0,31334,0,0,0,L,1122011218,0,125.40,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826935,394416.00
04/16/2016 13:15,2,8.865,ACTIVE,220.97,374.81,59.959,1460826903,"201051344000900","219011344069620",26.84,43.80,0,339.95,424.41,240.8,230.4,1.074,378011.4,378011.4,26287,0,0,0,L,1122011218,0,125.85,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826936,394417.00
04/16/2016 13:15,2,8.629,ACTIVE,220.74,374.51,59.959,1460826903,"201051344000648","219011344069620",27.10,44.50,0,339.95,424.71,236.5,226.4,1.083,370513.5,370513.5,26592,0,0,0,L,1122011218,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826937,394418.00
04/16/2016 13:15,2,8.811,ACTIVE,220.97,372.11,59.959,1460826903,"201051344000569","219011344069620",26.38,44.00,0,339.34,423.50,235.4,225.3,1.114,379237.9,379237.9,26220,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826938,394419.00
04/16/2016 13:15,2,8.756,ACTIVE,221.42,373.91,59.965,1460826903,"201051344000983","219011344069620",26.80,46.40,0,339.65,424.11,237.5,227.3,1.100,370811.5,370811.5,26691,0,0,0,L,1122011218,0,125.85,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826939,394420.00
04/16/2016 13:15,2,8.637,ACTIVE,221.42,373.91,59.981,1460826903,"201051344001158","219011344069620",26.74,46.00,0,339.65,422.30,233.7,223.7,1.074,365610.1,365610.1,26951,0,0,0,L,1122011218,0,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826940,394421.00
04/16/2016 13:15,2,8.828,ACTIVE,221.19,375.71,59.959,1460826903,"201051344000576","219011344069620",26.36,43.60,0,340.25,427.41,235.6,225.5,1.083,372430.8,372430.8,26363,0,0,0,L,1122011218,0,125.85,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826941,394422.00
04/16/2016 13:15,2,8.113,ACTIVE,215.32,365.80,59.965,1460826903,"274151322000087","219011344069620",24.39,65.70,0,336.04,395.55,200.3,191.4,0.760,610021.8,610021.8,20177,0,0,0,L,1151911521,0,123.81,124.04,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460826942,394423.00
04/16/2016 13:30,2,8.838,ACTIVE,220.74,374.21,59.949,1460827803,"201051344000645","219011344069620",25.90,47.00,0,340.25,425.31,231.9,221.9,1.039,372053.2,372053.2,26509,0,0,0,L,1122011218,0,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827804,394424.00
04/16/2016 13:30,2,8.166,ACTIVE,215.09,371.21,59.949,1460827803,"274151322000085","219011344069620",23.54,61.30,0,335.74,395.25,194.5,185.8,0.729,638645.8,638645.8,20117,0,0,0,L,1151911521,0,123.81,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827805,394425.00
04/16/2016 13:30,2,8.633,ACTIVE,219.61,374.51,59.954,1460827803,"201051344000633","219011344069620",26.74,48.00,0,339.04,424.11,233.8,223.7,1.092,362907.1,362907.1,26968,0,0,0,L,1122011218,0,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827806,394426.00
04/16/2016 13:30,2,8.688,ACTIVE,221.42,375.41,59.954,1460827803,"201051344000469","219011344069620",26.24,44.50,0,340.25,426.81,230.7,220.8,1.078,364168.4,364168.4,26914,0,0,0,L,1122011218,0,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827807,394427.00
04/16/2016 13:30,2,8.516,ACTIVE,218.26,370.60,59.949,1460827803,"201051344000646","219011344069620",26.86,45.30,0,333.63,424.11,231.3,221.4,1.083,368489.0,368489.0,31471,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827808,394428.00
04/16/2016 13:30,2,8.117,ACTIVE,215.09,376.31,59.944,1460827803,"274151322000052","219011344069620",26.44,65.70,0,334.54,400.66,217.2,207.8,0.853,648229.1,648229.1,20341,0,0,0,L,1151911521,0,123.14,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827809,394429.00
04/16/2016 13:30,2,8.676,ACTIVE,219.84,370.90,59.949,1460827803,"201051344000585","219011344069620",26.54,45.00,0,341.45,424.11,233.2,223.1,1.083,374345.6,374345.6,31477,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827810,394430.00
04/16/2016 13:30,2,8.525,ACTIVE,217.80,365.19,59.949,1460827803,"201051344001230","219011344069620",26.82,40.40,0,333.63,419.30,231.6,221.6,1.056,372335.8,372335.8,31268,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827811,394431.00
04/16/2016 13:30,2,8.562,ACTIVE,219.61,369.10,59.954,1460827803,"201051344000582","219011344069620",26.54,49.00,0,341.15,424.71,230.1,220.1,1.016,365877.7,365877.7,31447,0,0,0,L,1122011218,0,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827812,394432.00
04/16/2016 13:30,2,8.580,ACTIVE,218.48,368.50,59.954,1460827803,"201051344000955","219011344069620",26.70,46.20,0,335.14,418.09,232.0,222.0,1.092,377445.0,377445.0,31385,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827813,394433.00
04/16/2016 13:30,2,5.592,ACTIVE,215.09,397.66,59.944,1460827803,"274151322000094","219011344069620",36.14,59.80,0,372.11,446.05,203.7,194.7,0.809,519895.4,519895.4,21247,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827814,394434.00
04/16/2016 13:30,2,8.666,ACTIVE,221.42,373.91,59.986,1460827803,"201051344000579","219011344069620",27.27,45.50,0,340.25,430.12,239.2,228.9,1.123,377619.9,377619.9,6989,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827815,394435.00
04/16/2016 13:30,2,8.666,ACTIVE,218.48,368.80,59.954,1460827803,"201051344000890","219011344069620",26.52,40.80,0,334.84,423.81,232.7,222.7,1.052,374594.6,374594.6,31408,0,0,0,L,1122011218,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827816,394436.00
04/16/2016 13:30,2,8.623,ACTIVE,219.39,372.41,59.965,1460827803,"201051344000438","219011344069620",26.64,43.40,0,337.24,423.81,232.6,222.5,1.083,376748.2,376748.2,31412,0,0,0,L,1122011218,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827817,394437.00
04/16/2016 13:30,2,8.580,ACTIVE,218.48,368.50,59.944,1460827803,"201051344000417","219011344069620",26.30,44.30,0,335.74,421.70,228.7,218.8,1.078,369916.3,369916.3,31564,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827818,394438.00
04/16/2016 13:30,2,8.223,ACTIVE,214.19,366.10,59.944,1460827803,"274151322000083","219011344069620",26.16,61.30,0,335.14,400.66,217.6,208.1,0.879,642471.5,642471.5,20397,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827819,394439.00
04/16/2016 13:30,2,8.652,ACTIVE,216.00,379.62,59.949,1460827803,"274151322000076","219011344069620",26.50,64.00,0,335.14,403.37,232.1,222.1,0.919,683469.0,683469.0,20401,0,0,0,L,1151911521,0,123.81,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827820,394440.00
04/16/2016 13:30,2,8.607,ACTIVE,219.61,373.61,59.944,1460827803,"201051344000868","219011344069620",26.50,45.80,0,339.95,424.71,230.9,221.0,1.039,363300.4,363300.4,26648,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827820,394441.00
04/16/2016 13:30,2,8.598,ACTIVE,214.64,380.52,59.949,1460827803,"274151322000095","219011344069620",26.72,61.30,0,333.93,404.27,232.6,222.5,0.871,676509.7,676509.7,20299,0,0,0,L,1151911521,0,123.59,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827821,394442.00
04/16/2016 13:30,2,8.643,ACTIVE,221.42,374.51,59.949,1460827803,"201051344000988","219011344069620",26.24,47.30,0,340.25,428.31,229.6,219.7,1.052,360665.1,360665.1,26937,0,0,0,L,1122011218,0,125.40,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827822,394443.00
04/16/2016 13:30,2,8.699,ACTIVE,219.61,368.80,59.938,1460827803,"201051344001025","219011344069620",26.26,47.50,0,341.75,424.41,231.5,221.5,1.039,374302.8,374302.8,31457,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827823,394444.00
04/16/2016 13:30,2,8.686,ACTIVE,220.97,372.11,59.949,1460827803,"201051344000458","219011344069620",26.76,47.80,0,340.85,428.91,235.4,225.3,1.083,371229.8,371229.8,26860,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827824,394445.00
04/16/2016 13:30,2,8.711,ACTIVE,221.64,375.11,59.959,1460827803,"201051344000853","219011344069620",26.30,46.60,0,344.76,428.61,232.1,222.1,1.087,369719.1,369719.1,26453,0,0,0,L,1122011218,0,126.07,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827825,394446.00
04/16/2016 13:30,2,8.572,ACTIVE,218.26,367.90,59.954,1460827803,"201051344000685","219011344069620",27.15,39.30,0,334.54,421.70,235.5,225.4,1.127,376318.0,376318.0,31280,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827826,394447.00
04/16/2016 13:30,2,8.557,ACTIVE,219.39,369.70,59.949,1460827803,"201051344000917","219011344069620",26.60,49.30,0,341.75,423.50,230.4,220.5,1.083,373467.7,373467.7,31282,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827827,394448.00
04/16/2016 13:30,2,8.602,ACTIVE,218.26,369.10,59.954,1460827803,"201051344001145","219011344069620",27.04,43.60,0,335.14,423.20,235.3,225.2,1.078,378592.3,378592.3,31142,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827828,394449.00
04/16/2016 13:30,2,8.527,ACTIVE,220.06,370.30,59.959,1460827803,"201051344000651","219011344069620",26.68,49.80,0,340.85,424.11,230.4,220.4,1.047,370529.1,370529.1,31510,0,0,0,L,1122011218,0,125.85,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827829,394450.00
04/16/2016 13:30,2,8.113,ACTIVE,215.09,375.11,59.954,1460827803,"274151322000088","219011344069620",24.09,59.30,0,335.44,395.85,197.8,189.0,0.751,622192.5,622192.5,20080,0,0,0,L,1151911521,0,124.04,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827829,394451.00
04/16/2016 13:30,2,5.432,ACTIVE,215.77,422.00,59.954,1460827803,"274151322000068","219011344069620",36.94,58.30,0,371.81,447.25,203.3,194.3,0.778,519545.7,519545.7,21454,0,0,0,L,1151911521,0,124.04,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827830,394452.00
04/16/2016 13:30,2,8.650,ACTIVE,219.39,368.80,59.970,1460827803,"201051344001135","219011344069620",26.42,48.80,0,337.54,423.50,231.4,221.4,1.047,366901.4,366901.4,31465,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827831,394453.00
04/16/2016 13:30,2,8.686,ACTIVE,218.93,371.51,59.970,1460827803,"201051344000594","219011344069620",27.21,46.00,0,339.65,427.41,239.4,229.1,1.096,374422.6,374422.6,26896,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827832,394454.00
04/16/2016 13:30,2,8.678,ACTIVE,219.61,369.40,59.954,1460827803,"201051344001203","219011344069620",26.34,46.20,0,341.45,424.11,231.4,221.4,1.069,373484.4,373484.4,31464,0,0,0,L,1122011218,0,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827833,394455.00
04/16/2016 13:30,2,8.096,ACTIVE,214.64,358.88,59.954,1460827803,"274151322000054","219011344069620",24.27,61.00,0,334.84,397.66,198.8,189.9,0.787,635879.4,635879.4,20105,0,0,0,L,1151911521,0,123.59,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827834,394456.00
04/16/2016 13:30,2,8.693,ACTIVE,219.61,372.11,59.965,1460827803,"201051344000867","219011344069620",26.44,49.30,0,339.95,424.11,232.7,222.7,1.065,362639.7,362639.7,26899,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827835,394457.00
