ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 13:30,2,8.477,ACTIVE,219.61,371.21,59.944,1460827803,"201051344001093","219011344069620",26.46,45.50,0,341.15,422.90,227.2,217.4,1.021,372414.9,372414.9,31335,0,0,0,L,1122011218,0,125.40,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827836,394458.00
04/16/2016 13:30,2,8.752,ACTIVE,220.52,374.21,59.965,1460827803,"201051344000900","219011344069620",26.68,45.30,0,339.34,428.61,236.4,226.2,1.083,378068.7,378068.7,26288,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827837,394459.00
04/16/2016 13:30,2,8.553,ACTIVE,220.29,371.21,59.970,1460827803,"201051344000648","219011344069620",26.90,46.00,0,340.25,425.31,232.8,222.8,1.061,370569.9,370569.9,26593,0,0,0,L,1122011218,0,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827838,394460.00
04/16/2016 13:30,2,8.645,ACTIVE,220.74,373.01,59.959,1460827803,"201051344000569","219011344069620",26.38,46.80,0,339.34,426.21,231.1,221.1,1.065,379293.9,379293.9,26221,0,0,0,L,1122011218,0,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827838,394461.00
04/16/2016 13:30,2,8.713,ACTIVE,221.19,375.11,59.949,1460827803,"201051344000983","219011344069620",26.44,48.30,0,339.95,427.11,233.1,223.1,1.069,370868.0,370868.0,26692,0,0,0,L,1122011218,0,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827839,394462.00
04/16/2016 13:30,2,8.629,ACTIVE,221.19,374.21,59.965,1460827803,"201051344001158","219011344069620",26.40,47.80,0,339.95,426.51,230.8,220.8,1.056,365665.8,365665.8,26952,0,0,0,L,1122011218,0,125.17,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827840,394463.00
04/16/2016 13:30,2,8.549,ACTIVE,220.74,375.11,59.954,1460827803,"201051344000576","219011344069620",26.68,45.50,0,339.95,428.01,230.8,220.8,1.061,372486.9,372486.9,26364,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827841,394464.00
04/16/2016 13:30,2,8.020,ACTIVE,214.87,363.69,59.959,1460827803,"274151322000087","219011344069620",24.25,68.30,0,335.14,395.85,197.1,188.3,0.751,610069.3,610069.3,20178,0,0,0,L,1151911521,0,123.36,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460827842,394465.00
04/16/2016 13:45,2,9.266,ACTIVE,221.64,375.71,60.002,1460828703,"201051344000645","219011344069620",27.02,48.00,0,340.25,432.22,253.4,242.7,1.131,372101.3,372101.3,26510,0,0,0,L,1122011218,0,126.07,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828704,394466.00
04/16/2016 13:45,2,8.719,ACTIVE,215.77,359.18,59.975,1460828703,"274151322000085","219011344069620",24.07,60.80,0,332.13,399.16,212.4,203.1,0.800,638685.9,638685.9,20118,0,0,0,L,1151911521,0,124.27,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828705,394467.00
04/16/2016 13:45,2,9.020,ACTIVE,220.52,377.52,60.007,1460828703,"201051344000633","219011344069620",27.83,47.00,0,338.44,428.01,254.2,243.4,1.184,362955.4,362955.4,26969,0,0,0,L,1122011218,0,125.62,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828706,394468.00
04/16/2016 13:45,2,9.262,ACTIVE,222.32,379.02,60.002,1460828703,"201051344000469","219011344069620",26.92,44.30,0,339.65,432.82,252.2,241.5,1.171,364216.1,364216.1,26915,0,0,0,L,1122011218,0,125.62,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828707,394469.00
04/16/2016 13:45,2,9.227,ACTIVE,218.93,370.30,59.954,1460828703,"201051344000646","219011344069620",27.06,44.00,0,333.93,428.61,252.7,242.0,1.171,368536.8,368536.8,31472,0,0,0,L,1122011218,0,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828708,394470.00
04/16/2016 13:45,2,8.693,ACTIVE,216.22,367.30,59.991,1460828703,"274151322000052","219011344069620",26.82,64.50,0,333.93,404.27,235.7,225.5,0.928,648273.7,648273.7,20342,0,0,0,L,1151911521,0,123.59,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828709,394471.00
04/16/2016 13:45,2,9.158,ACTIVE,220.29,373.61,60.028,1460828703,"201051344000585","219011344069620",27.45,44.80,0,337.54,427.11,254.5,243.7,1.171,374393.9,374393.9,31478,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828710,394472.00
04/16/2016 13:45,2,9.096,ACTIVE,218.48,369.10,59.981,1460828703,"201051344001230","219011344069620",27.41,39.50,0,333.93,423.20,252.4,241.7,1.149,372383.3,372383.3,31269,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828711,394473.00
04/16/2016 13:45,2,9.117,ACTIVE,220.29,374.21,60.007,1460828703,"201051344000582","219011344069620",27.17,48.50,0,337.24,430.42,250.9,240.2,1.127,365925.0,365925.0,31448,0,0,0,L,1122011218,0,125.62,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828712,394474.00
04/16/2016 13:45,2,9.186,ACTIVE,219.16,371.21,60.007,1460828703,"201051344000955","219011344069620",27.15,46.40,0,334.84,428.01,252.5,241.8,1.189,377492.7,377492.7,31386,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828713,394475.00
04/16/2016 13:45,2,5.744,ACTIVE,216.00,417.49,60.002,1460828703,"274151322000094","219011344069620",38.03,58.80,0,371.51,452.66,220.8,211.2,0.862,519937.0,519937.0,21248,0,0,0,L,1151911521,0,123.36,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828713,394476.00
04/16/2016 13:45,2,8.646,ACTIVE,222.32,378.42,60.002,1460828703,"201051344000579","219011344069620",29.04,44.00,0,340.25,437.63,254.2,243.4,1.189,377669.2,377669.2,6990,0,0,0,L,1122011218,0,126.07,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828714,394477.00
04/16/2016 13:45,2,9.074,ACTIVE,218.93,371.51,59.975,1460828703,"201051344000890","219011344069620",27.53,38.80,0,334.84,427.11,252.8,242.1,1.145,374642.6,374642.6,31409,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828715,394478.00
04/16/2016 13:45,2,9.039,ACTIVE,219.61,373.31,59.996,1460828703,"201051344000438","219011344069620",27.57,42.80,0,337.24,428.61,252.1,241.4,1.176,376796.0,376796.0,31413,0,0,0,L,1122011218,0,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828716,394479.00
04/16/2016 13:45,2,9.096,ACTIVE,219.16,370.60,59.986,1460828703,"201051344000417","219011344069620",27.00,43.40,0,336.04,427.41,248.6,238.1,1.171,369963.6,369963.6,31565,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828717,394480.00
04/16/2016 13:45,2,8.777,ACTIVE,215.54,384.43,60.018,1460828703,"274151322000083","219011344069620",26.48,61.00,0,333.93,404.87,235.0,224.9,0.924,642516.3,642516.3,20398,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828718,394481.00
04/16/2016 13:45,2,9.211,ACTIVE,216.67,390.44,59.991,1460828703,"274151322000076","219011344069620",27.08,64.00,0,335.14,406.97,252.3,241.6,0.999,683516.9,683516.9,20402,0,0,0,L,1151911521,0,123.81,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828719,394482.00
04/16/2016 13:45,2,9.244,ACTIVE,220.52,372.71,59.991,1460828703,"201051344000868","219011344069620",26.94,44.80,0,337.84,441.54,252.1,241.4,1.131,363348.2,363348.2,26649,0,0,0,L,1122011218,0,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828720,394483.00
04/16/2016 13:45,2,9.180,ACTIVE,215.54,389.84,59.991,1460828703,"274151322000095","219011344069620",27.12,60.00,0,333.93,407.57,251.7,241.0,0.946,676557.5,676557.5,20300,0,0,0,L,1151911521,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828721,394484.00
04/16/2016 13:45,2,9.330,ACTIVE,222.10,378.12,60.002,1460828703,"201051344000988","219011344069620",26.54,46.20,0,339.34,440.64,250.9,240.2,1.153,360712.8,360712.8,26938,0,0,0,L,1122011218,0,126.07,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828722,394485.00
04/16/2016 13:45,2,9.291,ACTIVE,220.29,374.81,59.996,1460828703,"201051344001025","219011344069620",26.82,46.40,0,336.94,428.31,252.1,241.4,1.131,374350.7,374350.7,31458,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828722,394486.00
04/16/2016 13:45,2,8.965,ACTIVE,222.10,377.22,59.965,1460828703,"201051344000458","219011344069620",28.01,48.00,0,339.95,432.82,254.1,243.3,1.189,371278.5,371278.5,26861,0,0,0,L,1122011218,0,126.07,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828723,394487.00
04/16/2016 13:45,2,9.295,ACTIVE,222.32,379.92,59.991,1460828703,"201051344000853","219011344069620",26.76,46.00,0,340.55,433.72,251.9,241.2,1.167,369767.2,369767.2,26454,0,0,0,L,1122011218,0,126.53,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828724,394488.00
04/16/2016 13:45,2,8.936,ACTIVE,218.71,370.60,60.028,1460828703,"201051344000685","219011344069620",28.11,38.80,0,333.93,426.51,254.3,243.5,1.215,376366.4,376366.4,31281,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828725,394489.00
04/16/2016 13:45,2,9.064,ACTIVE,220.06,372.11,59.986,1460828703,"201051344000917","219011344069620",27.31,47.80,0,336.94,428.01,250.7,240.0,1.180,373515.2,373515.2,31283,0,0,0,L,1122011218,0,125.40,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828726,394490.00
04/16/2016 13:45,2,8.908,ACTIVE,218.71,371.21,59.981,1460828703,"201051344001145","219011344069620",28.21,42.80,0,335.14,427.41,254.5,243.7,1.176,378640.8,378640.8,31143,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828727,394491.00
04/16/2016 13:45,2,9.146,ACTIVE,220.74,370.90,59.954,1460828703,"201051344000651","219011344069620",27.08,48.80,0,338.44,428.31,250.8,240.1,1.145,370576.8,370576.8,31511,0,0,0,L,1122011218,0,126.30,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828728,394492.00
04/16/2016 13:45,2,8.615,ACTIVE,215.77,362.19,59.991,1460828703,"274151322000088","219011344069620",24.73,58.80,0,330.93,399.76,215.8,206.3,0.809,622233.4,622233.4,20081,0,0,0,L,1151911521,0,124.27,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828729,394493.00
04/16/2016 13:45,2,5.857,ACTIVE,216.90,429.52,60.002,1460828703,"274151322000068","219011344069620",37.13,57.30,0,369.40,451.76,221.6,212.0,0.853,519587.4,519587.4,21455,0,0,0,L,1151911521,0,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828730,394494.00
04/16/2016 13:45,2,9.184,ACTIVE,220.06,373.01,59.965,1460828703,"201051344001135","219011344069620",27.06,47.50,0,335.74,429.22,251.6,240.9,1.145,366949.5,366949.5,31466,0,0,0,L,1122011218,0,125.85,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828731,394495.00
04/16/2016 13:45,2,8.631,ACTIVE,219.61,373.31,60.012,1460828703,"201051344000594","219011344069620",29.08,45.30,0,336.94,434.93,253.9,243.2,1.171,374472.0,374472.0,26897,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828732,394496.00
04/16/2016 13:45,2,9.131,ACTIVE,220.29,373.91,59.991,1460828703,"201051344001203","219011344069620",27.27,45.80,0,337.54,428.61,252.0,241.3,1.162,373532.3,373532.3,31465,0,0,0,L,1122011218,0,126.30,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828733,394497.00
04/16/2016 13:45,2,8.652,ACTIVE,215.54,385.03,59.996,1460828703,"274151322000054","219011344069620",24.77,61.70,0,329.73,401.26,216.9,207.4,0.826,635920.7,635920.7,20106,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828734,394498.00
04/16/2016 13:45,2,9.195,ACTIVE,220.29,373.61,59.991,1460828703,"201051344000867","219011344069620",27.10,48.80,0,339.34,431.32,252.2,241.4,1.131,362688.0,362688.0,26900,0,0,0,L,1122011218,0,125.62,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828735,394499.00
04/16/2016 13:45,2,9.016,ACTIVE,220.29,372.41,59.996,1460828703,"201051344001093","219011344069620",27.08,44.80,0,337.24,428.31,247.1,236.6,1.127,372461.9,372461.9,31336,0,0,0,L,1122011218,0,125.85,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828736,394500.00
04/16/2016 13:45,2,9.049,ACTIVE,221.64,374.51,59.986,1460828703,"201051344000900","219011344069620",27.77,45.30,0,338.74,432.22,254.4,243.7,1.140,378117.6,378117.6,26289,0,0,0,L,1122011218,0,126.07,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828736,394501.00
04/16/2016 13:45,2,9.037,ACTIVE,221.42,374.81,59.975,1460828703,"201051344000648","219011344069620",27.45,46.00,0,339.95,433.72,251.0,240.4,1.149,370618.1,370618.1,26594,0,0,0,L,1122011218,0,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828737,394502.00
04/16/2016 13:45,2,9.055,ACTIVE,221.64,375.71,59.996,1460828703,"201051344000569","219011344069620",27.21,46.20,0,339.04,432.82,249.5,238.9,1.149,379341.9,379341.9,26222,0,0,0,L,1122011218,0,125.40,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828738,394503.00
04/16/2016 13:45,2,9.193,ACTIVE,222.10,377.52,60.007,1460828703,"201051344000983","219011344069620",27.04,47.30,0,339.34,432.22,251.6,240.9,1.162,370916.4,370916.4,26693,0,0,0,L,1122011218,0,126.07,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828739,394504.00
04/16/2016 13:45,2,9.209,ACTIVE,222.10,375.11,59.975,1460828703,"201051344001158","219011344069620",26.82,46.20,0,339.95,439.13,249.9,239.3,1.149,365713.7,365713.7,26953,0,0,0,L,1122011218,0,125.85,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828740,394505.00
04/16/2016 13:45,2,9.199,ACTIVE,221.87,376.31,59.996,1460828703,"201051344000576","219011344069620",26.78,45.30,0,339.65,439.74,249.5,238.9,1.136,372534.8,372534.8,26365,0,0,0,L,1122011218,0,126.07,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828741,394506.00
04/16/2016 13:45,2,8.539,ACTIVE,215.77,368.80,59.996,1460828703,"274151322000087","219011344069620",24.75,67.00,0,331.53,399.76,214.1,204.7,0.787,610110.1,610110.1,20179,0,0,0,L,1151911521,0,123.81,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460828742,394507.00
04/16/2016 14:00,2,8.689,ACTIVE,221.19,373.61,59.970,1460829604,"201051344000645","219011344069620",26.22,49.50,0,340.25,434.93,230.5,220.6,1.034,372157.7,372157.7,26511,0,0,0,L,1122011218,0,125.85,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829605,394508.00
04/16/2016 14:00,2,8.055,ACTIVE,215.32,360.69,59.970,1460829604,"274151322000085","219011344069620",23.80,61.70,0,307.48,406.37,193.9,185.2,0.760,638733.4,638733.4,20119,0,0,0,L,1151911521,0,124.04,123.81,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829606,394509.00
04/16/2016 14:00,2,8.635,ACTIVE,219.84,373.01,59.949,1460829604,"201051344000633","219011344069620",26.58,48.30,0,338.74,430.12,232.4,222.4,1.092,363012.3,363012.3,26970,0,0,0,L,1122011218,0,125.17,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829607,394510.00
04/16/2016 14:00,2,8.666,ACTIVE,221.64,374.81,59.933,1460829604,"201051344000469","219011344069620",26.10,45.50,0,340.25,433.12,229.0,219.1,1.043,364272.3,364272.3,26916,0,0,0,L,1122011218,0,125.40,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829608,394511.00
04/16/2016 14:00,2,8.533,ACTIVE,218.48,368.20,59.954,1460829604,"201051344000646","219011344069620",26.60,44.80,0,311.09,427.11,229.8,219.9,1.074,368593.1,368593.1,31473,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829609,394512.00
04/16/2016 14:00,2,8.162,ACTIVE,215.32,355.58,59.959,1460829604,"274151322000052","219011344069620",26.16,65.70,0,312.59,410.88,216.1,206.7,0.831,648326.5,648326.5,20343,0,0,0,L,1151911521,0,123.14,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829610,394513.00
04/16/2016 14:00,2,8.604,ACTIVE,220.06,370.00,59.970,1460829604,"201051344000585","219011344069620",26.64,45.30,0,312.89,426.51,232.0,222.0,1.074,374450.7,374450.7,31479,0,0,0,L,1122011218,0,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829611,394514.00
04/16/2016 14:00,2,8.514,ACTIVE,218.03,368.80,59.959,1460829604,"201051344001230","219011344069620",26.68,40.00,0,313.20,427.11,230.0,220.1,1.061,372439.7,372439.7,31270,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829611,394515.00
04/16/2016 14:00,2,8.447,ACTIVE,219.61,369.70,59.975,1460829604,"201051344000582","219011344069620",26.76,48.30,0,311.39,428.61,228.9,219.0,1.039,365981.1,365981.1,31449,0,0,0,L,1122011218,0,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829612,394516.00
04/16/2016 14:00,2,8.496,ACTIVE,218.71,368.50,59.975,1460829604,"201051344000955","219011344069620",26.76,46.40,0,312.29,425.91,230.1,220.2,1.087,377549.0,377549.0,31387,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829613,394517.00
04/16/2016 14:00,2,5.531,ACTIVE,215.32,417.19,59.965,1460829604,"274151322000094","219011344069620",36.34,59.50,0,373.31,457.47,204.3,195.2,0.791,519986.6,519986.6,21249,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829614,394518.00
04/16/2016 14:00,2,8.627,ACTIVE,221.64,374.51,59.975,1460829604,"201051344000579","219011344069620",27.25,45.30,0,340.55,437.63,238.2,228.0,1.123,377727.3,377727.3,6991,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829615,394519.00
04/16/2016 14:00,2,8.516,ACTIVE,218.26,368.20,59.996,1460829604,"201051344000890","219011344069620",26.88,40.80,0,309.59,426.51,231.6,221.6,1.047,374699.1,374699.1,31410,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829616,394520.00
04/16/2016 14:00,2,8.492,ACTIVE,219.16,371.51,59.959,1460829604,"201051344000438","219011344069620",26.90,43.80,0,315.30,428.91,231.2,221.3,1.087,376852.4,376852.4,31414,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829617,394521.00
04/16/2016 14:00,2,8.461,ACTIVE,218.71,369.70,60.002,1460829604,"201051344000417","219011344069620",26.54,44.50,0,312.59,426.21,227.2,217.3,1.074,370019.1,370019.1,31566,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829618,394522.00
04/16/2016 14:00,2,8.256,ACTIVE,214.64,362.49,59.922,1460829604,"274151322000083","219011344069620",26.00,63.30,0,306.88,407.27,217.4,207.9,0.871,642569.0,642569.0,20399,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829619,394523.00
04/16/2016 14:00,2,8.594,ACTIVE,215.77,380.52,59.970,1460829604,"274151322000076","219011344069620",26.68,65.30,0,313.80,415.69,232.1,222.1,0.932,683573.4,683573.4,20403,0,0,0,L,1151911521,0,123.81,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829620,394524.00
04/16/2016 14:00,2,8.650,ACTIVE,219.84,369.70,59.959,1460829604,"201051344000868","219011344069620",26.28,46.00,0,339.95,434.63,230.3,220.4,1.043,363404.5,363404.5,26650,0,0,0,L,1122011218,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829621,394525.00
04/16/2016 14:00,2,8.654,ACTIVE,214.87,375.41,59.970,1460829604,"274151322000095","219011344069620",26.54,61.30,0,301.17,409.68,232.5,222.5,0.849,676614.0,676614.0,20301,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829622,394526.00
04/16/2016 14:00,2,8.729,ACTIVE,221.64,376.01,59.954,1460829604,"201051344000988","219011344069620",25.86,48.00,0,339.65,434.93,228.5,218.6,1.056,360768.7,360768.7,26939,0,0,0,L,1122011218,0,125.62,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829622,394527.00
04/16/2016 14:00,2,8.686,ACTIVE,219.61,368.20,59.970,1460829604,"201051344001025","219011344069620",26.32,47.80,0,311.09,427.11,231.4,221.5,1.030,374407.2,374407.2,31459,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829623,394528.00
04/16/2016 14:00,2,8.637,ACTIVE,221.42,375.11,59.944,1460829604,"201051344000458","219011344069620",26.82,49.30,0,340.85,436.43,234.6,224.5,1.105,371335.7,371335.7,26862,0,0,0,L,1122011218,0,125.85,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829624,394529.00
04/16/2016 14:00,2,8.723,ACTIVE,221.87,375.11,59.965,1460829604,"201051344000853","219011344069620",26.04,48.30,0,342.95,435.53,230.2,220.3,1.087,369823.5,369823.5,26455,0,0,0,L,1122011218,0,126.30,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829625,394530.00
04/16/2016 14:00,2,8.637,ACTIVE,218.26,370.00,59.970,1460829604,"201051344000685","219011344069620",26.92,40.20,0,313.50,426.21,235.5,225.4,1.118,376423.6,376423.6,31282,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829626,394531.00
04/16/2016 14:00,2,8.480,ACTIVE,219.39,370.00,59.970,1460829604,"201051344000917","219011344069620",26.90,49.50,0,314.10,426.81,231.0,221.0,1.083,373571.3,373571.3,31284,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829627,394532.00
04/16/2016 14:00,2,8.461,ACTIVE,218.26,369.40,59.981,1460829604,"201051344001145","219011344069620",27.51,43.80,0,311.39,428.01,235.7,225.6,1.078,378698.0,378698.0,31144,0,0,0,L,1122011218,0,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829628,394533.00
04/16/2016 14:00,2,8.617,ACTIVE,220.06,370.30,59.965,1460829604,"201051344000651","219011344069620",26.46,50.40,0,321.01,427.11,230.9,221.0,1.034,370633.0,370633.0,31512,0,0,0,L,1122011218,0,126.07,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829629,394534.00
04/16/2016 14:00,2,8.131,ACTIVE,215.09,378.12,59.970,1460829604,"274151322000088","219011344069620",24.09,60.30,0,304.78,403.67,198.3,189.5,0.734,622281.7,622281.7,20082,0,0,0,L,1151911521,0,124.04,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829630,394535.00
04/16/2016 14:00,2,5.420,ACTIVE,216.45,413.29,59.959,1460829604,"274151322000068","219011344069620",37.15,58.50,0,373.91,449.05,204.3,195.3,0.782,519636.8,519636.8,21456,0,0,0,L,1151911521,0,124.04,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829631,394536.00
04/16/2016 14:00,2,8.652,ACTIVE,219.39,369.70,59.959,1460829604,"201051344001135","219011344069620",26.58,48.80,0,311.69,427.71,232.8,222.7,1.065,367005.8,367005.8,31467,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829632,394537.00
04/16/2016 14:00,2,8.736,ACTIVE,219.16,371.81,59.954,1460829604,"201051344000594","219011344069620",27.29,46.60,0,339.34,439.74,241.5,231.1,1.123,374530.1,374530.1,26898,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829633,394538.00
04/16/2016 14:00,2,8.660,ACTIVE,219.84,372.41,59.970,1460829604,"201051344001203","219011344069620",26.62,46.00,0,313.20,427.71,233.4,223.4,1.078,373588.8,373588.8,31466,0,0,0,L,1122011218,0,126.07,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829633,394539.00
04/16/2016 14:00,2,8.152,ACTIVE,215.32,374.51,59.975,1460829604,"274151322000054","219011344069620",24.27,62.30,0,315.90,405.77,200.4,191.5,0.742,635969.3,635969.3,20107,0,0,0,L,1151911521,0,123.81,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829634,394540.00
04/16/2016 14:00,2,8.756,ACTIVE,220.06,372.41,59.949,1460829604,"201051344000867","219011344069620",26.46,50.40,0,340.55,435.23,234.8,224.8,1.043,362744.5,362744.5,26901,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829635,394541.00
04/16/2016 14:00,2,8.465,ACTIVE,219.84,369.70,59.965,1460829604,"201051344001093","219011344069620",26.76,45.00,0,315.30,426.51,229.5,219.6,1.043,372517.2,372517.2,31337,0,0,0,L,1122011218,0,125.62,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829636,394542.00
04/16/2016 14:00,2,8.871,ACTIVE,220.97,374.21,59.970,1460829604,"201051344000900","219011344069620",26.58,46.20,0,338.74,436.43,238.8,228.6,1.065,378175.0,378175.0,26290,0,0,0,L,1122011218,0,125.62,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829637,394543.00
04/16/2016 14:00,2,8.652,ACTIVE,220.97,376.01,59.975,1460829604,"201051344000648","219011344069620",26.86,47.30,0,340.25,438.23,235.3,225.2,1.069,370674.6,370674.6,26595,0,0,0,L,1122011218,0,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829638,394544.00
04/16/2016 14:00,2,8.762,ACTIVE,221.19,373.91,59.970,1460829604,"201051344000569","219011344069620",26.20,47.30,0,339.04,434.33,232.4,222.4,1.074,379397.8,379397.8,26223,0,0,0,L,1122011218,0,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829639,394545.00
04/16/2016 14:00,2,8.758,ACTIVE,221.42,373.91,59.970,1460829604,"201051344000983","219011344069620",26.50,49.00,0,339.95,434.33,234.9,224.8,1.092,370972.9,370972.9,26694,0,0,0,L,1122011218,0,125.85,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829640,394546.00
04/16/2016 14:00,2,8.711,ACTIVE,221.42,374.81,59.949,1460829604,"201051344001158","219011344069620",26.52,47.30,0,340.55,434.93,233.8,223.8,1.074,365769.8,365769.8,26954,0,0,0,L,1122011218,0,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829641,394547.00
04/16/2016 14:00,2,8.732,ACTIVE,221.42,373.91,59.970,1460829604,"201051344000576","219011344069620",26.34,47.30,0,340.25,433.12,232.9,222.9,1.078,372590.8,372590.8,26366,0,0,0,L,1122011218,0,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829642,394548.00
04/16/2016 14:00,2,8.178,ACTIVE,215.54,353.17,59.965,1460829604,"274151322000087","219011344069620",24.25,68.30,0,307.48,403.67,200.7,191.8,0.765,610158.2,610158.2,20180,0,0,0,L,1151911521,0,123.81,124.04,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460829643,394549.00
04/16/2016 14:15,2,8.645,ACTIVE,221.19,373.91,59.986,1460830503,"201051344000645","219011344069620",26.42,49.50,0,322.81,431.32,231.2,221.2,1.056,372206.2,372206.2,26512,0,0,0,L,1122011218,0,125.85,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830504,394550.00
04/16/2016 14:15,2,7.953,ACTIVE,215.09,359.78,59.981,1460830503,"274151322000085","219011344069620",24.35,60.80,0,333.33,400.06,196.3,187.6,0.738,638774.4,638774.4,20120,0,0,0,L,1151911521,0,123.81,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830505,394551.00
04/16/2016 14:15,2,8.564,ACTIVE,220.06,374.51,59.986,1460830503,"201051344000633","219011344069620",27.10,48.00,0,321.01,428.01,235.1,225.0,1.087,363061.3,363061.3,26971,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830506,394552.00
04/16/2016 14:15,2,8.568,ACTIVE,221.64,374.21,59.981,1460830503,"201051344000469","219011344069620",26.64,43.20,0,321.31,433.42,231.2,221.3,1.074,364320.7,364320.7,26917,0,0,0,L,1122011218,0,125.40,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830507,394553.00
04/16/2016 14:15,2,8.465,ACTIVE,218.26,371.21,59.981,1460830503,"201051344000646","219011344069620",27.12,43.60,0,319.51,428.61,232.4,222.4,1.083,368641.6,368641.6,31474,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830507,394554.00
04/16/2016 14:15,2,8.084,ACTIVE,215.32,383.23,59.986,1460830503,"274151322000052","219011344069620",26.82,64.80,0,330.03,405.77,219.5,209.9,0.866,648372.4,648372.4,20344,0,0,0,L,1151911521,0,122.91,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830508,394555.00
04/16/2016 14:15,2,8.586,ACTIVE,219.84,372.11,60.002,1460830503,"201051344000585","219011344069620",26.94,45.80,0,320.71,426.81,234.0,224.0,1.074,374499.6,374499.6,31480,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830509,394556.00
04/16/2016 14:15,2,8.383,ACTIVE,218.03,367.00,59.986,1460830503,"201051344001230","219011344069620",27.43,39.50,0,319.21,425.01,232.8,222.8,1.074,372488.2,372488.2,31271,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830510,394557.00
04/16/2016 14:15,2,8.445,ACTIVE,219.84,372.11,59.986,1460830503,"201051344000582","219011344069620",27.04,46.80,0,317.40,429.82,231.3,221.3,1.043,366029.4,366029.4,31450,0,0,0,L,1122011218,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830511,394558.00
04/16/2016 14:15,2,8.428,ALERT,218.48,370.00,59.991,1460830503,"201051344000955","219011344069620",27.35,45.80,0,306.88,427.41,233.4,223.4,1.100,377597.5,377597.5,31388,0,0,0,L,1122011218,0,124.72,124.27,0002,41,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830513,394559.00
04/16/2016 14:15,2,5.428,ACTIVE,215.32,425.61,59.970,1460830503,"274151322000094","219011344069620",37.11,57.70,0,368.50,456.87,203.7,194.7,0.804,520029.4,520029.4,21250,0,0,0,L,1151911521,0,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830514,394560.00
04/16/2016 14:15,2,8.576,ACTIVE,221.87,374.21,59.970,1460830503,"201051344000579","219011344069620",27.67,42.80,0,319.51,432.52,240.2,229.9,1.123,377777.3,377777.3,6992,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830515,394561.00
04/16/2016 14:15,2,8.383,ACTIVE,218.48,368.20,59.970,1460830503,"201051344000890","219011344069620",27.27,41.50,0,318.61,427.71,231.5,221.5,1.052,374747.8,374747.8,31411,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830516,394562.00
04/16/2016 14:15,2,8.395,ALERT,219.16,372.71,59.975,1460830503,"201051344000438","219011344069620",27.41,44.00,0,304.78,429.82,233.0,222.9,1.083,376900.9,376900.9,31415,0,0,0,L,1122011218,0,125.62,124.27,0002,42,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830518,394563.00
04/16/2016 14:15,2,8.340,ACTIVE,218.71,369.40,59.975,1460830503,"201051344000417","219011344069620",26.98,43.20,0,319.21,428.31,227.6,217.8,1.078,370067.0,370067.0,31567,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830518,394564.00
04/16/2016 14:15,2,7.955,ACTIVE,214.41,349.56,59.970,1460830503,"274151322000083","219011344069620",27.06,62.50,0,327.92,405.77,217.7,208.2,0.853,642614.9,642614.9,20400,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830519,394565.00
04/16/2016 14:15,2,8.439,ACTIVE,216.22,363.69,59.965,1460830503,"274151322000076","219011344069620",27.21,63.00,0,332.13,406.67,232.7,222.7,0.924,683622.3,683622.3,20404,0,0,0,L,1151911521,0,123.81,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830520,394566.00
04/16/2016 14:15,2,8.529,ACTIVE,219.61,370.60,60.007,1460830503,"201051344000868","219011344069620",26.78,45.50,0,321.31,428.61,231.2,221.2,1.034,363453.1,363453.1,26651,0,0,0,L,1122011218,0,124.72,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830521,394567.00
04/16/2016 14:15,2,8.445,ACTIVE,215.09,385.03,59.981,1460830503,"274151322000095","219011344069620",27.17,60.30,0,332.13,407.57,232.4,222.4,0.871,676662.8,676662.8,20302,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830522,394568.00
04/16/2016 14:15,2,8.572,ACTIVE,221.64,375.41,59.970,1460830503,"201051344000988","219011344069620",26.58,45.00,0,317.40,433.12,230.7,220.7,1.047,360817.1,360817.1,26940,0,0,0,L,1122011218,0,125.62,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830523,394569.00
04/16/2016 14:15,2,8.664,ACTIVE,219.61,369.10,59.965,1460830503,"201051344001025","219011344069620",26.44,47.30,0,321.61,428.61,231.9,222.0,1.034,374455.9,374455.9,31460,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830524,394570.00
04/16/2016 14:15,2,8.492,ACTIVE,221.42,374.51,59.975,1460830503,"201051344000458","219011344069620",27.37,48.00,0,318.61,432.22,235.6,225.4,1.118,371385.1,371385.1,26863,0,0,0,L,1122011218,0,125.85,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830525,394571.00
04/16/2016 14:15,2,8.566,ACTIVE,221.87,374.51,59.975,1460830503,"201051344000853","219011344069620",26.70,45.80,0,324.02,433.42,231.6,221.6,1.078,369872.2,369872.2,26456,0,0,0,L,1122011218,0,126.07,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830526,394572.00
04/16/2016 14:15,2,8.568,ALERT,218.03,369.40,59.949,1460830503,"201051344000685","219011344069620",27.14,40.60,0,305.68,426.51,235.4,225.3,1.127,376472.7,376472.7,31283,0,0,0,L,1122011218,0,125.40,123.59,0002,36,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830528,394573.00
04/16/2016 14:15,2,8.418,ACTIVE,219.61,373.01,59.970,1460830503,"201051344000917","219011344069620",27.29,48.00,0,321.01,428.61,232.8,222.8,1.100,373620.0,373620.0,31285,0,0,0,L,1122011218,0,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830529,394574.00
04/16/2016 14:15,2,8.393,ALERT,218.48,369.70,59.981,1460830503,"201051344001145","219011344069620",27.73,41.80,0,306.28,427.71,235.6,225.4,1.078,378747.2,378747.2,31145,0,0,0,L,1122011218,0,124.94,124.04,0002,40,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830530,394575.00
04/16/2016 14:15,2,8.490,ACTIVE,219.84,371.21,59.959,1460830503,"201051344000651","219011344069620",26.88,49.50,0,321.31,428.31,231.0,221.0,1.065,370681.6,370681.6,31513,0,0,0,L,1122011218,0,126.07,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830531,394576.00
04/16/2016 14:15,2,7.975,ACTIVE,214.87,356.78,59.981,1460830503,"274151322000088","219011344069620",24.73,59.30,0,332.13,400.66,199.6,190.7,0.773,622323.7,622323.7,20083,0,0,0,L,1151911521,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830532,394577.00
04/16/2016 14:15,2,5.355,ACTIVE,216.22,421.10,59.981,1460830503,"274151322000068","219011344069620",37.33,59.30,0,367.90,455.97,203.2,194.2,0.773,519679.6,519679.6,21457,0,0,0,L,1151911521,0,124.04,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830533,394578.00
04/16/2016 14:15,2,8.418,ACTIVE,219.39,370.30,59.938,1460830503,"201051344001135","219011344069620",27.10,48.00,0,320.71,428.31,231.0,221.1,1.047,367054.7,367054.7,31468,0,0,0,L,1122011218,0,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830534,394579.00
04/16/2016 14:15,2,8.492,ACTIVE,219.16,373.01,60.018,1460830503,"201051344000594","219011344069620",27.97,45.00,0,319.21,429.22,240.6,230.3,1.123,374580.5,374580.5,26899,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830535,394580.00
04/16/2016 14:15,2,8.654,ACTIVE,219.84,368.50,59.975,1460830503,"201051344001203","219011344069620",26.52,44.80,0,320.71,428.31,232.4,222.4,1.069,373637.8,373637.8,31467,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830536,394581.00
04/16/2016 14:15,2,7.930,ACTIVE,215.09,360.69,59.975,1460830503,"274151322000054","219011344069620",24.91,61.30,0,331.53,401.86,200.0,191.1,0.765,636011.5,636011.5,20108,0,0,0,L,1151911521,0,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830537,394582.00
04/16/2016 14:15,2,8.516,ACTIVE,219.84,370.60,59.970,1460830503,"201051344000867","219011344069620",26.96,49.80,0,321.91,428.01,232.3,222.3,1.052,362793.6,362793.6,26902,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830538,394583.00
04/16/2016 14:15,2,8.365,ACTIVE,219.84,370.00,59.975,1460830503,"201051344001093","219011344069620",26.96,43.40,0,320.41,429.22,228.4,218.5,1.030,372565.3,372565.3,31338,0,0,0,L,1122011218,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830538,394584.00
04/16/2016 14:15,2,8.584,ACTIVE,220.74,375.41,59.970,1460830503,"201051344000900","219011344069620",27.04,45.80,0,320.11,431.62,235.0,224.9,1.047,378224.5,378224.5,26291,0,0,0,L,1122011218,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830539,394585.00
04/16/2016 14:15,2,8.496,ACTIVE,220.74,373.91,59.975,1460830503,"201051344000648","219011344069620",26.92,46.60,0,319.21,432.52,231.6,221.6,1.056,370723.6,370723.6,26596,0,0,0,L,1122011218,0,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830540,394586.00
04/16/2016 14:15,2,8.506,ACTIVE,220.97,374.51,59.986,1460830503,"201051344000569","219011344069620",26.66,45.80,0,319.81,432.52,229.8,219.8,1.061,379446.4,379446.4,26224,0,0,0,L,1122011218,0,124.94,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830541,394587.00
04/16/2016 14:15,2,8.494,ACTIVE,221.42,373.91,59.975,1460830503,"201051344000983","219011344069620",26.98,47.50,0,322.21,432.52,232.1,222.0,1.087,371021.9,371021.9,26695,0,0,0,L,1122011218,0,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830542,394588.00
04/16/2016 14:15,2,8.488,ACTIVE,221.42,373.91,59.986,1460830503,"201051344001158","219011344069620",26.94,45.80,0,321.31,432.82,231.5,221.5,1.065,365818.6,365818.6,26955,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830543,394589.00
04/16/2016 14:15,2,8.430,ACTIVE,221.19,373.61,60.002,1460830503,"201051344000576","219011344069620",26.84,47.30,0,318.61,433.72,229.1,219.2,1.074,372639.3,372639.3,26367,0,0,0,L,1122011218,0,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830544,394590.00
04/16/2016 14:15,2,7.949,ACTIVE,215.09,351.67,59.970,1460830503,"274151322000087","219011344069620",24.75,67.30,0,332.13,400.66,198.9,190.1,0.760,610200.2,610200.2,20181,0,0,0,L,1151911521,0,123.59,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460830545,394591.00
04/16/2016 14:30,2,8.281,ACTIVE,220.52,371.81,59.996,1460831404,"201051344000645","219011344069620",26.70,49.00,0,340.85,421.40,224.0,214.3,1.012,372260.1,372260.1,26513,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831405,394592.00
04/16/2016 14:30,2,7.666,ACTIVE,215.32,351.97,60.002,1460831404,"274151322000085","219011344069620",24.39,60.50,0,336.34,394.65,189.3,180.8,0.712,638819.9,638819.9,20121,0,0,0,L,1151911521,0,124.04,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831406,394593.00
04/16/2016 14:30,2,8.164,ACTIVE,219.61,374.81,60.023,1460831404,"201051344000633","219011344069620",27.43,47.00,0,338.74,422.60,226.9,217.0,1.039,363115.9,363115.9,26972,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831407,394594.00
04/16/2016 14:30,2,8.205,ACTIVE,220.97,372.11,59.991,1460831404,"201051344000469","219011344069620",26.88,42.50,0,340.25,425.91,223.2,213.5,1.039,364374.5,364374.5,26918,0,0,0,L,1122011218,0,124.94,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831408,394595.00
04/16/2016 14:30,2,8.109,ACTIVE,218.26,369.70,59.954,1460831404,"201051344000646","219011344069620",27.35,42.80,0,334.84,422.30,224.6,214.8,1.056,368695.6,368695.6,31475,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831409,394596.00
04/16/2016 14:30,2,7.768,ACTIVE,214.87,359.78,59.986,1460831404,"274151322000052","219011344069620",27.00,62.00,0,334.84,399.76,212.3,203.0,0.835,648423.3,648423.3,20345,0,0,0,L,1151911521,0,123.14,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831410,394597.00
04/16/2016 14:30,2,8.342,ACTIVE,219.61,368.50,59.944,1460831404,"201051344000585","219011344069620",26.84,45.30,0,341.15,422.60,226.8,217.0,1.052,374554.1,374554.1,31481,0,0,0,L,1122011218,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831411,394598.00
04/16/2016 14:30,2,7.902,ACTIVE,218.03,369.10,59.986,1460831404,"201051344001230","219011344069620",28.01,38.80,0,333.63,417.49,224.2,214.5,1.025,372542.1,372542.1,31272,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831411,394599.00
