ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 14:30,2,8.129,ACTIVE,219.61,370.30,59.996,1460831404,"201051344000582","219011344069620",27.10,46.80,0,340.85,423.50,223.0,213.3,1.012,366083.0,366083.0,31451,0,0,0,L,1122011218,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831412,394600.00
04/16/2016 14:30,2,8.080,ACTIVE,218.26,368.50,59.996,1460831404,"201051344000955","219011344069620",27.57,45.80,0,335.44,418.70,225.6,215.9,1.065,377651.7,377651.7,31390,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831413,394601.00
04/16/2016 14:30,2,5.193,ACTIVE,214.64,418.70,59.986,1460831404,"274151322000094","219011344069620",37.31,58.00,0,374.21,448.75,195.3,186.6,0.747,520076.5,520076.5,21251,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831414,394602.00
04/16/2016 14:30,2,8.242,ACTIVE,220.97,374.81,59.981,1460831404,"201051344000579","219011344069620",27.81,42.50,0,341.15,428.31,232.3,222.3,1.078,377833.1,377833.1,6993,0,0,0,L,1122011218,0,125.40,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831415,394603.00
04/16/2016 14:30,2,8.154,ACTIVE,218.03,368.20,59.996,1460831404,"201051344000890","219011344069620",27.15,41.00,0,334.84,418.70,224.2,214.5,1.016,374801.6,374801.6,31412,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831416,394604.00
04/16/2016 14:30,2,8.041,ACTIVE,219.16,369.10,59.975,1460831404,"201051344000438","219011344069620",27.75,43.80,0,336.04,423.20,225.9,216.1,1.061,376955.0,376955.0,31417,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831417,394605.00
04/16/2016 14:30,2,7.992,ACTIVE,218.48,367.90,59.986,1460831404,"201051344000417","219011344069620",27.23,43.80,0,334.54,416.29,220.4,210.8,1.043,370119.9,370119.9,31568,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831418,394606.00
04/16/2016 14:30,2,7.729,ACTIVE,213.96,354.37,60.028,1460831404,"274151322000083","219011344069620",27.00,62.00,0,336.04,399.76,211.3,202.0,0.844,642665.4,642665.4,20401,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831419,394607.00
04/16/2016 14:30,2,8.170,ACTIVE,215.54,365.80,59.996,1460831404,"274151322000076","219011344069620",27.27,62.30,0,334.54,401.86,225.5,215.7,0.893,683676.3,683676.3,20405,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831420,394608.00
04/16/2016 14:30,2,8.205,ACTIVE,219.39,371.21,59.991,1460831404,"201051344000868","219011344069620",26.90,45.00,0,341.15,422.60,223.5,213.8,1.012,363506.9,363506.9,26652,0,0,0,L,1122011218,0,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831421,394609.00
04/16/2016 14:30,2,8.119,ACTIVE,214.64,380.22,59.991,1460831404,"274151322000095","219011344069620",27.33,60.50,0,334.84,403.07,224.9,215.2,0.849,676716.8,676716.8,20303,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831422,394610.00
04/16/2016 14:30,2,8.168,ACTIVE,220.97,373.61,59.986,1460831404,"201051344000988","219011344069620",26.96,44.80,0,339.65,426.21,222.8,213.1,1.030,360870.6,360870.6,26941,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831422,394611.00
04/16/2016 14:30,2,8.342,ACTIVE,219.39,370.00,60.002,1460831404,"201051344001025","219011344069620",26.62,47.30,0,338.44,421.70,224.8,215.0,1.003,374509.8,374509.8,31461,0,0,0,L,1122011218,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831423,394612.00
04/16/2016 14:30,2,8.172,ACTIVE,220.97,373.01,59.991,1460831404,"201051344000458","219011344069620",27.49,48.50,0,340.85,422.90,227.6,217.7,1.069,371439.8,371439.8,26864,0,0,0,L,1122011218,0,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831424,394613.00
04/16/2016 14:30,2,8.213,ACTIVE,221.42,374.81,60.007,1460831404,"201051344000853","219011344069620",26.92,45.30,0,341.45,425.61,223.9,214.2,1.056,369926.0,369926.0,26457,0,0,0,L,1122011218,0,125.85,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831425,394614.00
04/16/2016 14:30,2,8.215,ACTIVE,218.03,368.80,59.981,1460831404,"201051344000685","219011344069620",27.41,40.40,0,335.14,419.60,228.1,218.2,1.096,376527.4,376527.4,31285,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831426,394615.00
04/16/2016 14:30,2,8.080,ACTIVE,219.16,369.40,59.986,1460831404,"201051344000917","219011344069620",27.45,46.60,0,341.45,421.70,224.6,214.8,1.056,373673.9,373673.9,31286,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831427,394616.00
04/16/2016 14:30,2,8.117,ACTIVE,218.03,369.40,60.002,1460831404,"201051344001145","219011344069620",27.75,40.80,0,334.84,419.60,228.2,218.4,1.052,378801.8,378801.8,31147,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831428,394617.00
04/16/2016 14:30,2,8.148,ACTIVE,219.84,369.70,59.986,1460831404,"201051344000651","219011344069620",27.10,49.30,0,341.75,422.30,223.7,214.0,0.999,370735.1,370735.1,31514,0,0,0,L,1122011218,0,126.07,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831429,394618.00
04/16/2016 14:30,2,7.637,ACTIVE,214.87,376.01,59.981,1460831404,"274151322000088","219011344069620",24.95,59.00,0,335.44,394.95,192.9,184.2,0.742,622369.8,622369.8,20084,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831430,394619.00
04/16/2016 14:30,2,5.148,ACTIVE,215.77,423.81,59.981,1460831404,"274151322000068","219011344069620",37.71,57.00,0,372.71,448.15,196.2,187.4,0.747,519726.4,519726.4,21458,0,0,0,L,1151911521,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831431,394620.00
04/16/2016 14:30,2,8.189,ACTIVE,219.39,369.70,59.991,1460831404,"201051344001135","219011344069620",27.04,47.50,0,337.24,420.80,224.1,214.3,1.052,367108.3,367108.3,31469,0,0,0,L,1122011218,0,125.40,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831432,394621.00
04/16/2016 14:30,2,8.225,ACTIVE,218.71,371.51,59.991,1460831404,"201051344000594","219011344069620",27.97,43.80,0,336.94,425.61,232.9,222.8,1.074,374636.2,374636.2,26900,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831433,394622.00
04/16/2016 14:30,2,8.180,ACTIVE,219.39,369.40,59.986,1460831404,"201051344001203","219011344069620",27.19,44.80,0,342.35,422.90,225.1,215.3,1.052,373691.7,373691.7,31468,0,0,0,L,1122011218,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831434,394623.00
04/16/2016 14:30,2,7.701,ACTIVE,215.09,376.31,59.981,1460831404,"274151322000054","219011344069620",24.89,62.00,0,335.74,396.75,194.0,185.4,0.747,636057.8,636057.8,20109,0,0,0,L,1151911521,0,123.81,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831435,394624.00
04/16/2016 14:30,2,8.332,ACTIVE,219.61,370.90,59.986,1460831404,"201051344000867","219011344069620",26.66,49.00,0,340.85,422.30,225.1,215.3,1.021,362847.6,362847.6,26903,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831435,394625.00
04/16/2016 14:30,2,7.992,ACTIVE,219.61,369.70,59.991,1460831404,"201051344001093","219011344069620",27.23,42.80,0,341.45,421.70,220.2,210.6,1.003,372618.0,372618.0,31339,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831436,394626.00
04/16/2016 14:30,2,8.342,ACTIVE,220.52,372.41,59.986,1460831404,"201051344000900","219011344069620",26.92,46.40,0,339.34,422.30,227.3,217.4,1.025,378279.1,378279.1,26292,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831437,394627.00
04/16/2016 14:30,2,8.041,ACTIVE,220.52,371.21,59.981,1460831404,"201051344000648","219011344069620",27.61,46.00,0,340.55,422.90,224.8,215.0,1.025,370777.5,370777.5,26597,0,0,0,L,1122011218,0,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831438,394628.00
04/16/2016 14:30,2,8.277,ACTIVE,220.74,371.51,60.007,1460831404,"201051344000569","219011344069620",26.52,46.00,0,339.65,421.70,222.4,212.8,1.034,379499.7,379499.7,26225,0,0,0,L,1122011218,0,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831439,394629.00
04/16/2016 14:30,2,8.186,ACTIVE,220.97,373.01,60.002,1460831404,"201051344000983","219011344069620",27.15,47.80,0,339.95,422.30,225.0,215.3,1.039,371075.9,371075.9,26696,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831440,394630.00
04/16/2016 14:30,2,8.125,ACTIVE,220.97,375.41,59.975,1460831404,"201051344001158","219011344069620",27.29,44.50,0,340.55,421.70,224.7,214.9,1.030,365872.4,365872.4,26956,0,0,0,L,1122011218,0,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831441,394631.00
04/16/2016 14:30,2,8.092,ACTIVE,220.74,373.91,59.996,1460831404,"201051344000576","219011344069620",27.10,46.60,0,340.55,424.71,221.9,212.3,1.025,372692.6,372692.6,26368,0,0,0,L,1122011218,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831442,394632.00
04/16/2016 14:30,2,7.619,ACTIVE,214.64,376.31,59.965,1460831404,"274151322000087","219011344069620",24.99,64.80,0,335.74,394.95,192.8,184.2,0.720,610246.3,610246.3,20182,0,0,0,L,1151911521,0,123.36,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460831443,394633.00
04/16/2016 14:45,2,7.932,ACTIVE,220.29,368.50,59.981,1460832303,"201051344000645","219011344069620",26.86,50.00,0,341.15,419.60,215.8,206.3,0.977,372312.4,372312.4,26514,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832305,394634.00
04/16/2016 14:45,2,7.463,ACTIVE,214.87,353.77,59.965,1460832303,"274151322000085","219011344069620",24.21,60.30,0,336.64,393.15,182.9,174.6,0.703,638864.1,638864.1,20122,0,0,0,L,1151911521,0,124.04,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832305,394635.00
04/16/2016 14:45,2,7.965,ACTIVE,219.16,370.00,59.970,1460832303,"201051344000633","219011344069620",27.08,47.00,0,339.34,420.80,218.5,209.0,0.999,363168.8,363168.8,26973,0,0,0,L,1122011218,0,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832306,394636.00
04/16/2016 14:45,2,7.889,ACTIVE,220.74,373.01,59.975,1460832303,"201051344000469","219011344069620",26.94,43.20,0,339.95,420.20,215.2,205.8,1.003,364426.6,364426.6,26919,0,0,0,L,1122011218,0,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832307,394637.00
04/16/2016 14:45,2,7.895,ACTIVE,218.03,367.60,59.917,1460832303,"201051344000646","219011344069620",27.06,43.40,0,334.24,415.99,216.4,206.9,1.016,368747.9,368747.9,31476,0,0,0,L,1122011218,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832308,394638.00
04/16/2016 14:45,2,7.496,ACTIVE,215.09,359.78,59.975,1460832303,"274151322000052","219011344069620",26.94,60.50,0,335.44,397.96,204.4,195.4,0.778,648472.8,648472.8,20346,0,0,0,L,1151911521,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832309,394639.00
04/16/2016 14:45,2,8.016,ACTIVE,219.61,368.80,59.975,1460832303,"201051344000585","219011344069620",26.94,45.00,0,341.75,419.90,218.4,208.9,1.008,374607.1,374607.1,31482,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832310,394640.00
04/16/2016 14:45,2,7.758,ACTIVE,217.58,365.49,59.970,1460832303,"201051344001230","219011344069620",27.53,38.60,0,334.84,416.29,216.4,206.9,0.990,372594.6,372594.6,31273,0,0,0,L,1122011218,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832311,394641.00
04/16/2016 14:45,2,7.844,ACTIVE,219.61,370.30,59.954,1460832303,"201051344000582","219011344069620",27.10,47.00,0,337.54,421.40,215.2,205.8,0.981,366135.2,366135.2,31452,0,0,0,L,1122011218,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832312,394642.00
04/16/2016 14:45,2,7.889,ACTIVE,218.26,368.20,59.981,1460832303,"201051344000955","219011344069620",27.15,46.40,0,334.84,415.39,216.8,207.3,1.025,377704.2,377704.2,31391,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832313,394643.00
04/16/2016 14:45,2,5.096,ACTIVE,214.87,396.75,59.959,1460832303,"274151322000094","219011344069620",36.58,56.80,0,379.02,451.46,189.6,181.1,0.742,520122.3,520122.3,21252,0,0,0,L,1151911521,0,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832314,394644.00
04/16/2016 14:45,2,7.955,ACTIVE,220.74,373.01,59.970,1460832303,"201051344000579","219011344069620",27.77,42.00,0,340.55,424.11,223.8,214.0,1.052,377887.3,377887.3,6994,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832315,394645.00
04/16/2016 14:45,2,7.859,ACTIVE,218.03,367.00,60.012,1460832303,"201051344000890","219011344069620",27.15,42.00,0,335.44,415.39,216.2,206.8,0.986,374854.0,374854.0,31413,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832315,394646.00
04/16/2016 14:45,2,7.842,ACTIVE,218.48,369.40,59.981,1460832303,"201051344000438","219011344069620",27.33,45.00,0,336.64,420.80,217.0,207.5,1.021,377007.6,377007.6,31418,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832316,394647.00
04/16/2016 14:45,2,7.812,ACTIVE,218.26,367.90,59.975,1460832303,"201051344000417","219011344069620",26.84,43.20,0,335.44,417.79,212.3,203.0,1.008,370171.3,370171.3,31569,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832317,394648.00
04/16/2016 14:45,2,7.561,ACTIVE,214.64,378.72,59.970,1460832303,"274151322000083","219011344069620",26.64,60.50,0,336.64,398.26,204.1,195.0,0.818,642714.8,642714.8,20402,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832318,394649.00
04/16/2016 14:45,2,7.965,ACTIVE,215.54,381.73,59.949,1460832303,"274151322000076","219011344069620",26.88,61.00,0,335.14,400.36,216.6,207.2,0.849,683728.9,683728.9,20406,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832319,394650.00
04/16/2016 14:45,2,8.041,ACTIVE,218.93,367.60,59.975,1460832303,"201051344000868","219011344069620",26.48,44.50,0,340.85,420.50,215.7,206.3,0.963,363559.1,363559.1,26653,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832320,394651.00
04/16/2016 14:45,2,7.920,ACTIVE,220.97,371.81,59.970,1460832303,"201051344000988","219011344069620",26.74,45.00,0,339.95,422.30,214.3,204.9,0.994,360922.7,360922.7,26942,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832322,394652.00
04/16/2016 14:45,2,7.990,ACTIVE,219.16,367.60,59.981,1460832303,"201051344001025","219011344069620",26.78,46.60,0,337.24,419.60,216.7,207.2,0.968,374562.3,374562.3,31462,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832323,394653.00
04/16/2016 14:45,2,7.912,ACTIVE,220.52,371.81,59.970,1460832303,"201051344000458","219011344069620",27.39,47.80,0,341.15,421.70,219.6,210.0,1.030,371493.0,371493.0,26865,0,0,0,L,1122011218,0,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832324,394654.00
04/16/2016 14:45,2,7.902,ACTIVE,221.19,373.01,59.975,1460832303,"201051344000853","219011344069620",26.96,46.20,0,341.75,422.30,215.7,206.3,1.021,369978.3,369978.3,26458,0,0,0,L,1122011218,0,125.62,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832325,394655.00
04/16/2016 14:45,2,7.980,ACTIVE,218.03,369.10,59.981,1460832303,"201051344000685","219011344069620",27.21,41.00,0,335.14,415.69,219.8,210.2,1.056,376580.6,376580.6,31286,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832326,394656.00
04/16/2016 14:45,2,7.889,ACTIVE,219.16,367.30,59.981,1460832303,"201051344000917","219011344069620",27.17,47.30,0,337.54,420.20,217.2,207.7,1.021,373726.3,373726.3,31287,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832327,394657.00
04/16/2016 14:45,2,7.850,ACTIVE,218.03,367.60,59.970,1460832303,"201051344001145","219011344069620",27.75,42.00,0,334.84,418.70,220.6,211.0,1.021,378855.2,378855.2,31148,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832328,394658.00
04/16/2016 14:45,2,8.000,ACTIVE,219.61,369.70,59.970,1460832303,"201051344000651","219011344069620",26.62,49.50,0,341.45,420.20,215.5,206.1,0.972,370787.3,370787.3,31515,0,0,0,L,1122011218,0,125.85,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832329,394659.00
04/16/2016 14:45,2,7.451,ACTIVE,214.87,355.28,59.965,1460832303,"274151322000088","219011344069620",24.67,58.50,0,336.04,394.05,186.1,177.7,0.698,622414.9,622414.9,20085,0,0,0,L,1151911521,0,124.04,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832329,394660.00
04/16/2016 14:45,2,4.928,ACTIVE,215.77,424.71,59.965,1460832303,"274151322000068","219011344069620",37.77,56.30,0,376.31,448.15,189.3,180.8,0.751,519772.1,519772.1,21459,0,0,0,L,1151911521,0,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832330,394661.00
04/16/2016 14:45,2,7.898,ACTIVE,219.16,368.20,59.922,1460832303,"201051344001135","219011344069620",27.06,48.00,0,335.14,419.30,216.4,207.0,0.990,367160.7,367160.7,31470,0,0,0,L,1122011218,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832331,394662.00
04/16/2016 14:45,2,8.025,ACTIVE,218.48,369.40,59.970,1460832303,"201051344000594","219011344069620",27.67,43.80,0,340.55,423.50,224.8,215.1,1.030,374690.6,374690.6,26901,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832332,394663.00
04/16/2016 14:45,2,8.000,ACTIVE,219.61,368.80,59.970,1460832303,"201051344001203","219011344069620",26.82,44.30,0,342.95,420.80,217.2,207.7,0.999,373744.2,373744.2,31469,0,0,0,L,1122011218,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832333,394664.00
04/16/2016 14:45,2,7.479,ACTIVE,214.87,377.22,59.954,1460832303,"274151322000054","219011344069620",24.75,61.00,0,336.34,395.25,187.3,178.9,0.729,636103.1,636103.1,20110,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832334,394665.00
04/16/2016 14:45,2,7.998,ACTIVE,219.39,369.40,59.959,1460832303,"201051344000867","219011344069620",26.88,48.80,0,342.05,421.10,217.6,208.1,0.990,362900.2,362900.2,26904,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832335,394666.00
04/16/2016 14:45,2,7.744,ACTIVE,219.39,370.90,59.959,1460832303,"201051344001093","219011344069620",27.12,43.20,0,338.14,419.30,212.5,203.1,0.963,372669.4,372669.4,31340,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832336,394667.00
04/16/2016 14:45,2,8.107,ACTIVE,220.29,373.91,59.965,1460832303,"201051344000900","219011344069620",26.76,46.60,0,340.25,420.80,219.6,210.1,0.994,378332.2,378332.2,26293,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832337,394668.00
04/16/2016 14:45,2,7.926,ACTIVE,220.29,372.41,59.986,1460832303,"201051344000648","219011344069620",27.06,46.80,0,340.25,421.70,217.1,207.7,0.977,370829.9,370829.9,26598,0,0,0,L,1122011218,0,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832338,394669.00
04/16/2016 14:45,2,7.924,ACTIVE,220.52,372.11,59.975,1460832303,"201051344000569","219011344069620",26.76,46.00,0,339.65,419.60,214.8,205.4,0.990,379551.6,379551.6,26226,0,0,0,L,1122011218,0,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832339,394670.00
04/16/2016 14:45,2,8.008,ACTIVE,220.97,372.41,59.970,1460832303,"201051344000983","219011344069620",26.80,47.80,0,340.25,421.10,217.2,207.7,0.986,371128.5,371128.5,26697,0,0,0,L,1122011218,0,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832340,394671.00
04/16/2016 14:45,2,8.004,ACTIVE,220.74,370.30,59.975,1460832303,"201051344001158","219011344069620",26.72,44.80,0,339.65,420.20,216.5,207.0,1.003,365924.7,365924.7,26957,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832340,394672.00
04/16/2016 14:45,2,8.002,ACTIVE,220.74,373.01,59.970,1460832303,"201051344000576","219011344069620",26.46,47.50,0,339.95,419.90,214.2,204.9,0.990,372744.4,372744.4,26369,0,0,0,L,1122011218,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832341,394673.00
04/16/2016 14:45,2,7.352,ACTIVE,215.32,354.97,59.965,1460832303,"274151322000087","219011344069620",25.03,63.70,0,336.04,393.75,186.4,178.0,0.703,610291.3,610291.3,20183,0,0,0,L,1151911521,0,123.81,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832342,394674.00
04/16/2016 14:45,2,7.912,ACTIVE,214.87,373.01,59.975,1460832303,"274151322000095","219011344069620",27.15,59.50,0,335.44,401.86,217.6,208.1,0.822,676770.7,676770.7,20304,0,0,0,L,1151911521,1,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460832343,394675.00
04/16/2016 15:00,2,7.695,ACTIVE,220.29,370.30,59.986,1460833203,"201051344000645","219011344069620",27.14,49.80,0,341.45,417.79,211.3,202.0,0.955,372362.8,372362.8,26515,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833204,394676.00
04/16/2016 15:00,2,7.238,ACTIVE,215.32,356.78,59.970,1460833203,"274151322000085","219011344069620",24.57,58.30,0,336.64,391.64,180.1,171.9,0.698,638906.9,638906.9,20123,0,0,0,L,1151911521,0,124.04,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833205,394677.00
04/16/2016 15:00,2,7.717,ACTIVE,219.39,371.81,59.975,1460833203,"201051344000633","219011344069620",27.49,46.20,0,341.15,418.39,214.8,205.4,1.021,363220.0,363220.0,26974,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833206,394678.00
04/16/2016 15:00,2,7.736,ALERT,220.74,370.90,59.986,1460833203,"201051344000469","219011344069620",26.98,41.80,0,283.44,418.39,211.3,202.0,0.986,364476.8,364476.8,26920,0,0,0,L,1122011218,0,124.94,125.85,0002,39,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833208,394679.00
04/16/2016 15:00,2,7.662,ACTIVE,218.26,369.10,59.975,1460833203,"201051344000646","219011344069620",27.45,42.30,0,334.84,417.79,213.0,203.7,0.999,368798.8,368798.8,31477,0,0,0,L,1122011218,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833209,394680.00
04/16/2016 15:00,2,7.359,ACTIVE,215.54,380.82,59.965,1460833203,"274151322000052","219011344069620",26.96,58.80,0,335.44,396.75,200.7,191.8,0.778,648520.8,648520.8,20347,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833209,394681.00
04/16/2016 15:00,2,7.830,ACTIVE,219.61,370.30,59.981,1460833203,"201051344000585","219011344069620",27.12,44.00,0,342.35,417.49,214.9,205.5,0.981,374658.5,374658.5,31483,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833210,394682.00
04/16/2016 15:00,2,7.598,ACTIVE,217.80,367.30,59.975,1460833203,"201051344001230","219011344069620",27.57,38.80,0,334.84,413.59,212.2,202.8,0.994,372645.3,372645.3,31274,0,0,0,L,1122011218,0,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833211,394683.00
04/16/2016 15:00,2,7.674,ACTIVE,219.61,369.40,59.975,1460833203,"201051344000582","219011344069620",27.15,46.40,0,336.94,419.30,211.1,201.8,0.963,366185.6,366185.6,31453,0,0,0,L,1122011218,0,125.40,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833212,394684.00
04/16/2016 15:00,2,7.629,ACTIVE,218.26,368.50,59.975,1460833203,"201051344000955","219011344069620",27.65,45.30,0,335.44,412.98,213.5,204.1,1.003,377755.2,377755.2,31392,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833214,394685.00
04/16/2016 15:00,2,4.809,ACTIVE,215.09,423.20,59.970,1460833203,"274151322000094","219011344069620",37.89,55.00,0,380.82,454.16,185.9,177.5,0.734,520166.5,520166.5,21253,0,0,0,L,1151911521,0,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833214,394686.00
04/16/2016 15:00,2,7.752,ACTIVE,220.74,372.41,59.975,1460833203,"201051344000579","219011344069620",28.01,41.00,0,341.45,419.60,219.7,210.1,1.034,377939.8,377939.8,6995,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833215,394687.00
04/16/2016 15:00,2,7.736,ACTIVE,218.03,366.40,59.970,1460833203,"201051344000890","219011344069620",26.98,41.50,0,335.74,412.98,211.4,202.1,0.959,374904.7,374904.7,31414,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833216,394688.00
04/16/2016 15:00,2,7.574,ACTIVE,219.16,369.70,59.981,1460833203,"201051344000438","219011344069620",27.85,44.30,0,337.24,419.00,213.6,204.2,1.008,377058.7,377058.7,31419,0,0,0,L,1122011218,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833217,394689.00
04/16/2016 15:00,2,7.625,ACTIVE,218.26,367.30,59.981,1460833203,"201051344000417","219011344069620",26.98,43.00,0,335.44,411.78,208.3,199.2,0.990,370221.2,370221.2,31570,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833218,394690.00
04/16/2016 15:00,2,7.301,ACTIVE,214.64,377.52,59.975,1460833203,"274151322000083","219011344069620",27.08,59.80,0,336.04,396.45,200.1,191.2,0.800,642762.7,642762.7,20403,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833219,394691.00
04/16/2016 15:00,2,7.701,ACTIVE,216.00,360.69,59.944,1460833203,"274151322000076","219011344069620",27.23,59.30,0,335.44,398.56,212.3,203.0,0.840,683779.9,683779.9,20407,0,0,0,L,1151911521,0,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833220,394692.00
04/16/2016 15:00,2,7.764,ALERT,219.16,370.60,59.986,1460833203,"201051344000868","219011344069620",26.82,43.80,0,287.65,417.49,210.9,201.6,0.955,363609.5,363609.5,26654,0,0,0,L,1122011218,0,124.49,125.17,0002,41,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833222,394693.00
04/16/2016 15:00,2,7.584,ACTIVE,215.09,359.78,60.018,1460833203,"274151322000095","219011344069620",27.55,59.30,0,335.14,400.36,211.5,202.2,0.800,676820.3,676820.3,20305,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833223,394694.00
04/16/2016 15:00,2,7.803,ACTIVE,220.97,373.91,59.991,1460833203,"201051344000988","219011344069620",26.64,43.80,0,339.95,417.49,210.4,201.1,0.986,360973.2,360973.2,26943,0,0,0,L,1122011218,0,125.17,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833224,394695.00
04/16/2016 15:00,2,7.715,ACTIVE,219.16,367.30,59.986,1460833203,"201051344001025","219011344069620",27.12,46.40,0,337.54,416.89,211.8,202.6,0.950,374613.2,374613.2,31463,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833225,394696.00
04/16/2016 15:00,2,7.705,ACTIVE,220.74,372.41,59.965,1460833203,"201051344000458","219011344069620",27.43,48.00,0,341.45,419.00,214.0,204.6,1.012,371544.5,371544.5,26866,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833225,394697.00
04/16/2016 15:00,2,7.650,ACTIVE,221.19,372.11,59.981,1460833203,"201051344000853","219011344069620",27.15,45.30,0,341.75,417.49,210.3,201.1,0.977,370028.9,370028.9,26459,0,0,0,L,1122011218,0,125.85,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833226,394698.00
04/16/2016 15:00,2,7.742,ACTIVE,218.03,367.60,60.018,1460833203,"201051344000685","219011344069620",27.29,40.80,0,335.74,413.59,213.9,204.6,1.025,376632.3,376632.3,31287,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833227,394699.00
04/16/2016 15:00,2,7.516,ACTIVE,218.93,367.60,59.975,1460833203,"201051344000917","219011344069620",27.75,46.60,0,337.84,417.79,211.2,201.9,0.999,373777.3,373777.3,31288,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833229,394700.00
04/16/2016 15:00,2,7.559,ACTIVE,218.03,366.10,59.981,1460833203,"201051344001145","219011344069620",27.99,40.60,0,336.04,417.19,214.2,204.8,0.990,378906.9,378906.9,31149,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833229,394701.00
04/16/2016 15:00,2,7.639,ACTIVE,219.61,371.51,59.959,1460833203,"201051344000651","219011344069620",27.10,49.80,0,342.35,417.49,209.5,200.3,0.950,370838.0,370838.0,31516,0,0,0,L,1122011218,0,125.85,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833230,394702.00
04/16/2016 15:00,2,7.107,ACTIVE,214.87,375.11,59.986,1460833203,"274151322000088","219011344069620",25.17,56.50,0,336.34,392.55,181.0,172.8,0.689,622458.5,622458.5,20086,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833231,394703.00
04/16/2016 15:00,2,4.830,ACTIVE,216.00,408.18,59.996,1460833203,"274151322000068","219011344069620",37.27,55.30,0,378.12,447.55,184.3,175.9,0.707,519816.3,519816.3,21460,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833232,394704.00
04/16/2016 15:00,2,7.594,ACTIVE,218.93,367.60,59.986,1460833203,"201051344001135","219011344069620",27.25,47.80,0,336.04,416.89,209.6,200.3,0.963,367211.4,367211.4,31471,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833233,394705.00
04/16/2016 15:00,2,7.719,ACTIVE,218.48,369.40,59.991,1460833203,"201051344000594","219011344069620",27.93,42.80,0,336.34,420.50,218.2,208.7,0.999,374743.3,374743.3,26902,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833234,394706.00
04/16/2016 15:00,2,7.648,ACTIVE,219.39,368.50,59.986,1460833203,"201051344001203","219011344069620",27.15,44.50,0,338.74,417.79,210.3,201.1,0.959,373795.1,373795.1,31470,0,0,0,L,1122011218,0,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833235,394707.00
04/16/2016 15:00,2,7.146,ACTIVE,215.09,358.88,59.991,1460833203,"274151322000054","219011344069620",25.19,59.80,0,335.74,393.15,182.2,174.0,0.707,636147.0,636147.0,20111,0,0,0,L,1151911521,0,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833236,394708.00
04/16/2016 15:00,2,7.754,ALERT,219.16,367.30,59.991,1460833203,"201051344000867","219011344069620",26.88,48.80,0,308.99,417.79,211.0,201.7,0.959,362950.9,362950.9,26905,0,0,0,L,1122011218,0,124.94,124.49,0002,43,0,0,0,0,0,0,1,1063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833238,394709.00
04/16/2016 15:00,2,7.443,ACTIVE,219.39,369.10,60.002,1460833203,"201051344001093","219011344069620",27.39,42.00,0,342.35,416.89,206.4,197.3,0.959,372719.3,372719.3,31341,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833238,394710.00
04/16/2016 15:00,2,7.750,ACTIVE,220.06,373.31,59.991,1460833203,"201051344000900","219011344069620",27.17,46.20,0,340.55,418.39,213.2,203.8,0.968,378383.7,378383.7,26294,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833239,394711.00
04/16/2016 15:00,2,7.605,ACTIVE,220.06,371.21,59.996,1460833203,"201051344000648","219011344069620",27.39,46.00,0,340.85,419.90,210.9,201.6,0.972,370880.8,370880.8,26599,0,0,0,L,1122011218,0,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833240,394712.00
04/16/2016 15:00,2,7.672,ACTIVE,220.29,370.60,59.996,1460833203,"201051344000569","219011344069620",26.88,45.30,0,340.25,417.79,208.7,199.5,0.968,379601.9,379601.9,26227,0,0,0,L,1122011218,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833241,394713.00
04/16/2016 15:00,2,7.637,ACTIVE,220.74,372.71,60.007,1460833203,"201051344000983","219011344069620",27.35,46.40,0,340.85,419.30,211.5,202.2,0.986,371179.4,371179.4,26698,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833242,394714.00
04/16/2016 15:00,2,7.682,ACTIVE,220.74,372.41,60.002,1460833203,"201051344001158","219011344069620",27.19,43.80,0,339.04,418.70,211.6,202.3,0.977,365975.6,365975.6,26958,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833243,394715.00
04/16/2016 15:00,2,7.547,ACTIVE,220.52,371.21,60.002,1460833203,"201051344000576","219011344069620",27.23,47.00,0,340.85,418.70,208.3,199.1,0.955,372794.6,372794.6,26370,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833244,394716.00
04/16/2016 15:00,2,7.195,ACTIVE,214.87,375.11,59.996,1460833203,"274151322000087","219011344069620",25.03,61.30,0,336.34,391.94,182.2,174.0,0.689,610335.0,610335.0,20184,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460833245,394717.00
04/16/2016 15:15,2,6.637,ALERT,219.39,365.19,59.954,1460834104,"201051344000645","219011344069620",27.08,48.00,0,308.99,416.59,181.9,173.7,0.826,372412.4,372412.4,26516,0,0,0,L,1122011218,0,124.72,124.94,0002,43,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834106,394718.00
04/16/2016 15:15,2,6.109,ACTIVE,214.64,361.59,59.944,1460834104,"274151322000085","219011344069620",25.15,57.00,0,336.94,391.94,155.7,148.3,0.601,638949.4,638949.4,20124,0,0,0,L,1151911521,0,123.59,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834106,394719.00
04/16/2016 15:15,2,6.492,ACTIVE,218.48,366.10,59.954,1460834104,"201051344000633","219011344069620",27.71,45.30,0,341.15,417.79,182.1,173.8,0.862,363270.7,363270.7,26975,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834107,394720.00
04/16/2016 15:15,2,6.375,ACTIVE,219.61,368.20,59.944,1460834104,"201051344000469","219011344069620",27.69,40.40,0,340.85,417.49,178.8,170.6,0.853,364526.7,364526.7,26922,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834108,394721.00
04/16/2016 15:15,2,6.424,ACTIVE,217.13,364.59,59.959,1460834104,"201051344000646","219011344069620",27.55,41.00,0,335.14,415.99,179.2,171.0,0.849,368848.9,368848.9,31478,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834109,394722.00
04/16/2016 15:15,2,6.084,ACTIVE,214.41,360.38,59.970,1460834104,"274151322000052","219011344069620",27.49,57.00,0,335.74,396.15,169.3,161.5,0.663,648568.0,648568.0,20348,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834110,394723.00
04/16/2016 15:15,2,6.484,ACTIVE,218.48,364.59,59.933,1460834104,"201051344000585","219011344069620",27.63,43.40,0,342.35,417.49,181.6,173.4,0.849,374709.2,374709.2,31484,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834111,394724.00
04/16/2016 15:15,2,6.268,ACTIVE,216.90,363.09,59.959,1460834104,"201051344001230","219011344069620",28.03,37.80,0,335.14,412.98,178.0,169.8,0.822,372695.2,372695.2,31275,0,0,0,L,1122011218,0,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834112,394725.00
04/16/2016 15:15,2,6.344,ACTIVE,218.26,363.99,59.949,1460834104,"201051344000582","219011344069620",27.69,45.00,0,338.44,418.39,177.8,169.7,0.822,366235.3,366235.3,31454,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834113,394726.00
04/16/2016 15:15,2,6.369,ACTIVE,217.58,363.39,59.991,1460834104,"201051344000955","219011344069620",27.97,44.80,0,336.04,412.38,180.4,172.2,0.871,377805.3,377805.3,31393,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834114,394727.00
04/16/2016 15:15,2,4.066,ACTIVE,214.41,412.98,59.949,1460834104,"274151322000094","219011344069620",37.91,53.80,0,384.43,449.95,156.0,148.6,0.619,520209.7,520209.7,21254,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834115,394728.00
04/16/2016 15:15,2,6.652,ACTIVE,219.84,366.10,59.959,1460834104,"201051344000579","219011344069620",28.19,40.20,0,341.15,419.30,189.9,181.4,0.875,377991.5,377991.5,6996,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834116,394729.00
04/16/2016 15:15,2,6.590,ACTIVE,217.35,361.89,59.975,1460834104,"201051344000890","219011344069620",27.51,40.60,0,335.44,412.08,183.7,175.3,0.844,374954.6,374954.6,31415,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834117,394730.00
04/16/2016 15:15,2,6.494,ACTIVE,218.26,364.89,59.912,1460834104,"201051344000438","219011344069620",28.17,43.80,0,338.14,418.09,185.1,176.7,0.875,377108.9,377108.9,31420,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834118,394731.00
04/16/2016 15:15,2,6.545,ACTIVE,217.58,363.39,59.965,1460834104,"201051344000417","219011344069620",27.45,42.00,0,335.74,411.78,182.0,173.8,0.866,370270.3,370270.3,31571,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834118,394732.00
04/16/2016 15:15,2,6.338,ACTIVE,213.96,370.90,59.986,1460834104,"274151322000083","219011344069620",27.35,59.00,0,333.33,396.15,175.5,167.5,0.698,642809.8,642809.8,20404,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834119,394733.00
04/16/2016 15:15,2,6.545,ACTIVE,215.09,364.29,59.949,1460834104,"274151322000076","219011344069620",28.09,58.50,0,336.04,397.66,186.1,177.7,0.738,683829.9,683829.9,20408,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834120,394734.00
04/16/2016 15:15,2,6.660,ACTIVE,218.48,365.49,59.938,1460834104,"201051344000868","219011344069620",27.45,43.40,0,336.04,417.49,185.2,176.8,0.849,363659.3,363659.3,26656,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834121,394735.00
04/16/2016 15:15,2,6.635,ACTIVE,214.19,359.48,59.949,1460834104,"274151322000095","219011344069620",27.67,58.00,0,335.74,399.46,185.8,177.4,0.698,676870.2,676870.2,20306,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834122,394736.00
04/16/2016 15:15,2,6.758,ACTIVE,219.61,367.60,59.949,1460834104,"201051344000988","219011344069620",27.02,42.30,0,339.95,417.19,184.9,176.6,0.879,361022.9,361022.9,26944,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834123,394737.00
04/16/2016 15:15,2,6.691,ACTIVE,218.48,364.89,59.938,1460834104,"201051344001025","219011344069620",27.47,45.80,0,338.44,416.59,186.3,177.9,0.840,374663.2,374663.2,31464,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834124,394738.00
04/16/2016 15:15,2,6.662,ACTIVE,219.61,367.30,59.981,1460834104,"201051344000458","219011344069620",27.85,46.60,0,341.45,418.39,187.8,179.4,0.893,371595.1,371595.1,26867,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834125,394739.00
04/16/2016 15:15,2,6.695,ALERT,220.06,366.70,59.933,1460834104,"201051344000853","219011344069620",27.27,43.20,0,303.58,419.60,184.8,176.4,0.875,370078.5,370078.5,26460,0,0,0,L,1122011218,0,125.17,125.17,0002,43,0,0,0,0,0,0,1,1055,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834127,394740.00
04/16/2016 15:15,2,6.594,ACTIVE,217.35,363.69,59.944,1460834104,"201051344000685","219011344069620",28.03,41.00,0,335.14,412.98,187.2,178.7,0.906,376683.0,376683.0,31288,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834128,394741.00
