ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 15:15,2,6.482,ACTIVE,218.26,363.99,59.917,1460834104,"201051344000917","219011344069620",28.11,45.30,0,339.04,417.19,184.6,176.3,0.866,373827.3,373827.3,31289,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834128,394742.00
04/16/2016 15:15,2,6.572,ACTIVE,217.35,363.69,59.949,1460834104,"201051344001145","219011344069620",28.01,40.00,0,335.44,416.59,186.4,178.0,0.888,378957.6,378957.6,31150,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834129,394743.00
04/16/2016 15:15,2,6.553,ACTIVE,218.48,365.19,59.944,1460834104,"201051344000651","219011344069620",27.51,48.50,0,342.65,417.19,182.4,174.1,0.826,370887.6,370887.6,31517,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834130,394744.00
04/16/2016 15:15,2,6.115,ACTIVE,213.96,358.58,59.949,1460834104,"274151322000088","219011344069620",25.62,55.50,0,336.34,391.94,158.5,151.1,0.601,622501.4,622501.4,20087,0,0,0,L,1151911521,0,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834131,394745.00
04/16/2016 15:15,2,4.199,ACTIVE,215.32,413.89,59.965,1460834104,"274151322000068","219011344069620",37.31,54.00,0,379.32,451.46,158.2,150.8,0.605,519859.5,519859.5,21461,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834132,394746.00
04/16/2016 15:15,2,6.518,ACTIVE,218.03,362.79,59.938,1460834104,"201051344001135","219011344069620",27.63,46.80,0,337.54,416.59,182.5,174.2,0.844,367261.2,367261.2,31472,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834133,394747.00
04/16/2016 15:15,2,6.586,ACTIVE,217.80,365.49,59.954,1460834104,"201051344000594","219011344069620",28.37,40.80,0,336.94,420.20,189.1,180.6,0.871,374795.0,374795.0,26903,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834135,394748.00
04/16/2016 15:15,2,6.523,ACTIVE,218.48,364.59,59.965,1460834104,"201051344001203","219011344069620",27.73,43.40,0,342.05,416.59,183.2,174.9,0.853,373845.0,373845.0,31471,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834136,394749.00
04/16/2016 15:15,2,6.166,ACTIVE,214.19,362.79,59.949,1460834104,"274151322000054","219011344069620",25.64,57.00,0,336.34,393.15,160.2,152.7,0.614,636190.2,636190.2,20112,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834137,394750.00
04/16/2016 15:15,2,6.615,ACTIVE,218.48,364.89,59.954,1460834104,"201051344000867","219011344069620",27.71,47.00,0,339.34,417.49,185.5,177.2,0.844,363001.0,363001.0,26907,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834137,394751.00
04/16/2016 15:15,2,6.441,ACTIVE,218.48,364.89,59.949,1460834104,"201051344001093","219011344069620",27.69,41.00,0,341.75,416.59,180.7,172.4,0.826,372768.1,372768.1,31342,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834138,394752.00
04/16/2016 15:15,2,6.752,ACTIVE,219.39,366.40,59.959,1460834104,"201051344000900","219011344069620",27.51,45.30,0,340.25,418.39,188.0,179.5,0.853,378434.1,378434.1,26295,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834139,394753.00
04/16/2016 15:15,2,6.518,ACTIVE,219.39,369.70,59.959,1460834104,"201051344000648","219011344069620",28.29,45.00,0,341.75,419.00,186.8,178.4,0.862,370930.6,370930.6,26600,0,0,0,L,1122011218,0,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834140,394754.00
04/16/2016 15:15,2,6.840,ACTIVE,219.61,367.00,59.970,1460834104,"201051344000569","219011344069620",27.00,43.40,0,340.85,416.89,187.0,178.5,0.853,379651.3,379651.3,26228,0,0,0,L,1122011218,0,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834141,394755.00
04/16/2016 15:15,2,6.906,ALERT,219.84,368.80,59.949,1460834104,"201051344000983","219011344069620",27.33,44.80,0,304.78,417.49,191.1,182.5,0.893,371229.2,371229.2,26699,0,0,0,L,1122011218,0,124.94,125.17,0002,43,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834143,394756.00
04/16/2016 15:15,2,6.924,ACTIVE,220.06,368.50,59.970,1460834104,"201051344001158","219011344069620",27.35,42.30,0,340.85,417.79,191.9,183.3,0.897,366025.5,366025.5,26959,0,0,0,L,1122011218,0,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834144,394757.00
04/16/2016 15:15,2,6.873,ALERT,219.84,367.60,59.959,1460834104,"201051344000576","219011344069620",27.19,46.00,0,309.59,417.49,189.2,180.7,0.875,372843.6,372843.6,26371,0,0,0,L,1122011218,0,124.72,124.94,0002,43,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834146,394758.00
04/16/2016 15:15,2,6.490,ACTIVE,214.64,372.41,59.959,1460834104,"274151322000087","219011344069620",25.52,59.80,0,336.34,391.64,167.7,159.9,0.641,610378.1,610378.1,20185,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460834147,394759.00
04/16/2016 15:30,2,7.297,ACTIVE,220.29,371.81,59.959,1460835003,"201051344000645","219011344069620",26.94,47.30,0,341.45,415.39,199.2,190.3,0.902,372460.6,372460.6,26518,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835004,394760.00
04/16/2016 15:30,2,6.705,ACTIVE,215.09,375.71,59.986,1460835003,"274151322000085","219011344069620",25.25,56.00,0,337.54,391.94,171.2,163.4,0.645,638990.7,638990.7,20125,0,0,0,L,1151911521,0,123.81,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835005,394761.00
04/16/2016 15:30,2,7.189,ACTIVE,219.16,370.00,59.975,1460835003,"201051344000633","219011344069620",27.79,43.60,0,341.15,417.49,202.5,193.5,0.950,363319.5,363319.5,26976,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835006,394762.00
04/16/2016 15:30,2,7.141,ACTIVE,220.74,369.10,59.991,1460835003,"201051344000469","219011344069620",27.61,39.00,0,340.55,416.29,199.8,190.9,0.932,364574.8,364574.8,26923,0,0,0,L,1122011218,0,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835007,394763.00
04/16/2016 15:30,2,7.086,ACTIVE,217.80,367.60,60.007,1460835003,"201051344000646","219011344069620",27.89,40.00,0,334.54,412.08,200.1,191.2,0.941,368897.3,368897.3,31479,0,0,0,L,1122011218,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835008,394764.00
04/16/2016 15:30,2,6.719,ACTIVE,215.09,363.99,59.991,1460835003,"274151322000052","219011344069620",27.61,55.30,0,335.74,395.25,187.8,179.3,0.738,648613.6,648613.6,20349,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835009,394765.00
04/16/2016 15:30,2,7.350,ACTIVE,218.93,367.00,59.975,1460835003,"201051344000585","219011344069620",27.31,43.00,0,338.74,416.29,203.3,194.3,0.941,374758.3,374758.3,31485,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835009,394766.00
04/16/2016 15:30,2,7.014,ACTIVE,217.35,363.09,59.986,1460835003,"201051344001230","219011344069620",28.07,36.80,0,335.14,410.88,199.2,190.4,0.915,372743.5,372743.5,31276,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835010,394767.00
04/16/2016 15:30,2,7.066,ACTIVE,218.93,368.50,59.991,1460835003,"201051344000582","219011344069620",27.77,44.00,0,337.24,416.89,198.7,189.9,0.910,366283.4,366283.4,31455,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835011,394768.00
04/16/2016 15:30,2,7.055,ACTIVE,217.80,366.10,59.954,1460835003,"201051344000955","219011344069620",27.97,43.40,0,336.04,413.89,199.9,191.0,0.950,377853.8,377853.8,31394,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835012,394769.00
04/16/2016 15:30,2,4.494,ACTIVE,215.09,426.21,59.986,1460835003,"274151322000094","219011344069620",38.13,52.30,0,387.14,452.66,172.0,164.1,0.689,520251.6,520251.6,21255,0,0,0,L,1151911521,0,122.91,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835013,394770.00
04/16/2016 15:30,2,7.199,ACTIVE,220.74,370.00,60.002,1460835003,"201051344000579","219011344069620",28.35,39.30,0,341.75,418.70,206.6,197.5,0.977,378041.5,378041.5,6997,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835014,394771.00
04/16/2016 15:30,2,7.041,ACTIVE,217.58,364.89,59.991,1460835003,"201051344000890","219011344069620",28.01,40.20,0,335.74,411.18,199.5,190.6,0.910,375002.9,375002.9,31416,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835015,394772.00
04/16/2016 15:30,2,7.006,ACTIVE,218.48,367.30,60.018,1460835003,"201051344000438","219011344069620",28.23,42.80,0,337.24,415.99,200.1,191.2,0.946,377157.5,377157.5,31421,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835016,394773.00
04/16/2016 15:30,2,7.084,ACTIVE,217.80,365.80,59.991,1460835003,"201051344000417","219011344069620",27.37,40.60,0,336.34,414.49,196.4,187.6,0.924,370317.9,370317.9,31572,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835017,394774.00
04/16/2016 15:30,2,6.795,ACTIVE,214.64,359.78,59.986,1460835003,"274151322000083","219011344069620",27.31,57.00,0,337.24,395.25,188.0,179.5,0.751,642855.4,642855.4,20405,0,0,0,L,1151911521,0,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835018,394775.00
04/16/2016 15:30,2,7.064,ACTIVE,215.54,358.88,59.981,1460835003,"274151322000076","219011344069620",27.95,57.00,0,336.04,397.66,199.8,190.9,0.795,683878.3,683878.3,20409,0,0,0,L,1151911521,0,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835018,394776.00
04/16/2016 15:30,2,7.256,ACTIVE,219.16,370.00,59.996,1460835003,"201051344000868","219011344069620",27.15,41.80,0,342.05,415.99,199.7,190.8,0.897,363707.6,363707.6,26657,0,0,0,L,1122011218,0,124.49,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835019,394777.00
04/16/2016 15:30,2,7.105,ACTIVE,214.64,356.48,59.996,1460835003,"274151322000095","219011344069620",27.85,55.80,0,336.94,397.96,200.6,191.7,0.765,676918.7,676918.7,20307,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835020,394778.00
04/16/2016 15:30,2,7.232,ACTIVE,220.74,372.71,59.996,1460835003,"201051344000988","219011344069620",27.23,41.30,0,339.95,416.59,199.5,190.6,0.932,361071.1,361071.1,26945,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835021,394779.00
04/16/2016 15:30,2,7.154,ACTIVE,218.48,365.80,60.049,1460835003,"201051344001025","219011344069620",27.71,44.80,0,338.14,415.69,200.8,191.9,0.902,374711.8,374711.8,31465,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835022,394780.00
04/16/2016 15:30,2,7.188,ACTIVE,220.74,371.51,60.002,1460835003,"201051344000458","219011344069620",27.91,45.00,0,341.75,417.19,203.2,194.2,0.968,371644.2,371644.2,26868,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835023,394781.00
04/16/2016 15:30,2,7.252,ACTIVE,220.74,370.60,60.018,1460835003,"201051344000853","219011344069620",27.19,42.80,0,342.05,415.99,199.8,190.9,0.941,370126.8,370126.8,26462,0,0,0,L,1122011218,0,125.85,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835024,394782.00
04/16/2016 15:30,2,7.145,ACTIVE,217.35,364.29,59.991,1460835003,"201051344000685","219011344069620",27.95,39.80,0,336.04,411.78,202.1,193.2,0.981,376732.0,376732.0,31289,0,0,0,L,1122011218,0,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835025,394783.00
04/16/2016 15:30,2,7.076,ACTIVE,218.48,366.40,60.002,1460835003,"201051344000917","219011344069620",27.93,44.00,0,339.34,415.09,200.2,191.3,0.950,373875.8,373875.8,31290,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835026,394784.00
04/16/2016 15:30,2,7.074,ACTIVE,217.35,364.29,60.002,1460835003,"201051344001145","219011344069620",28.33,38.40,0,336.04,411.78,202.9,193.9,0.937,379006.8,379006.8,31151,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835027,394785.00
04/16/2016 15:30,2,7.164,ACTIVE,219.16,367.90,60.002,1460835003,"201051344000651","219011344069620",27.47,47.50,0,339.04,415.39,199.1,190.2,0.906,370935.9,370935.9,31518,0,0,0,L,1122011218,0,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835028,394786.00
04/16/2016 15:30,2,6.645,ACTIVE,215.09,352.57,59.986,1460835003,"274151322000088","219011344069620",25.68,53.00,0,337.24,391.64,172.7,164.8,0.654,622543.2,622543.2,20088,0,0,0,L,1151911521,0,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835029,394787.00
04/16/2016 15:30,2,4.502,ACTIVE,216.00,420.50,60.002,1460835003,"274151322000068","219011344069620",37.69,53.30,0,383.53,453.86,172.7,164.7,0.667,519901.3,519901.3,21462,0,0,0,L,1151911521,0,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835029,394788.00
04/16/2016 15:30,2,7.121,ACTIVE,218.48,366.40,60.007,1460835003,"201051344001135","219011344069620",27.65,45.50,0,336.94,415.09,199.4,190.5,0.906,367309.6,367309.6,31473,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835030,394789.00
04/16/2016 15:30,2,7.244,ACTIVE,218.71,369.40,60.002,1460835003,"201051344000594","219011344069620",28.17,39.80,0,336.04,419.00,206.6,197.5,0.946,374845.2,374845.2,26904,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835031,394790.00
04/16/2016 15:30,2,7.145,ACTIVE,218.71,367.30,60.002,1460835003,"201051344001203","219011344069620",27.63,42.30,0,343.25,415.09,199.8,190.9,0.924,373893.5,373893.5,31472,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835032,394791.00
04/16/2016 15:30,2,6.672,ACTIVE,214.64,366.70,60.023,1460835003,"274151322000054","219011344069620",25.76,56.50,0,336.94,392.85,174.0,166.1,0.654,636232.3,636232.3,20113,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835033,394792.00
04/16/2016 15:30,2,7.061,ACTIVE,219.16,367.90,60.034,1460835003,"201051344000867","219011344069620",27.99,45.80,0,342.95,415.99,199.9,191.1,0.915,363049.6,363049.6,26908,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835034,394793.00
04/16/2016 15:30,2,6.887,ACTIVE,218.71,368.80,60.012,1460835003,"201051344001093","219011344069620",27.87,39.80,0,337.84,415.09,194.3,185.6,0.888,372815.4,372815.4,31343,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835035,394794.00
04/16/2016 15:30,2,7.227,ACTIVE,219.84,369.40,60.002,1460835003,"201051344000900","219011344069620",27.55,44.80,0,341.45,416.59,201.6,192.7,0.924,378483.0,378483.0,26296,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835036,394795.00
04/16/2016 15:30,2,7.109,ACTIVE,219.84,368.50,60.007,1460835003,"201051344000648","219011344069620",27.69,43.60,0,341.75,417.49,199.3,190.4,0.924,370979.0,370979.0,26601,0,0,0,L,1122011218,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835037,394796.00
04/16/2016 15:30,2,7.086,ACTIVE,220.06,367.30,59.970,1460835003,"201051344000569","219011344069620",27.53,43.20,0,341.15,415.99,197.3,188.5,0.897,379699.3,379699.3,26229,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835038,394797.00
04/16/2016 15:30,2,7.129,ACTIVE,220.52,370.00,60.034,1460835003,"201051344000983","219011344069620",27.81,44.30,0,340.85,417.19,200.7,191.8,0.928,371277.9,371277.9,26701,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835039,394798.00
04/16/2016 15:30,2,7.127,ACTIVE,220.52,370.30,60.039,1460835003,"201051344001158","219011344069620",27.67,41.30,0,341.15,416.59,199.8,190.9,0.924,366074.0,366074.0,26960,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835039,394799.00
04/16/2016 15:30,2,7.072,ACTIVE,220.29,368.20,60.012,1460835003,"201051344000576","219011344069620",27.53,45.00,0,341.15,415.99,197.2,188.4,0.915,372891.4,372891.4,26373,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835040,394800.00
04/16/2016 15:30,2,6.662,ACTIVE,215.09,374.51,59.970,1460835003,"274151322000087","219011344069620",25.68,59.30,0,337.54,391.64,173.2,165.3,0.645,610419.9,610419.9,20186,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835041,394801.00
04/16/2016 15:45,2,6.793,ACTIVE,219.84,370.00,59.965,1460835903,"201051344000645","219011344069620",27.73,45.00,0,341.75,413.29,190.9,182.4,0.879,372504.8,372504.8,26519,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835904,394802.00
04/16/2016 15:45,2,6.209,ACTIVE,215.09,368.20,60.002,1460835903,"274151322000085","219011344069620",26.20,53.50,0,337.54,389.54,164.7,157.0,0.619,639028.8,639028.8,20126,0,0,0,L,1151911521,0,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835905,394803.00
04/16/2016 15:45,2,6.758,ACTIVE,218.93,368.50,59.991,1460835903,"201051344000633","219011344069620",28.37,41.00,0,342.35,414.79,194.2,185.5,0.919,363364.5,363364.5,26977,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835906,394804.00
04/16/2016 15:45,2,6.768,ACTIVE,220.29,367.60,59.965,1460835903,"201051344000469","219011344069620",27.99,37.00,0,340.85,414.19,191.9,183.3,0.897,364619.1,364619.1,26924,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835907,394805.00
04/16/2016 15:45,2,6.781,ACTIVE,217.80,366.10,59.954,1460835903,"201051344000646","219011344069620",28.11,37.80,0,334.54,408.78,193.0,184.3,0.910,368941.8,368941.8,31480,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835908,394806.00
04/16/2016 15:45,2,6.369,ACTIVE,215.09,364.29,59.944,1460835903,"274151322000052","219011344069620",28.09,52.00,0,336.64,392.85,181.1,172.9,0.707,648655.3,648655.3,20350,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835909,394807.00
04/16/2016 15:45,2,6.971,ACTIVE,219.16,367.30,59.933,1460835903,"201051344000585","219011344069620",27.89,40.40,0,338.44,413.59,196.9,188.1,0.915,374803.6,374803.6,31486,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835910,394808.00
04/16/2016 15:45,2,6.709,ACTIVE,217.35,364.29,59.970,1460835903,"201051344001230","219011344069620",28.27,35.60,0,336.04,408.48,192.1,183.4,0.884,372787.7,372787.7,31277,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835911,394809.00
04/16/2016 15:45,2,6.695,ACTIVE,219.16,367.00,59.965,1460835903,"201051344000582","219011344069620",28.31,41.80,0,337.84,413.59,191.9,183.3,0.879,366327.5,366327.5,31456,0,0,0,L,1122011218,0,125.17,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835912,394810.00
04/16/2016 15:45,2,6.672,ACTIVE,217.80,365.19,59.933,1460835903,"201051344000955","219011344069620",28.65,41.80,0,336.64,408.18,193.6,184.9,0.919,377898.3,377898.3,31395,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835913,394811.00
04/16/2016 15:45,2,4.252,ACTIVE,215.09,432.82,59.959,1460835903,"274151322000094","219011344069620",38.76,50.80,0,385.93,450.26,165.7,158.0,0.654,520289.7,520289.7,21256,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835913,394812.00
04/16/2016 15:45,2,6.805,ACTIVE,220.52,369.40,59.965,1460835903,"201051344000579","219011344069620",28.90,37.80,0,342.05,415.99,199.1,190.2,0.941,378087.3,378087.3,6998,0,0,0,L,1122011218,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835914,394813.00
04/16/2016 15:45,2,6.734,ACTIVE,217.80,365.49,59.970,1460835903,"201051344000890","219011344069620",28.35,38.00,0,336.34,408.48,193.3,184.6,0.875,375047.2,375047.2,31417,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835915,394814.00
04/16/2016 15:45,2,6.662,ACTIVE,218.48,366.40,59.965,1460835903,"201051344000438","219011344069620",28.84,40.80,0,337.24,412.08,194.5,185.8,0.910,377202.0,377202.0,31422,0,0,0,L,1122011218,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835916,394815.00
04/16/2016 15:45,2,6.744,ACTIVE,218.03,364.89,59.986,1460835903,"201051344000417","219011344069620",27.99,39.30,0,336.64,407.87,191.1,182.5,0.906,370361.5,370361.5,31573,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835917,394816.00
04/16/2016 15:45,2,6.453,ACTIVE,214.87,365.80,59.975,1460835903,"274151322000083","219011344069620",27.99,53.80,0,336.94,392.85,182.7,174.4,0.720,642897.2,642897.2,20406,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835918,394817.00
04/16/2016 15:45,2,6.775,ACTIVE,215.77,359.18,59.954,1460835903,"274151322000076","219011344069620",28.33,54.30,0,336.64,395.25,194.2,185.5,0.747,683922.7,683922.7,20410,0,0,0,L,1151911521,0,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835919,394818.00
04/16/2016 15:45,2,6.928,ACTIVE,218.93,365.80,59.965,1460835903,"201051344000868","219011344069620",27.81,40.00,0,338.74,413.89,194.9,186.2,0.875,363751.9,363751.9,26658,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835920,394819.00
04/16/2016 15:45,2,6.795,ACTIVE,215.09,354.37,59.970,1460835903,"274151322000095","219011344069620",28.39,53.50,0,337.24,396.45,195.3,186.5,0.712,676963.2,676963.2,20308,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835921,394820.00
04/16/2016 15:45,2,6.980,ACTIVE,220.29,370.60,59.975,1460835903,"201051344000988","219011344069620",27.75,38.60,0,340.55,413.59,196.2,187.4,0.910,361115.5,361115.5,26946,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835922,394821.00
04/16/2016 15:45,2,7.004,ACTIVE,218.93,366.40,59.965,1460835903,"201051344001025","219011344069620",27.89,42.00,0,337.24,409.08,197.8,189.0,0.888,374756.5,374756.5,31466,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835923,394822.00
04/16/2016 15:45,2,7.035,ACTIVE,220.29,367.60,59.975,1460835903,"201051344000458","219011344069620",27.95,43.20,0,342.35,414.79,199.1,190.2,0.950,371689.2,371689.2,26869,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835924,394823.00
04/16/2016 15:45,2,6.990,ACTIVE,220.97,370.60,59.970,1460835903,"201051344000853","219011344069620",27.91,40.40,0,342.35,413.89,197.5,188.7,0.919,370171.3,370171.3,26463,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835925,394824.00
04/16/2016 15:45,2,6.865,ACTIVE,217.58,365.80,59.970,1460835903,"201051344000685","219011344069620",28.71,38.40,0,336.34,408.48,199.5,190.6,0.955,376777.0,376777.0,31290,0,0,0,L,1122011218,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835925,394825.00
04/16/2016 15:45,2,6.830,ACTIVE,218.93,366.70,59.959,1460835903,"201051344000917","219011344069620",28.63,42.80,0,336.64,408.78,197.8,189.0,0.932,373920.4,373920.4,31291,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835926,394826.00
04/16/2016 15:45,2,6.846,ACTIVE,217.80,365.80,59.981,1460835903,"201051344001145","219011344069620",28.90,37.00,0,336.34,408.78,200.3,191.4,0.932,379051.8,379051.8,31152,0,0,0,L,1122011218,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835928,394827.00
04/16/2016 15:45,2,6.902,ACTIVE,219.16,366.70,59.970,1460835903,"201051344000651","219011344069620",28.23,46.20,0,339.34,412.98,197.5,188.7,0.888,370980.3,370980.3,31519,0,0,0,L,1122011218,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835929,394828.00
04/16/2016 15:45,2,6.445,ACTIVE,215.09,374.51,59.975,1460835903,"274151322000088","219011344069620",26.34,51.30,0,337.84,389.84,171.8,163.9,0.645,622581.8,622581.8,20089,0,0,0,L,1151911521,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835930,394829.00
04/16/2016 15:45,2,4.404,ACTIVE,216.00,415.39,59.959,1460835903,"274151322000068","219011344069620",38.31,51.50,0,384.73,449.95,170.2,162.4,0.658,519939.5,519939.5,21463,0,0,0,L,1151911521,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835930,394830.00
04/16/2016 15:45,2,6.938,ACTIVE,218.71,365.19,59.959,1460835903,"201051344001135","219011344069620",28.13,43.80,0,336.34,408.48,197.6,188.8,0.910,367354.1,367354.1,31474,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835931,394831.00
04/16/2016 15:45,2,6.953,ACTIVE,218.48,368.50,59.981,1460835903,"201051344000594","219011344069620",28.98,38.00,0,336.64,415.09,204.0,195.0,0.932,374891.2,374891.2,26905,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835932,394832.00
04/16/2016 15:45,2,6.947,ACTIVE,219.16,367.90,59.986,1460835903,"201051344001203","219011344069620",28.07,40.80,0,339.04,411.78,197.5,188.7,0.915,373937.9,373937.9,31473,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835933,394833.00
04/16/2016 15:45,2,6.484,ACTIVE,215.32,374.81,59.965,1460835903,"274151322000054","219011344069620",26.38,53.50,0,337.24,391.04,173.2,165.2,0.672,636271.1,636271.1,20114,0,0,0,L,1151911521,0,123.81,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835934,394834.00
04/16/2016 15:45,2,6.828,ACTIVE,219.16,367.00,59.975,1460835903,"201051344000867","219011344069620",28.67,43.40,0,339.34,413.59,198.2,189.4,0.902,363094.2,363094.2,26909,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835935,394835.00
04/16/2016 15:45,2,6.787,ACTIVE,218.93,367.90,59.965,1460835903,"201051344001093","219011344069620",28.13,38.20,0,338.44,412.08,193.3,184.6,0.879,372858.7,372858.7,31344,0,0,0,L,1122011218,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835936,394836.00
04/16/2016 15:45,2,7.041,ACTIVE,219.84,370.90,59.965,1460835903,"201051344000900","219011344069620",28.07,42.00,0,341.75,414.79,200.2,191.3,0.906,378527.9,378527.9,26297,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835937,394837.00
04/16/2016 15:45,2,6.926,ACTIVE,219.84,367.90,59.981,1460835903,"201051344000648","219011344069620",28.25,41.50,0,341.15,414.79,198.0,189.2,0.906,371023.4,371023.4,26602,0,0,0,L,1122011218,0,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835938,394838.00
04/16/2016 15:45,2,7.006,ACTIVE,220.29,370.90,59.970,1460835903,"201051344000569","219011344069620",27.83,40.40,0,341.45,413.59,197.4,188.6,0.919,379743.4,379743.4,26230,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835939,394839.00
04/16/2016 15:45,2,7.018,ACTIVE,220.52,370.30,60.002,1460835903,"201051344000983","219011344069620",28.07,41.50,0,341.75,414.49,199.4,190.5,0.937,371322.7,371322.7,26702,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835939,394840.00
04/16/2016 15:45,2,6.973,ACTIVE,220.74,370.60,59.981,1460835903,"201051344001158","219011344069620",28.13,38.60,0,341.45,414.19,198.6,189.7,0.902,366118.6,366118.6,26961,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835940,394841.00
04/16/2016 15:45,2,6.938,ACTIVE,220.29,372.11,59.970,1460835903,"201051344000576","219011344069620",27.75,42.80,0,341.45,413.89,194.9,186.2,0.897,372935.3,372935.3,26374,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835941,394842.00
04/16/2016 15:45,2,6.426,ACTIVE,215.32,357.98,59.981,1460835903,"274151322000087","219011344069620",26.52,56.80,0,337.84,389.84,172.5,164.6,0.667,610458.6,610458.6,20187,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460835942,394843.00
04/16/2016 16:00,2,6.510,ACTIVE,219.61,368.50,59.996,1460836803,"201051344000645","219011344069620",27.91,43.40,0,342.35,412.38,183.9,175.6,0.818,372549.7,372549.7,26520,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836804,394844.00
04/16/2016 16:00,2,6.076,ACTIVE,214.64,370.60,59.944,1460836803,"274151322000085","219011344069620",25.80,51.50,0,337.84,388.34,158.8,151.3,0.614,639067.4,639067.4,20127,0,0,0,L,1151911521,0,123.81,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836805,394845.00
04/16/2016 16:00,2,6.504,ACTIVE,218.93,367.60,59.991,1460836803,"201051344000633","219011344069620",28.27,40.00,0,340.85,413.29,186.3,177.9,0.875,363409.9,363409.9,26978,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836806,394846.00
04/16/2016 16:00,2,6.395,ACTIVE,220.06,370.30,59.986,1460836803,"201051344000469","219011344069620",28.41,36.30,0,341.45,412.98,183.9,175.6,0.871,364664.0,364664.0,26925,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836807,394847.00
04/16/2016 16:00,2,6.492,ACTIVE,217.58,364.29,60.012,1460836803,"201051344000646","219011344069620",28.09,37.50,0,335.74,409.08,184.6,176.2,0.857,368986.8,368986.8,31481,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836808,394848.00
04/16/2016 16:00,2,6.146,ACTIVE,215.09,354.97,59.981,1460836803,"274151322000052","219011344069620",27.87,50.20,0,336.04,391.94,173.4,165.5,0.681,648697.6,648697.6,20351,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836809,394849.00
04/16/2016 16:00,2,6.553,ACTIVE,218.71,364.59,59.991,1460836803,"201051344000585","219011344069620",28.37,39.30,0,342.35,412.68,188.2,179.7,0.879,374849.5,374849.5,31487,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836810,394850.00
04/16/2016 16:00,2,6.348,ACTIVE,217.35,363.39,59.975,1460836803,"201051344001230","219011344069620",28.51,34.80,0,336.04,407.27,183.4,175.1,0.844,372832.4,372832.4,31278,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836811,394851.00
04/16/2016 16:00,2,6.457,ACTIVE,218.71,365.80,59.996,1460836803,"201051344000582","219011344069620",27.99,40.80,0,337.54,412.98,183.1,174.8,0.835,366372.1,366372.1,31457,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836812,394852.00
04/16/2016 16:00,2,6.383,ACTIVE,217.58,361.59,59.959,1460836803,"201051344000955","219011344069620",28.51,40.40,0,336.04,407.57,184.3,176.0,0.871,377943.2,377943.2,31396,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836812,394853.00
04/16/2016 16:00,2,4.049,ACTIVE,215.09,422.30,59.975,1460836803,"274151322000094","219011344069620",38.53,49.00,0,388.04,455.97,158.7,151.2,0.623,520328.2,520328.2,21257,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836813,394854.00
04/16/2016 16:00,2,6.484,ACTIVE,220.06,367.30,59.981,1460836803,"201051344000579","219011344069620",28.94,36.80,0,342.35,414.19,190.1,181.6,0.893,378133.6,378133.6,6999,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836814,394855.00
04/16/2016 16:00,2,6.412,ACTIVE,217.35,363.39,59.975,1460836803,"201051344000890","219011344069620",28.35,37.30,0,336.04,407.57,184.0,175.7,0.840,375092.0,375092.0,31418,0,0,0,L,1122011218,0,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836815,394856.00
04/16/2016 16:00,2,6.385,ACTIVE,218.26,364.29,59.949,1460836803,"201051344000438","219011344069620",28.67,39.80,0,337.54,412.08,185.2,176.9,0.871,377247.1,377247.1,31423,0,0,0,L,1122011218,0,124.94,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836816,394857.00
04/16/2016 16:00,2,6.402,ACTIVE,217.80,363.69,59.975,1460836803,"201051344000417","219011344069620",28.03,38.20,0,336.64,406.97,181.7,173.4,0.879,370405.7,370405.7,31574,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836817,394858.00
04/16/2016 16:00,2,6.182,ACTIVE,214.41,352.27,59.986,1460836803,"274151322000083","219011344069620",27.85,52.80,0,336.64,392.25,174.2,166.2,0.694,642939.6,642939.6,20407,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836818,394859.00
04/16/2016 16:00,2,6.371,ACTIVE,215.54,373.91,59.991,1460836803,"274151322000076","219011344069620",28.57,51.80,0,336.04,394.35,184.3,176.0,0.747,683967.6,683967.6,20411,0,0,0,L,1151911521,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836819,394860.00
04/16/2016 16:00,2,6.545,ACTIVE,218.71,367.00,59.986,1460836803,"201051344000868","219011344069620",27.87,39.00,0,342.05,412.68,184.7,176.4,0.835,363796.8,363796.8,26659,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836820,394861.00
04/16/2016 16:00,2,6.449,ACTIVE,215.09,374.81,59.986,1460836803,"274151322000095","219011344069620",28.35,52.00,0,336.94,395.25,184.8,176.5,0.698,677008.2,677008.2,20309,0,0,0,L,1151911521,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836821,394862.00
04/16/2016 16:00,2,6.553,ACTIVE,220.06,369.40,59.986,1460836803,"201051344000988","219011344069620",27.85,37.80,0,340.85,412.68,184.8,176.5,0.849,361160.4,361160.4,26947,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836821,394863.00
04/16/2016 16:00,2,6.660,ACTIVE,218.71,364.89,59.981,1460836803,"201051344001025","219011344069620",27.57,40.60,0,337.84,412.38,185.9,177.6,0.835,374801.8,374801.8,31467,0,0,0,L,1122011218,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836822,394864.00
04/16/2016 16:00,2,6.529,ACTIVE,220.06,367.30,59.975,1460836803,"201051344000458","219011344069620",28.35,41.80,0,342.65,413.89,187.5,179.0,0.910,371734.8,371734.8,26870,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836823,394865.00
04/16/2016 16:00,2,6.570,ACTIVE,220.52,368.80,59.981,1460836803,"201051344000853","219011344069620",27.83,38.60,0,342.05,413.59,185.2,176.8,0.888,370216.3,370216.3,26464,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836824,394866.00
04/16/2016 16:00,2,6.430,ACTIVE,217.80,365.19,59.975,1460836803,"201051344000685","219011344069620",28.77,37.30,0,335.74,408.18,187.3,178.9,0.906,376822.4,376822.4,31291,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836825,394867.00
04/16/2016 16:00,2,6.400,ACTIVE,218.71,364.29,59.981,1460836803,"201051344000917","219011344069620",28.65,41.30,0,337.24,412.38,185.7,177.3,0.871,373965.4,373965.4,31292,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836826,394868.00
04/16/2016 16:00,2,6.480,ACTIVE,217.80,364.59,59.981,1460836803,"201051344001145","219011344069620",28.61,35.80,0,336.34,408.18,187.7,179.2,0.871,379097.4,379097.4,31153,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836827,394869.00
04/16/2016 16:00,2,6.523,ACTIVE,219.16,365.80,60.007,1460836803,"201051344000651","219011344069620",27.97,44.50,0,342.65,412.08,184.8,176.5,0.844,371025.1,371025.1,31520,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836828,394870.00
04/16/2016 16:00,2,6.051,ACTIVE,215.09,351.97,59.981,1460836803,"274151322000088","219011344069620",26.36,49.30,0,337.54,388.94,161.5,153.9,0.597,622620.8,622620.8,20090,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836829,394871.00
04/16/2016 16:00,2,4.156,ACTIVE,215.77,414.79,59.986,1460836803,"274151322000068","219011344069620",37.93,50.40,0,388.34,450.86,159.7,152.2,0.628,519978.1,519978.1,21464,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836830,394872.00
04/16/2016 16:00,2,6.477,ACTIVE,218.48,363.39,59.986,1460836803,"201051344001135","219011344069620",28.21,42.30,0,337.24,410.58,185.1,176.7,0.853,367398.9,367398.9,31475,0,0,0,L,1122011218,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836830,394873.00
04/16/2016 16:00,2,6.537,ACTIVE,218.26,366.10,59.986,1460836803,"201051344000594","219011344069620",28.86,36.80,0,337.54,414.79,191.0,182.4,0.879,374937.5,374937.5,26906,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836831,394874.00
04/16/2016 16:00,2,6.465,ACTIVE,218.71,365.19,59.981,1460836803,"201051344001203","219011344069620",28.27,40.00,0,343.25,411.78,185.1,176.7,0.857,373982.8,373982.8,31474,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836833,394875.00
04/16/2016 16:00,2,6.113,ACTIVE,215.09,367.60,59.986,1460836803,"274151322000054","219011344069620",26.30,51.80,0,336.94,390.14,162.8,155.2,0.623,636310.5,636310.5,20115,0,0,0,L,1151911521,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836834,394876.00
04/16/2016 16:00,2,6.535,ACTIVE,218.93,366.10,59.975,1460836803,"201051344000867","219011344069620",28.07,42.00,0,343.25,412.38,185.7,177.3,0.849,363139.3,363139.3,26910,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836835,394877.00
04/16/2016 16:00,2,6.326,ACTIVE,218.93,364.89,59.981,1460836803,"201051344001093","219011344069620",28.15,38.00,0,341.75,411.18,180.2,172.0,0.818,372902.5,372902.5,31345,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836836,394878.00
04/16/2016 16:00,2,6.570,ACTIVE,219.61,367.30,59.981,1460836803,"201051344000900","219011344069620",28.05,40.80,0,341.45,413.29,186.7,178.3,0.849,378573.3,378573.3,26298,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836837,394879.00
04/16/2016 16:00,2,6.445,ACTIVE,219.61,368.50,59.975,1460836803,"201051344000648","219011344069620",28.29,40.80,0,342.05,413.89,184.6,176.2,0.853,371068.3,371068.3,26603,0,0,0,L,1122011218,0,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836838,394880.00
04/16/2016 16:00,2,6.482,ACTIVE,219.84,366.40,60.012,1460836803,"201051344000569","219011344069620",27.99,39.80,0,341.15,412.38,183.8,175.5,0.857,379788.1,379788.1,26231,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836839,394881.00
04/16/2016 16:00,2,6.445,ACTIVE,220.29,368.20,59.986,1460836803,"201051344000983","219011344069620",28.53,40.60,0,341.45,413.29,186.3,177.9,0.866,371368.0,371368.0,26703,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836840,394882.00
04/16/2016 16:00,2,6.539,ACTIVE,220.29,371.21,59.981,1460836803,"201051344001158","219011344069620",27.97,37.30,0,342.05,413.29,185.3,177.0,0.862,366163.6,366163.6,26962,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836841,394883.00
