ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 16:00,2,6.480,ACTIVE,220.06,369.10,59.959,1460836803,"201051344000576","219011344069620",27.81,42.00,0,341.45,412.38,182.4,174.1,0.835,372979.6,372979.6,26375,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836842,394884.00
04/16/2016 16:00,2,6.020,ACTIVE,215.09,351.97,59.986,1460836803,"274151322000087","219011344069620",26.54,55.00,0,336.94,388.64,161.7,154.2,0.610,610497.8,610497.8,20188,0,0,0,L,1151911521,0,123.59,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460836842,394885.00
04/16/2016 16:15,2,6.062,ACTIVE,219.39,365.19,59.981,1460837703,"201051344000645","219011344069620",28.05,42.30,0,342.95,409.08,172.2,164.3,0.782,372592.4,372592.4,26521,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837704,394886.00
04/16/2016 16:15,2,5.641,ACTIVE,214.87,358.58,59.970,1460837703,"274151322000085","219011344069620",26.10,50.20,0,338.14,386.53,149.2,142.1,0.561,639104.2,639104.2,20128,0,0,0,L,1151911521,0,123.81,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837705,394887.00
04/16/2016 16:15,2,6.033,ACTIVE,218.71,366.70,59.970,1460837703,"201051344000633","219011344069620",28.55,38.40,0,342.95,409.98,174.3,166.3,0.818,363453.1,363453.1,26979,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837706,394888.00
04/16/2016 16:15,2,6.008,ACTIVE,220.06,366.70,59.965,1460837703,"201051344000469","219011344069620",28.31,35.60,0,342.35,409.38,172.3,164.3,0.809,364706.6,364706.6,26926,0,0,0,L,1122011218,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837707,394889.00
04/16/2016 16:15,2,5.965,ACTIVE,217.35,362.19,59.975,1460837703,"201051344000646","219011344069620",28.65,35.80,0,336.34,404.27,173.1,165.2,0.818,369029.7,369029.7,31482,0,0,0,L,1122011218,0,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837707,394890.00
04/16/2016 16:15,2,5.691,ACTIVE,214.87,356.18,59.965,1460837703,"274151322000052","219011344069620",28.15,48.00,0,337.24,389.54,162.2,154.7,0.632,648737.8,648737.8,20352,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837708,394891.00
04/16/2016 16:15,2,6.184,ACTIVE,218.48,363.99,59.965,1460837703,"201051344000585","219011344069620",28.29,38.60,0,337.24,404.87,177.2,169.1,0.831,374893.3,374893.3,31488,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837709,394892.00
04/16/2016 16:15,2,5.910,ACTIVE,217.35,361.89,59.981,1460837703,"201051344001230","219011344069620",28.65,34.00,0,336.94,404.27,171.3,163.4,0.804,372874.8,372874.8,31279,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837710,394893.00
04/16/2016 16:15,2,5.951,ACTIVE,218.71,363.69,59.981,1460837703,"201051344000582","219011344069620",28.47,39.80,0,337.24,405.17,171.6,163.7,0.791,366414.5,366414.5,31458,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837711,394894.00
04/16/2016 16:15,2,5.947,ACTIVE,217.35,362.19,59.970,1460837703,"201051344000955","219011344069620",28.67,38.80,0,336.94,403.67,172.6,164.7,0.800,377986.0,377986.0,31397,0,0,0,L,1122011218,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837712,394895.00
04/16/2016 16:15,2,3.646,ACTIVE,214.87,423.81,59.970,1460837703,"274151322000094","219011344069620",39.42,48.00,0,389.24,451.16,145.8,138.8,0.561,520364.6,520364.6,21258,0,0,0,L,1151911521,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837713,394896.00
04/16/2016 16:15,2,6.117,ACTIVE,219.84,363.69,59.975,1460837703,"201051344000579","219011344069620",28.65,35.00,0,342.65,410.58,177.5,169.4,0.826,378177.6,378177.6,7000,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837714,394897.00
04/16/2016 16:15,2,5.943,ACTIVE,217.13,360.69,59.959,1460837703,"201051344000890","219011344069620",28.57,36.80,0,336.94,404.57,171.8,163.9,0.769,375134.6,375134.6,31419,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837715,394898.00
04/16/2016 16:15,2,5.875,ACTIVE,217.80,363.69,59.975,1460837703,"201051344000438","219011344069620",29.10,38.80,0,337.54,404.27,173.3,165.3,0.813,377290.0,377290.0,31424,0,0,0,L,1122011218,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837716,394899.00
04/16/2016 16:15,2,5.980,ACTIVE,217.58,362.79,59.970,1460837703,"201051344000417","219011344069620",27.99,36.50,0,336.64,402.77,169.4,161.6,0.822,370447.7,370447.7,31575,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837716,394900.00
04/16/2016 16:15,2,5.729,ACTIVE,214.64,351.37,59.965,1460837703,"274151322000083","219011344069620",27.99,50.40,0,337.54,389.84,162.4,154.8,0.645,642979.8,642979.8,20408,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837717,394901.00
04/16/2016 16:15,2,5.973,ACTIVE,215.54,353.47,59.959,1460837703,"274151322000076","219011344069620",28.37,49.80,0,336.94,391.64,171.6,163.7,0.676,684010.3,684010.3,20412,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837718,394902.00
04/16/2016 16:15,2,6.061,ACTIVE,218.48,364.59,59.975,1460837703,"201051344000868","219011344069620",27.93,38.20,0,342.65,408.18,171.4,163.5,0.782,363839.5,363839.5,26660,0,0,0,L,1122011218,0,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837719,394903.00
04/16/2016 16:15,2,5.998,ACTIVE,214.87,354.67,59.959,1460837703,"274151322000095","219011344069620",28.31,50.20,0,336.94,391.94,171.9,164.0,0.650,677051.0,677051.0,20310,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837720,394904.00
04/16/2016 16:15,2,6.008,ACTIVE,219.61,367.00,59.965,1460837703,"201051344000988","219011344069620",28.21,37.00,0,341.15,409.08,171.7,163.8,0.804,361203.2,361203.2,26948,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837721,394905.00
04/16/2016 16:15,2,6.104,ACTIVE,218.26,361.89,59.944,1460837703,"201051344001025","219011344069620",28.03,39.50,0,337.84,404.27,173.2,165.2,0.782,374844.9,374844.9,31468,0,0,0,L,1122011218,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837722,394906.00
04/16/2016 16:15,2,6.037,ACTIVE,219.61,367.00,59.959,1460837703,"201051344000458","219011344069620",28.41,40.40,0,342.95,410.58,173.6,165.6,0.835,371778.0,371778.0,26871,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837723,394907.00
04/16/2016 16:15,2,6.055,ACTIVE,220.06,368.50,59.959,1460837703,"201051344000853","219011344069620",28.05,37.80,0,342.05,408.78,172.0,164.1,0.809,370259.1,370259.1,26465,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837724,394908.00
04/16/2016 16:15,2,5.906,ACTIVE,217.35,361.59,59.965,1460837703,"201051344000685","219011344069620",28.94,36.80,0,336.94,404.27,173.2,165.2,0.853,376865.6,376865.6,31292,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837725,394909.00
04/16/2016 16:15,2,5.854,ACTIVE,218.26,361.89,59.965,1460837703,"201051344000917","219011344069620",28.92,39.80,0,337.54,404.27,171.4,163.5,0.813,374008.2,374008.2,31293,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837725,394910.00
04/16/2016 16:15,2,6.002,ACTIVE,217.35,361.59,59.944,1460837703,"201051344001145","219011344069620",28.51,35.40,0,336.64,403.97,173.2,165.2,0.804,379140.7,379140.7,31154,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837726,394911.00
04/16/2016 16:15,2,5.984,ACTIVE,218.71,364.29,59.970,1460837703,"201051344000651","219011344069620",28.23,43.40,0,340.85,406.97,171.1,163.2,0.787,371067.8,371067.8,31521,0,0,0,L,1122011218,0,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837727,394912.00
04/16/2016 16:15,2,5.541,ACTIVE,214.64,355.28,59.959,1460837703,"274151322000088","219011344069620",26.62,48.00,0,337.84,386.53,149.3,142.2,0.570,622658.0,622658.0,20091,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837728,394913.00
04/16/2016 16:15,2,3.691,ACTIVE,215.77,435.83,59.959,1460837703,"274151322000068","219011344069620",39.14,47.80,0,388.64,452.06,147.7,140.6,0.552,520014.7,520014.7,21465,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837729,394914.00
04/16/2016 16:15,2,5.945,ACTIVE,218.03,363.09,59.981,1460837703,"201051344001135","219011344069620",28.45,41.30,0,336.64,403.67,171.3,163.4,0.800,367441.6,367441.6,31476,0,0,0,L,1122011218,0,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837730,394915.00
04/16/2016 16:15,2,6.084,ACTIVE,217.80,364.29,59.970,1460837703,"201051344000594","219011344069620",28.67,36.30,0,337.84,409.68,176.5,168.5,0.809,374981.6,374981.6,26907,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837731,394916.00
04/16/2016 16:15,2,6.012,ACTIVE,218.48,363.09,59.970,1460837703,"201051344001203","219011344069620",28.11,38.80,0,338.44,406.07,171.1,163.2,0.795,374025.4,374025.4,31475,0,0,0,L,1122011218,0,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837732,394917.00
04/16/2016 16:15,2,5.547,ACTIVE,214.87,364.89,59.981,1460837703,"274151322000054","219011344069620",26.90,49.80,0,337.84,387.44,151.1,143.9,0.575,636348.0,636348.0,20116,0,0,0,L,1151911521,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837733,394918.00
04/16/2016 16:15,2,5.986,ACTIVE,218.71,364.89,59.970,1460837703,"201051344000867","219011344069620",28.43,40.20,0,340.25,407.87,172.3,164.3,0.791,363182.1,363182.1,26911,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837734,394919.00
04/16/2016 16:15,2,5.812,ACTIVE,218.48,362.49,60.012,1460837703,"201051344001093","219011344069620",28.29,36.50,0,337.54,405.17,166.5,158.8,0.760,372944.0,372944.0,31346,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837735,394920.00
04/16/2016 16:15,2,6.031,ACTIVE,219.16,366.70,60.007,1460837703,"201051344000900","219011344069620",28.33,40.40,0,342.35,409.38,173.1,165.1,0.787,378616.3,378616.3,26299,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837736,394921.00
04/16/2016 16:15,2,5.898,ACTIVE,219.16,364.59,59.986,1460837703,"201051344000648","219011344069620",28.65,39.00,0,342.05,410.88,171.0,163.1,0.809,371110.8,371110.8,26604,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837737,394922.00
04/16/2016 16:15,2,5.998,ACTIVE,219.16,365.80,59.975,1460837703,"201051344000569","219011344069620",28.09,38.80,0,342.65,409.38,170.7,162.8,0.800,379830.5,379830.5,26232,0,0,0,L,1122011218,0,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837738,394923.00
04/16/2016 16:15,2,6.043,ACTIVE,219.61,365.19,59.959,1460837703,"201051344000983","219011344069620",28.31,38.80,0,342.65,409.98,173.3,165.4,0.813,371411.0,371411.0,26704,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837738,394924.00
04/16/2016 16:15,2,5.984,ACTIVE,219.84,365.49,60.023,1460837703,"201051344001158","219011344069620",28.41,36.30,0,342.65,409.68,172.1,164.2,0.809,366206.4,366206.4,26963,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837739,394925.00
04/16/2016 16:15,2,5.875,ACTIVE,219.39,366.40,59.981,1460837703,"201051344000576","219011344069620",28.43,40.40,0,342.05,409.08,169.1,161.2,0.778,373021.7,373021.7,26376,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837740,394926.00
04/16/2016 16:15,2,5.545,ACTIVE,214.64,350.77,59.970,1460837703,"274151322000087","219011344069620",26.80,52.50,0,337.54,386.53,150.5,143.3,0.570,610535.1,610535.1,20189,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460837741,394927.00
04/16/2016 16:30,2,5.711,ACTIVE,219.39,364.29,59.981,1460838603,"201051344000645","219011344069620",28.17,40.40,0,344.15,405.17,163.0,155.4,0.738,372631.7,372631.7,26522,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838604,394928.00
04/16/2016 16:30,2,5.250,ACTIVE,214.87,354.67,59.949,1460838603,"274151322000085","219011344069620",26.64,47.80,0,338.44,383.83,141.4,134.6,0.539,639138.3,639138.3,20129,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838605,394929.00
04/16/2016 16:30,2,5.652,ACTIVE,218.48,364.59,59.933,1460838603,"201051344000633","219011344069620",28.77,36.80,0,342.95,406.67,164.7,157.0,0.773,363492.8,363492.8,26980,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838606,394930.00
04/16/2016 16:30,2,5.641,ACTIVE,219.61,365.80,59.970,1460838603,"201051344000469","219011344069620",28.53,34.30,0,342.95,406.37,163.0,155.4,0.751,364745.9,364745.9,26927,0,0,0,L,1122011218,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838607,394931.00
04/16/2016 16:30,2,5.645,ACTIVE,217.13,362.19,59.975,1460838603,"201051344000646","219011344069620",28.61,34.80,0,336.94,401.56,163.6,156.0,0.773,369069.1,369069.1,31483,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838607,394932.00
04/16/2016 16:30,2,5.270,ACTIVE,215.09,369.40,59.975,1460838603,"274151322000052","219011344069620",28.65,46.20,0,337.54,386.23,152.7,145.5,0.597,648774.6,648774.6,20353,0,0,0,L,1151911521,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838608,394933.00
04/16/2016 16:30,2,5.836,ACTIVE,218.26,363.09,59.965,1460838603,"201051344000585","219011344069620",28.39,37.30,0,338.14,400.36,167.8,160.1,0.782,374933.7,374933.7,31489,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838609,394934.00
04/16/2016 16:30,2,5.531,ACTIVE,216.90,359.48,59.975,1460838603,"201051344001230","219011344069620",28.77,32.80,0,336.64,400.96,161.2,153.7,0.751,372913.7,372913.7,31280,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838610,394935.00
04/16/2016 16:30,2,5.621,ACTIVE,218.26,363.99,59.938,1460838603,"201051344000582","219011344069620",28.37,38.40,0,336.64,400.06,161.5,153.9,0.738,366453.5,366453.5,31459,0,0,0,L,1122011218,0,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838611,394936.00
04/16/2016 16:30,2,5.570,ACTIVE,217.35,360.08,59.965,1460838603,"201051344000955","219011344069620",28.82,38.00,0,337.54,399.76,162.6,155.0,0.782,378025.2,378025.2,31398,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838612,394937.00
04/16/2016 16:30,2,3.502,ACTIVE,214.87,430.12,59.970,1460838603,"274151322000094","219011344069620",38.88,46.40,0,390.44,447.85,136.9,130.3,0.530,520397.9,520397.9,21259,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838613,394938.00
04/16/2016 16:30,2,5.633,ACTIVE,219.84,366.70,60.012,1460838603,"201051344000579","219011344069620",29.38,34.30,0,343.25,406.37,167.6,159.9,0.791,378218.1,378218.1,7001,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838614,394939.00
04/16/2016 16:30,2,5.572,ACTIVE,216.90,360.99,59.975,1460838603,"201051344000890","219011344069620",28.78,35.40,0,336.94,400.36,162.4,154.8,0.756,375173.8,375173.8,31420,0,0,0,L,1122011218,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838615,394940.00
04/16/2016 16:30,2,5.535,ACTIVE,217.80,362.79,59.975,1460838603,"201051344000438","219011344069620",29.16,37.50,0,337.54,400.06,163.5,155.9,0.773,377329.5,377329.5,31425,0,0,0,L,1122011218,0,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838616,394941.00
04/16/2016 16:30,2,5.586,ACTIVE,217.13,361.59,59.981,1460838603,"201051344000417","219011344069620",28.45,35.60,0,337.24,400.06,160.8,153.3,0.742,370486.5,370486.5,31576,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838617,394942.00
04/16/2016 16:30,2,5.361,ACTIVE,214.41,369.40,59.965,1460838603,"274151322000083","219011344069620",28.33,48.00,0,337.84,386.23,153.8,146.5,0.610,643016.9,643016.9,20409,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838618,394943.00
04/16/2016 16:30,2,5.557,ACTIVE,215.32,367.00,59.981,1460838603,"274151322000076","219011344069620",28.92,47.30,0,338.74,388.34,162.7,155.1,0.654,684049.5,684049.5,20413,0,0,0,L,1151911521,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838618,394944.00
04/16/2016 16:30,2,5.689,ACTIVE,218.26,364.29,59.981,1460838603,"201051344000868","219011344069620",28.29,36.80,0,339.04,403.67,163.1,155.4,0.738,363878.7,363878.7,26661,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838619,394945.00
04/16/2016 16:30,2,5.658,ACTIVE,214.41,354.67,59.975,1460838603,"274151322000095","219011344069620",28.51,48.00,0,338.14,388.64,163.3,155.7,0.619,677090.3,677090.3,20311,0,0,0,L,1151911521,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838620,394946.00
04/16/2016 16:30,2,5.697,ACTIVE,219.61,366.70,59.954,1460838603,"201051344000988","219011344069620",28.39,35.40,0,342.35,405.77,163.6,156.0,0.742,361242.5,361242.5,26949,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838621,394947.00
04/16/2016 16:30,2,5.766,ACTIVE,218.03,361.29,59.986,1460838603,"201051344001025","219011344069620",28.29,38.00,0,337.24,400.06,165.2,157.5,0.738,374884.6,374884.6,31469,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838622,394948.00
04/16/2016 16:30,2,5.752,ACTIVE,219.39,366.40,59.975,1460838603,"201051344000458","219011344069620",28.41,39.00,0,344.45,406.07,165.3,157.7,0.791,371817.9,371817.9,26872,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838623,394949.00
04/16/2016 16:30,2,5.738,ACTIVE,220.06,367.00,59.986,1460838603,"201051344000853","219011344069620",28.27,35.80,0,342.95,405.17,164.3,156.7,0.773,370298.6,370298.6,26466,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838624,394950.00
04/16/2016 16:30,2,5.727,ACTIVE,217.13,362.49,59.991,1460838603,"201051344000685","219011344069620",28.33,35.80,0,337.24,400.36,164.3,156.6,0.800,376905.3,376905.3,31293,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838625,394951.00
04/16/2016 16:30,2,5.621,ACTIVE,218.03,363.69,59.986,1460838603,"201051344000917","219011344069620",28.78,38.20,0,337.24,399.46,163.8,156.2,0.769,374047.6,374047.6,31294,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838626,394952.00
04/16/2016 16:30,2,5.592,ACTIVE,217.13,362.19,59.970,1460838603,"201051344001145","219011344069620",29.16,34.00,0,337.24,400.06,165.1,157.4,0.765,379180.4,379180.4,31155,0,0,0,L,1122011218,0,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838627,394953.00
04/16/2016 16:30,2,5.680,ACTIVE,218.26,363.99,59.996,1460838603,"201051344000651","219011344069620",28.43,41.80,0,339.65,400.06,163.6,155.9,0.747,371107.1,371107.1,31522,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838628,394954.00
04/16/2016 16:30,2,5.189,ACTIVE,214.41,351.67,59.986,1460838603,"274151322000088","219011344069620",27.15,45.30,0,338.14,383.23,142.6,135.7,0.535,622692.3,622692.3,20092,0,0,0,L,1151911521,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838629,394955.00
04/16/2016 16:30,2,3.578,ACTIVE,215.54,418.39,59.975,1460838603,"274151322000068","219011344069620",38.51,46.60,0,392.25,450.26,139.1,132.3,0.535,520048.3,520048.3,21466,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838629,394956.00
04/16/2016 16:30,2,5.561,ACTIVE,217.80,361.29,59.981,1460838603,"201051344001135","219011344069620",28.92,39.80,0,337.24,399.16,162.8,155.2,0.747,367480.9,367480.9,31477,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838630,394957.00
04/16/2016 16:30,2,5.750,ACTIVE,217.80,363.69,59.975,1460838603,"201051344000594","219011344069620",28.77,35.00,0,336.64,402.16,167.5,159.7,0.778,375022.1,375022.1,26908,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838631,394958.00
04/16/2016 16:30,2,5.684,ACTIVE,218.26,362.79,60.012,1460838603,"201051344001203","219011344069620",28.23,38.00,0,339.04,399.76,162.5,155.0,0.756,374064.6,374064.6,31476,0,0,0,L,1122011218,0,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838632,394959.00
04/16/2016 16:30,2,5.262,ACTIVE,214.64,357.68,59.970,1460838603,"274151322000054","219011344069620",27.04,47.30,0,338.14,384.43,144.0,137.1,0.548,636382.7,636382.7,20117,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838633,394960.00
04/16/2016 16:30,2,5.678,ACTIVE,218.48,362.79,59.981,1460838603,"201051344000867","219011344069620",28.49,39.00,0,338.74,403.07,163.8,156.2,0.751,363221.6,363221.6,26912,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838634,394961.00
04/16/2016 16:30,2,5.480,ACTIVE,218.03,362.49,59.970,1460838603,"201051344001093","219011344069620",28.49,35.40,0,338.14,398.26,158.2,150.7,0.725,372982.2,372982.2,31347,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838635,394962.00
04/16/2016 16:30,2,5.736,ACTIVE,219.16,365.49,59.959,1460838603,"201051344000900","219011344069620",28.31,38.40,0,343.25,405.47,164.5,156.9,0.738,378656.0,378656.0,26300,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838636,394963.00
04/16/2016 16:30,2,5.602,ACTIVE,219.39,365.80,59.996,1460838603,"201051344000648","219011344069620",28.69,38.00,0,344.15,405.47,162.7,155.1,0.742,371150.1,371150.1,26605,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838637,394964.00
04/16/2016 16:30,2,5.672,ACTIVE,219.16,365.49,59.981,1460838603,"201051344000569","219011344069620",28.31,37.00,0,342.65,405.17,162.5,154.9,0.760,379869.7,379869.7,26233,0,0,0,L,1122011218,0,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838638,394965.00
04/16/2016 16:30,2,5.705,ACTIVE,219.39,365.19,59.975,1460838603,"201051344000983","219011344069620",28.55,37.50,0,343.25,406.67,164.9,157.3,0.778,371450.8,371450.8,26705,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838639,394966.00
04/16/2016 16:30,2,5.693,ACTIVE,219.39,363.99,59.938,1460838603,"201051344001158","219011344069620",28.39,35.20,0,344.15,405.47,163.7,156.1,0.751,366245.8,366245.8,26964,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838640,394967.00
04/16/2016 16:30,2,5.586,ACTIVE,219.61,366.40,59.981,1460838603,"201051344000576","219011344069620",28.47,38.80,0,343.55,405.47,161.1,153.6,0.751,373060.6,373060.6,26377,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838641,394968.00
04/16/2016 16:30,2,5.244,ACTIVE,214.64,351.37,59.970,1460838603,"274151322000087","219011344069620",27.02,51.00,0,338.14,383.23,143.4,136.5,0.544,610569.6,610569.6,20190,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460838642,394969.00
04/16/2016 16:45,2,5.490,ACTIVE,218.93,363.09,59.996,1460839503,"201051344000645","219011344069620",28.03,39.30,0,342.95,402.16,155.9,148.5,0.712,372669.8,372669.8,26523,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839504,394970.00
04/16/2016 16:45,2,4.961,ACTIVE,214.87,359.18,59.996,1460839503,"274151322000085","219011344069620",26.92,46.00,0,339.04,381.42,135.2,128.6,0.521,639171.3,639171.3,20130,0,0,0,L,1151911521,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839505,394971.00
04/16/2016 16:45,2,5.441,ACTIVE,218.26,362.79,60.018,1460839503,"201051344000633","219011344069620",28.55,35.40,0,342.95,403.07,157.2,149.8,0.747,363531.4,363531.4,26981,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839506,394972.00
04/16/2016 16:45,2,5.346,ACTIVE,219.16,364.59,59.986,1460839503,"201051344000469","219011344069620",28.75,33.00,0,343.25,403.07,155.7,148.3,0.734,364784.1,364784.1,26928,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839507,394973.00
04/16/2016 16:45,2,5.289,ACTIVE,216.90,361.29,59.981,1460839503,"201051344000646","219011344069620",29.16,33.50,0,335.74,398.26,156.1,148.8,0.738,369107.4,369107.4,31484,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839508,394974.00
04/16/2016 16:45,2,5.057,ACTIVE,214.64,356.48,59.991,1460839503,"274151322000052","219011344069620",28.43,43.80,0,337.54,384.43,145.5,138.5,0.570,648810.3,648810.3,20354,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839509,394975.00
04/16/2016 16:45,2,5.512,ACTIVE,218.03,362.49,59.986,1460839503,"201051344000585","219011344069620",28.82,36.00,0,337.54,398.26,160.8,153.2,0.751,374973.1,374973.1,31490,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839510,394976.00
04/16/2016 16:45,2,5.207,ACTIVE,216.67,360.08,59.991,1460839503,"201051344001230","219011344069620",29.18,32.00,0,337.54,397.66,153.9,146.7,0.720,372951.5,372951.5,31281,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839511,394977.00
04/16/2016 16:45,2,5.311,ACTIVE,218.26,361.89,59.981,1460839503,"201051344000582","219011344069620",28.75,38.00,0,337.84,397.96,154.6,147.3,0.703,366491.4,366491.4,31460,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839512,394978.00
04/16/2016 16:45,2,5.232,ACTIVE,216.90,359.48,59.991,1460839503,"201051344000955","219011344069620",29.26,36.50,0,336.94,397.96,155.1,147.7,0.734,378063.3,378063.3,31399,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839513,394979.00
04/16/2016 16:45,2,3.283,ACTIVE,214.64,428.01,59.991,1460839503,"274151322000094","219011344069620",39.30,45.50,0,395.85,450.86,130.2,123.8,0.513,520430.1,520430.1,21260,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839514,394980.00
04/16/2016 16:45,2,5.484,ACTIVE,219.16,364.59,59.991,1460839503,"201051344000579","219011344069620",28.78,33.30,0,343.55,403.97,159.7,152.2,0.756,378257.4,378257.4,7002,0,0,0,L,1122011218,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839515,394981.00
04/16/2016 16:45,2,5.377,ACTIVE,217.13,359.48,59.986,1460839503,"201051344000890","219011344069620",28.49,34.30,0,337.84,397.35,155.1,147.8,0.707,375211.9,375211.9,31421,0,0,0,L,1122011218,0,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839516,394982.00
04/16/2016 16:45,2,5.273,ACTIVE,217.58,361.59,59.981,1460839503,"201051344000438","219011344069620",29.20,36.30,0,336.64,398.26,155.9,148.6,0.738,377367.8,377367.8,31426,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839516,394983.00
04/16/2016 16:45,2,5.248,ACTIVE,217.58,362.19,59.970,1460839503,"201051344000417","219011344069620",28.86,34.30,0,337.24,397.66,153.3,146.1,0.729,370524.1,370524.1,31577,0,0,0,L,1122011218,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839517,394984.00
04/16/2016 16:45,2,5.088,ACTIVE,214.19,354.67,59.959,1460839503,"274151322000083","219011344069620",28.45,45.50,0,336.94,383.53,146.4,139.4,0.575,643052.8,643052.8,20410,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839518,394985.00
04/16/2016 16:45,2,5.260,ACTIVE,215.32,370.30,59.986,1460839503,"274151322000076","219011344069620",29.00,45.80,0,339.34,386.83,154.5,147.2,0.628,684087.4,684087.4,20414,0,0,0,L,1151911521,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839519,394986.00
04/16/2016 16:45,2,5.402,ACTIVE,218.03,361.59,59.991,1460839503,"201051344000868","219011344069620",28.41,35.00,0,339.65,401.26,155.4,148.1,0.712,363916.9,363916.9,26662,0,0,0,L,1122011218,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839520,394987.00
04/16/2016 16:45,2,5.354,ACTIVE,214.41,350.47,60.002,1460839503,"274151322000095","219011344069620",28.69,46.60,0,337.84,385.93,155.4,148.1,0.588,677128.4,677128.4,20312,0,0,0,L,1151911521,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839521,394988.00
04/16/2016 16:45,2,5.461,ACTIVE,218.93,365.80,59.981,1460839503,"201051344000988","219011344069620",28.23,34.30,0,342.65,403.07,156.2,148.9,0.729,361280.8,361280.8,26950,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839522,394989.00
04/16/2016 16:45,2,5.490,ACTIVE,217.80,360.99,59.981,1460839503,"201051344001025","219011344069620",28.33,36.30,0,337.84,397.66,157.5,150.1,0.707,374923.2,374923.2,31470,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839523,394990.00
04/16/2016 16:45,2,5.408,ACTIVE,218.71,362.19,59.975,1460839503,"201051344000458","219011344069620",28.82,37.80,0,342.65,403.37,157.8,150.4,0.756,371856.6,371856.6,26873,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839524,394991.00
04/16/2016 16:45,2,5.434,ACTIVE,219.39,364.59,59.975,1460839503,"201051344000853","219011344069620",28.45,35.20,0,342.35,403.07,156.5,149.1,0.734,370337.0,370337.0,26467,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839525,394992.00
04/16/2016 16:45,2,5.279,ACTIVE,217.13,361.29,59.986,1460839503,"201051344000685","219011344069620",29.28,35.00,0,337.84,397.96,156.5,149.2,0.773,376943.8,376943.8,31294,0,0,0,L,1122011218,0,124.94,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839525,394993.00
04/16/2016 16:45,2,5.332,ACTIVE,218.03,362.79,59.991,1460839503,"201051344000917","219011344069620",28.86,36.80,0,337.54,397.66,155.9,148.5,0.734,374085.9,374085.9,31295,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839526,394994.00
04/16/2016 16:45,2,5.340,ACTIVE,217.13,362.19,59.996,1460839503,"201051344001145","219011344069620",29.06,32.80,0,336.94,397.35,157.2,149.9,0.738,379219.1,379219.1,31156,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839527,394995.00
04/16/2016 16:45,2,5.377,ACTIVE,218.26,363.09,60.002,1460839503,"201051344000651","219011344069620",28.61,40.20,0,339.34,401.26,155.8,148.5,0.712,371145.3,371145.3,31523,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839528,394996.00
04/16/2016 16:45,2,4.895,ACTIVE,214.41,360.08,59.986,1460839503,"274151322000088","219011344069620",27.37,42.80,0,338.14,382.03,135.7,129.0,0.508,622725.5,622725.5,20093,0,0,0,L,1151911521,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839529,394997.00
04/16/2016 16:45,2,3.381,ACTIVE,215.54,424.11,59.981,1460839503,"274151322000068","219011344069620",38.57,44.80,0,390.14,451.76,131.6,125.1,0.499,520080.7,520080.7,21467,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839530,394998.00
04/16/2016 16:45,2,5.275,ACTIVE,217.80,360.08,59.986,1460839503,"201051344001135","219011344069620",29.04,38.20,0,337.54,397.05,155.2,147.9,0.716,367519.1,367519.1,31478,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839531,394999.00
04/16/2016 16:45,2,5.381,ACTIVE,217.58,362.79,59.986,1460839503,"201051344000594","219011344069620",29.28,33.50,0,337.24,400.06,159.6,152.1,0.729,375061.3,375061.3,26909,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839532,395000.00
04/16/2016 16:45,2,5.369,ACTIVE,218.03,361.59,59.996,1460839503,"201051344001203","219011344069620",28.41,36.80,0,339.04,397.66,154.5,147.2,0.716,374102.6,374102.6,31477,0,0,0,L,1122011218,0,125.17,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839533,395001.00
04/16/2016 16:45,2,4.963,ACTIVE,214.64,363.39,59.981,1460839503,"274151322000054","219011344069620",27.29,45.50,0,337.84,382.93,137.1,130.4,0.526,636416.3,636416.3,20118,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839534,395002.00
04/16/2016 16:45,2,5.393,ACTIVE,218.03,361.59,59.991,1460839503,"201051344000867","219011344069620",28.61,37.50,0,339.65,400.06,156.1,148.7,0.720,363260.0,363260.0,26913,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839535,395003.00
04/16/2016 16:45,2,5.113,ACTIVE,218.03,361.89,59.991,1460839503,"201051344001093","219011344069620",28.98,34.30,0,337.84,396.15,150.1,143.0,0.689,373019.1,373019.1,31348,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839536,395004.00
04/16/2016 16:45,2,5.393,ACTIVE,218.71,363.39,59.981,1460839503,"201051344000900","219011344069620",28.71,37.30,0,343.55,403.67,156.8,149.4,0.712,378694.5,378694.5,26301,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839536,395005.00
04/16/2016 16:45,2,5.348,ACTIVE,218.71,363.09,59.981,1460839503,"201051344000648","219011344069620",28.61,36.50,0,344.45,403.97,154.9,147.6,0.720,371188.1,371188.1,26606,0,0,0,L,1122011218,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839537,395006.00
04/16/2016 16:45,2,5.410,ACTIVE,218.71,364.29,59.981,1460839503,"201051344000569","219011344069620",28.35,35.20,0,342.65,402.46,155.2,147.9,0.720,379907.8,379907.8,26234,0,0,0,L,1122011218,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839538,395007.00
04/16/2016 16:45,2,5.424,ACTIVE,218.93,363.69,59.986,1460839503,"201051344000983","219011344069620",28.67,36.30,0,343.25,402.77,157.5,150.1,0.742,371489.4,371489.4,26706,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839539,395008.00
04/16/2016 16:45,2,5.398,ACTIVE,219.16,363.09,59.954,1460839503,"201051344001158","219011344069620",28.53,34.30,0,344.15,403.37,156.1,148.7,0.729,366284.1,366284.1,26965,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839540,395009.00
04/16/2016 16:45,2,5.344,ACTIVE,219.16,364.29,59.965,1460839503,"201051344000576","219011344069620",28.37,37.30,0,343.85,402.77,153.7,146.4,0.716,373098.2,373098.2,26378,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839541,395010.00
04/16/2016 16:45,2,4.953,ACTIVE,214.64,357.08,59.981,1460839503,"274151322000087","219011344069620",27.21,49.30,0,338.14,381.73,136.5,129.9,0.517,610603.0,610603.0,20191,0,0,0,L,1151911521,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460839542,395011.00
04/16/2016 17:00,2,4.619,ACTIVE,217.80,358.28,59.959,1460840405,"201051344000645","219011344069620",28.27,38.60,0,340.55,399.16,132.3,125.8,0.605,372704.5,372704.5,26524,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840406,395012.00
04/16/2016 17:00,2,4.188,ACTIVE,214.41,355.28,59.986,1460840405,"274151322000085","219011344069620",27.12,43.60,0,338.74,380.22,115.0,109.1,0.442,639201.3,639201.3,20131,0,0,0,L,1151911521,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840407,395013.00
04/16/2016 17:00,2,4.582,ACTIVE,217.13,358.28,59.954,1460840405,"201051344000633","219011344069620",28.84,34.30,0,338.44,399.16,133.9,127.3,0.636,363566.4,363566.4,26982,0,0,0,L,1122011218,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840408,395014.00
04/16/2016 17:00,2,4.582,ACTIVE,218.03,359.18,59.959,1460840405,"201051344000469","219011344069620",28.55,32.60,0,339.34,400.36,132.5,125.9,0.636,364818.7,364818.7,26929,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840409,395015.00
04/16/2016 17:00,2,4.537,ACTIVE,216.45,356.78,59.970,1460840405,"201051344000646","219011344069620",28.96,32.80,0,337.54,396.15,133.1,126.5,0.636,369142.1,369142.1,31485,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840410,395016.00
04/16/2016 17:00,2,4.281,ACTIVE,214.19,357.38,59.991,1460840405,"274151322000052","219011344069620",28.55,42.80,0,337.54,382.63,123.7,117.5,0.482,648842.6,648842.6,20355,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840410,395017.00
04/16/2016 17:00,2,4.734,ACTIVE,217.58,357.98,59.965,1460840405,"201051344000585","219011344069620",28.73,35.00,0,337.84,396.15,137.7,130.9,0.645,375009.0,375009.0,31491,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840411,395018.00
04/16/2016 17:00,2,4.418,ACTIVE,216.45,356.48,59.954,1460840405,"201051344001230","219011344069620",29.18,32.20,0,337.54,394.95,130.7,124.2,0.605,372985.6,372985.6,31282,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840412,395019.00
04/16/2016 17:00,2,4.549,ACTIVE,217.58,359.48,59.949,1460840405,"201051344000582","219011344069620",28.51,36.80,0,337.54,395.85,131.2,124.7,0.610,366525.6,366525.6,31461,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840413,395020.00
04/16/2016 17:00,2,4.465,ACTIVE,216.67,356.78,59.970,1460840405,"201051344000955","219011344069620",29.20,35.60,0,337.84,394.95,132.0,125.5,0.632,378097.7,378097.7,31400,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840414,395021.00
04/16/2016 17:00,2,2.824,ACTIVE,214.19,414.49,59.965,1460840405,"274151322000094","219011344069620",38.66,44.00,0,397.66,448.75,111.3,105.5,0.433,520459.0,520459.0,21261,0,0,0,L,1151911521,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840415,395022.00
04/16/2016 17:00,2,4.559,ACTIVE,218.03,359.48,59.959,1460840405,"201051344000579","219011344069620",29.56,32.40,0,340.55,402.16,136.4,129.7,0.645,378292.9,378292.9,7003,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840416,395023.00
04/16/2016 17:00,2,4.506,ACTIVE,216.67,356.18,59.944,1460840405,"201051344000890","219011344069620",29.02,33.50,0,337.84,395.25,132.4,125.9,0.605,375246.3,375246.3,31422,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840417,395024.00
04/16/2016 17:00,2,4.512,ACTIVE,217.13,359.48,59.965,1460840405,"201051344000438","219011344069620",29.12,35.60,0,337.54,395.55,132.9,126.4,0.632,377402.4,377402.4,31427,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840418,395025.00
