ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 17:00,2,4.494,ACTIVE,216.90,357.98,59.933,1460840405,"201051344000417","219011344069620",28.78,33.80,0,337.54,394.05,131.0,124.5,0.623,370558.1,370558.1,31578,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840419,395026.00
04/16/2016 17:00,2,4.330,ACTIVE,213.74,354.07,59.928,1460840405,"274151322000083","219011344069620",28.51,43.80,0,337.54,382.33,125.0,118.7,0.495,643085.3,643085.3,20411,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840419,395027.00
04/16/2016 17:00,2,4.504,ACTIVE,214.87,350.77,59.959,1460840405,"274151322000076","219011344069620",29.06,44.00,0,339.34,384.43,132.5,126.0,0.526,684121.8,684121.8,20415,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840420,395028.00
04/16/2016 17:00,2,4.619,ACTIVE,216.67,359.48,59.965,1460840405,"201051344000868","219011344069620",28.43,34.50,0,338.14,398.86,132.9,126.4,0.619,363951.4,363951.4,26663,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840421,395029.00
04/16/2016 17:00,2,4.504,ACTIVE,213.74,363.69,59.954,1460840405,"274151322000095","219011344069620",29.18,45.00,0,337.54,383.83,133.1,126.5,0.504,677163.0,677163.0,20313,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840422,395030.00
04/16/2016 17:00,2,4.609,ACTIVE,217.80,360.08,59.965,1460840405,"201051344000988","219011344069620",28.61,33.30,0,340.25,400.96,133.4,126.9,0.632,361315.5,361315.5,26951,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840423,395031.00
04/16/2016 17:00,2,4.621,ACTIVE,217.35,356.78,59.965,1460840405,"201051344001025","219011344069620",28.90,35.80,0,338.44,395.25,135.3,128.6,0.619,374958.3,374958.3,31471,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840424,395032.00
04/16/2016 17:00,2,4.604,ACTIVE,217.80,359.18,59.959,1460840405,"201051344000458","219011344069620",28.94,37.00,0,339.65,400.06,134.9,128.3,0.658,371891.6,371891.6,26874,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840425,395033.00
04/16/2016 17:00,2,4.588,ACTIVE,218.48,360.99,59.954,1460840405,"201051344000853","219011344069620",28.84,34.00,0,344.15,401.26,133.9,127.4,0.632,370371.8,370371.8,26468,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840426,395034.00
04/16/2016 17:00,2,4.504,ACTIVE,216.67,357.68,60.002,1460840405,"201051344000685","219011344069620",29.40,34.00,0,337.84,394.65,134.0,127.4,0.658,376978.6,376978.6,31295,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840427,395035.00
04/16/2016 17:00,2,4.523,ACTIVE,217.35,357.38,59.965,1460840405,"201051344000917","219011344069620",29.20,36.30,0,336.94,395.25,133.7,127.2,0.632,374120.5,374120.5,31296,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840428,395036.00
04/16/2016 17:00,2,4.545,ACTIVE,216.90,357.08,59.959,1460840405,"201051344001145","219011344069620",29.28,32.80,0,337.24,394.95,134.8,128.2,0.641,379254.0,379254.0,31157,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840428,395037.00
04/16/2016 17:00,2,4.576,ACTIVE,217.58,358.88,59.965,1460840405,"201051344000651","219011344069620",28.86,39.00,0,338.44,395.85,133.8,127.2,0.619,371179.9,371179.9,31524,0,0,0,L,1122011218,0,124.72,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840429,395038.00
04/16/2016 17:00,2,4.184,ACTIVE,213.74,353.17,59.954,1460840405,"274151322000088","219011344069620",27.45,41.50,0,337.84,380.22,116.2,110.3,0.438,622755.6,622755.6,20094,0,0,0,L,1151911521,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840430,395039.00
04/16/2016 17:00,2,2.859,ACTIVE,215.09,417.19,59.954,1460840405,"274151322000068","219011344069620",38.94,43.00,0,394.95,447.55,113.3,107.5,0.433,520109.8,520109.8,21468,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840431,395040.00
04/16/2016 17:00,2,4.582,ACTIVE,217.35,357.08,59.965,1460840405,"201051344001135","219011344069620",28.82,37.30,0,337.84,394.35,133.7,127.1,0.623,367553.6,367553.6,31479,0,0,0,L,1122011218,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840432,395041.00
04/16/2016 17:00,2,4.641,ACTIVE,216.45,358.28,59.965,1460840405,"201051344000594","219011344069620",29.12,33.30,0,337.24,396.45,136.9,130.3,0.636,375096.8,375096.8,26910,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840433,395042.00
04/16/2016 17:00,2,4.557,ACTIVE,217.80,357.98,59.933,1460840405,"201051344001203","219011344069620",28.77,35.80,0,338.74,395.85,132.8,126.2,0.632,374136.9,374136.9,31478,0,0,0,L,1122011218,0,124.94,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840434,395043.00
04/16/2016 17:00,2,4.248,ACTIVE,213.96,351.67,59.954,1460840405,"274151322000054","219011344069620",27.41,43.80,0,337.54,380.82,118.0,111.9,0.455,636446.7,636446.7,20119,0,0,0,L,1151911521,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840435,395044.00
04/16/2016 17:00,2,4.646,ACTIVE,217.13,357.38,59.986,1460840405,"201051344000867","219011344069620",28.53,35.80,0,338.14,394.95,134.2,127.6,0.610,363294.6,363294.6,26914,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840436,395045.00
04/16/2016 17:00,2,4.352,ACTIVE,217.80,358.28,59.959,1460840405,"201051344001093","219011344069620",29.16,34.00,0,337.84,393.75,128.6,122.2,0.588,373052.3,373052.3,31349,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840437,395046.00
04/16/2016 17:00,2,4.633,ACTIVE,217.58,359.48,59.954,1460840405,"201051344000900","219011344069620",28.73,36.30,0,338.74,400.06,134.8,128.2,0.623,378729.3,378729.3,26302,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840438,395047.00
04/16/2016 17:00,2,4.586,ACTIVE,217.58,359.18,59.965,1460840405,"201051344000648","219011344069620",28.63,35.20,0,339.65,399.76,133.0,126.5,0.619,371222.4,371222.4,26607,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840439,395048.00
04/16/2016 17:00,2,4.578,ACTIVE,217.80,358.58,59.954,1460840405,"201051344000569","219011344069620",28.77,35.20,0,338.74,399.46,133.4,126.9,0.619,379942.2,379942.2,26235,0,0,0,L,1122011218,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840439,395049.00
04/16/2016 17:00,2,4.631,ACTIVE,217.80,359.18,59.970,1460840405,"201051344000983","219011344069620",28.94,35.20,0,339.04,400.06,135.6,129.0,0.645,371524.3,371524.3,26707,0,0,0,L,1122011218,0,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840440,395050.00
04/16/2016 17:00,2,4.617,ACTIVE,217.80,358.28,59.954,1460840405,"201051344001158","219011344069620",28.71,33.50,0,339.65,400.06,134.3,127.7,0.628,366318.7,366318.7,26966,0,0,0,L,1122011218,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840441,395051.00
04/16/2016 17:00,2,4.576,ACTIVE,217.80,360.99,59.959,1460840405,"201051344000576","219011344069620",28.47,36.50,0,342.35,400.06,131.9,125.4,0.610,373132.3,373132.3,26379,0,0,0,L,1122011218,0,123.81,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840442,395052.00
04/16/2016 17:00,2,4.234,ACTIVE,214.19,356.18,59.959,1460840405,"274151322000087","219011344069620",27.39,48.30,0,335.14,380.82,117.6,111.6,0.438,610633.2,610633.2,20192,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460840443,395053.00
04/16/2016 17:15,2,4.260,ACTIVE,217.58,357.08,59.970,1460841303,"201051344000645","219011344069620",28.63,37.30,0,339.04,388.64,123.6,117.4,0.566,372734.4,372734.4,26525,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841305,395054.00
04/16/2016 17:15,2,3.881,ACTIVE,214.41,347.46,59.986,1460841303,"274151322000085","219011344069620",27.25,42.50,0,338.74,372.11,107.0,101.4,0.411,639227.3,639227.3,20132,0,0,0,L,1151911521,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841305,395055.00
04/16/2016 17:15,2,4.289,ACTIVE,217.13,358.58,59.986,1460841303,"201051344000633","219011344069620",28.73,33.80,0,337.84,389.24,124.8,118.5,0.597,363596.7,363596.7,26983,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841306,395056.00
04/16/2016 17:15,2,4.248,ACTIVE,217.80,358.88,59.975,1460841303,"201051344000469","219011344069620",28.75,31.50,0,338.44,389.54,123.6,117.4,0.592,364848.6,364848.6,26930,0,0,0,L,1122011218,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841307,395057.00
04/16/2016 17:15,2,4.258,ACTIVE,216.22,356.48,59.944,1460841303,"201051344000646","219011344069620",28.78,32.40,0,338.74,389.54,124.2,118.0,0.592,369172.3,369172.3,31486,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841308,395058.00
04/16/2016 17:15,2,3.938,ACTIVE,214.41,348.96,59.996,1460841303,"274151322000052","219011344069620",28.71,41.30,0,337.54,376.01,114.5,108.6,0.442,648870.4,648870.4,20356,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841309,395059.00
04/16/2016 17:15,2,4.404,ACTIVE,217.35,358.28,59.996,1460841303,"201051344000585","219011344069620",28.88,34.50,0,337.54,389.54,128.9,122.5,0.610,375040.2,375040.2,31492,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841310,395060.00
04/16/2016 17:15,2,4.148,ACTIVE,216.22,354.67,59.975,1460841303,"201051344001230","219011344069620",28.90,31.50,0,337.54,388.94,121.5,115.4,0.566,373015.1,373015.1,31283,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841311,395061.00
04/16/2016 17:15,2,4.209,ACTIVE,217.35,357.38,59.975,1460841303,"201051344000582","219011344069620",28.73,36.30,0,337.54,388.94,122.5,116.3,0.566,366555.3,366555.3,31462,0,0,0,L,1122011218,0,124.27,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841312,395062.00
04/16/2016 17:15,2,4.174,ACTIVE,216.45,356.48,59.975,1460841303,"201051344000955","219011344069620",28.96,35.00,0,339.04,388.64,122.5,116.3,0.588,378127.5,378127.5,31401,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841313,395063.00
04/16/2016 17:15,2,2.562,ACTIVE,214.41,424.11,59.975,1460841303,"274151322000094","219011344069620",39.36,42.00,0,397.96,446.65,101.6,96.1,0.393,520483.9,520483.9,21262,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841314,395064.00
04/16/2016 17:15,2,4.270,ACTIVE,217.80,357.98,59.975,1460841303,"201051344000579","219011344069620",29.38,32.40,0,339.34,390.14,127.0,120.7,0.601,378323.8,378323.8,7004,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841314,395065.00
04/16/2016 17:15,2,4.215,ACTIVE,216.45,356.78,59.986,1460841303,"201051344000890","219011344069620",28.86,32.80,0,339.34,388.94,123.2,117.0,0.561,375276.2,375276.2,31423,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841315,395066.00
04/16/2016 17:15,2,4.160,ACTIVE,216.90,358.88,59.975,1460841303,"201051344000438","219011344069620",29.28,34.50,0,339.04,388.94,123.5,117.2,0.588,377432.4,377432.4,31428,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841316,395067.00
04/16/2016 17:15,2,4.197,ACTIVE,216.67,356.18,59.959,1460841303,"201051344000417","219011344069620",28.63,33.00,0,339.04,388.34,121.6,115.5,0.570,370587.6,370587.6,31579,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841317,395068.00
04/16/2016 17:15,2,3.959,ACTIVE,213.96,353.77,59.954,1460841303,"274151322000083","219011344069620",28.82,43.20,0,337.54,373.91,115.6,109.6,0.460,643113.4,643113.4,20412,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841318,395069.00
04/16/2016 17:15,2,4.115,ACTIVE,215.09,349.86,59.970,1460841303,"274151322000076","219011344069620",29.32,42.00,0,339.65,378.72,122.2,116.0,0.482,684151.5,684151.5,20416,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841319,395070.00
04/16/2016 17:15,2,4.297,ACTIVE,216.90,357.68,59.975,1460841303,"201051344000868","219011344069620",28.31,34.30,0,336.94,388.34,123.2,117.0,0.566,363981.3,363981.3,26664,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841320,395071.00
04/16/2016 17:15,2,4.221,ACTIVE,214.19,348.66,59.981,1460841303,"274151322000095","219011344069620",28.86,43.00,0,338.14,375.71,123.3,117.1,0.468,677192.9,677192.9,20314,0,0,0,L,1151911521,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841321,395072.00
04/16/2016 17:15,2,4.295,ACTIVE,217.58,360.08,59.970,1460841303,"201051344000988","219011344069620",28.47,32.80,0,337.84,390.14,123.8,117.6,0.592,361345.6,361345.6,26952,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841322,395073.00
04/16/2016 17:15,2,4.309,ACTIVE,217.13,356.48,59.975,1460841303,"201051344001025","219011344069620",28.73,35.20,0,338.74,389.24,125.5,119.2,0.583,374988.7,374988.7,31472,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841322,395074.00
04/16/2016 17:15,2,4.312,ACTIVE,217.58,357.38,59.938,1460841303,"201051344000458","219011344069620",28.73,35.60,0,339.34,389.54,125.5,119.2,0.605,371922.0,371922.0,26875,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841323,395075.00
04/16/2016 17:15,2,4.289,ACTIVE,218.26,359.48,59.981,1460841303,"201051344000853","219011344069620",28.67,33.30,0,343.55,390.44,124.4,118.2,0.588,370401.9,370401.9,26469,0,0,0,L,1122011218,0,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841325,395076.00
04/16/2016 17:15,2,4.209,ACTIVE,216.45,356.48,59.981,1460841303,"201051344000685","219011344069620",29.10,33.00,0,338.74,388.94,124.0,117.8,0.605,377008.7,377008.7,31296,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841326,395077.00
04/16/2016 17:15,2,4.205,ACTIVE,217.13,356.48,59.986,1460841303,"201051344000917","219011344069620",29.10,35.80,0,337.24,388.34,123.9,117.6,0.579,374150.6,374150.6,31297,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841327,395078.00
04/16/2016 17:15,2,4.217,ACTIVE,216.45,356.48,59.965,1460841303,"201051344001145","219011344069620",29.24,32.20,0,338.74,388.64,124.8,118.5,0.570,379284.3,379284.3,31158,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841328,395079.00
04/16/2016 17:15,2,4.283,ACTIVE,217.35,355.88,59.981,1460841303,"201051344000651","219011344069620",28.53,38.20,0,338.14,388.34,123.7,117.5,0.557,371210.0,371210.0,31525,0,0,0,L,1122011218,0,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841329,395080.00
04/16/2016 17:15,2,3.840,ACTIVE,214.19,358.88,59.970,1460841303,"274151322000088","219011344069620",27.61,40.00,0,338.14,371.81,107.4,101.7,0.402,622781.6,622781.6,20095,0,0,0,L,1151911521,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841330,395081.00
04/16/2016 17:15,2,2.652,ACTIVE,215.09,419.90,59.975,1460841303,"274151322000068","219011344069620",38.96,42.50,0,395.85,445.45,104.0,98.4,0.393,520135.0,520135.0,21469,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841330,395082.00
04/16/2016 17:15,2,4.205,ACTIVE,216.90,355.88,59.975,1460841303,"201051344001135","219011344069620",29.10,36.30,0,338.44,388.64,124.0,117.7,0.575,367583.6,367583.6,31480,0,0,0,L,1122011218,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841331,395083.00
04/16/2016 17:15,2,4.264,ACTIVE,216.45,356.78,59.975,1460841303,"201051344000594","219011344069620",29.44,32.60,0,339.04,390.74,127.1,120.8,0.592,375127.6,375127.6,26911,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841332,395084.00
04/16/2016 17:15,2,4.232,ACTIVE,217.13,356.18,59.970,1460841303,"201051344001203","219011344069620",28.73,35.20,0,339.04,388.64,123.1,116.9,0.579,374166.7,374166.7,31479,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841333,395085.00
04/16/2016 17:15,2,3.895,ACTIVE,214.19,350.17,59.965,1460841303,"274151322000054","219011344069620",27.77,42.00,0,337.84,372.71,109.5,103.8,0.420,636473.1,636473.1,20120,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841334,395086.00
04/16/2016 17:15,2,4.291,ACTIVE,216.90,356.48,59.986,1460841303,"201051344000867","219011344069620",28.69,35.40,0,338.14,388.64,124.7,118.4,0.561,363324.7,363324.7,26915,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841335,395087.00
04/16/2016 17:15,2,4.094,ACTIVE,217.13,357.68,59.981,1460841303,"201051344001093","219011344069620",28.67,33.00,0,338.44,386.83,118.8,112.8,0.544,373081.1,373081.1,31350,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841336,395088.00
04/16/2016 17:15,2,4.283,ACTIVE,217.13,357.08,59.970,1460841303,"201051344000900","219011344069620",28.82,36.50,0,337.84,389.24,125.0,118.7,0.575,378759.5,378759.5,26303,0,0,0,L,1122011218,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841337,395089.00
04/16/2016 17:15,2,4.213,ACTIVE,217.58,358.28,59.986,1460841303,"201051344000648","219011344069620",28.86,34.30,0,339.04,389.24,123.1,116.9,0.575,371252.2,371252.2,26608,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841338,395090.00
04/16/2016 17:15,2,4.297,ACTIVE,217.35,358.28,59.944,1460841303,"201051344000569","219011344069620",28.43,34.50,0,338.44,388.64,123.6,117.4,0.579,379972.1,379972.1,26236,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841339,395091.00
04/16/2016 17:15,2,4.297,ACTIVE,217.58,358.28,59.959,1460841303,"201051344000983","219011344069620",28.94,34.80,0,338.44,389.24,125.9,119.6,0.592,371554.8,371554.8,26708,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841340,395092.00
04/16/2016 17:15,2,4.234,ACTIVE,217.58,358.28,59.954,1460841303,"201051344001158","219011344069620",28.94,32.40,0,338.74,389.24,124.0,117.7,0.583,366348.8,366348.8,26967,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841341,395093.00
04/16/2016 17:15,2,4.158,ACTIVE,217.58,358.58,59.986,1460841303,"201051344000576","219011344069620",28.90,35.60,0,339.34,388.94,121.7,115.6,0.570,373161.8,373161.8,26380,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841342,395094.00
04/16/2016 17:15,2,3.893,ACTIVE,214.41,351.97,59.981,1460841303,"274151322000087","219011344069620",27.53,47.30,0,337.84,371.51,108.5,102.8,0.402,610659.5,610659.5,20193,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460841343,395095.00
04/16/2016 17:30,2,4.035,ACTIVE,217.13,357.38,59.981,1460842203,"201051344000645","219011344069620",28.45,36.50,0,339.34,385.63,116.3,110.3,0.535,372763.1,372763.1,26526,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842205,395096.00
04/16/2016 17:30,2,3.619,ACTIVE,213.74,358.88,59.981,1460842203,"274151322000085","219011344069620",27.37,40.80,0,338.14,370.30,100.2,94.8,0.380,639252.1,639252.1,20133,0,0,0,L,1151911521,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842205,395097.00
04/16/2016 17:30,2,4.062,ACTIVE,216.90,357.38,59.991,1460842203,"201051344000633","219011344069620",28.53,33.30,0,338.14,386.23,117.5,111.5,0.561,363625.7,363625.7,26984,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842206,395098.00
04/16/2016 17:30,2,4.010,ACTIVE,217.35,357.38,59.986,1460842203,"201051344000469","219011344069620",28.61,31.80,0,338.44,386.83,116.2,110.2,0.557,364877.3,364877.3,26931,0,0,0,L,1122011218,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842207,395099.00
04/16/2016 17:30,2,3.990,ACTIVE,215.77,354.67,59.981,1460842203,"201051344000646","219011344069620",28.90,31.50,0,338.74,386.53,116.8,110.8,0.552,369201.1,369201.1,31487,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842208,395100.00
04/16/2016 17:30,2,3.688,ACTIVE,213.51,353.47,59.981,1460842203,"274151322000052","219011344069620",28.63,40.00,0,337.24,371.81,106.9,101.2,0.420,648896.8,648896.8,20357,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842209,395101.00
04/16/2016 17:30,2,4.189,ACTIVE,216.90,357.68,60.018,1460842203,"201051344000585","219011344069620",28.77,34.00,0,338.44,386.83,122.0,115.8,0.579,375070.2,375070.2,31493,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842210,395102.00
04/16/2016 17:30,2,3.879,ACTIVE,216.00,354.37,59.954,1460842203,"201051344001230","219011344069620",29.02,31.00,0,338.14,384.43,114.1,108.2,0.530,373043.3,373043.3,31284,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842211,395103.00
04/16/2016 17:30,2,3.951,ACTIVE,217.13,355.88,59.996,1460842203,"201051344000582","219011344069620",28.77,35.60,0,338.74,386.23,115.1,109.2,0.530,366583.7,366583.7,31463,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842212,395104.00
04/16/2016 17:30,2,3.861,ACTIVE,216.00,355.28,59.981,1460842203,"201051344000955","219011344069620",29.36,34.30,0,338.74,385.33,114.8,108.8,0.539,378155.8,378155.8,31402,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842213,395105.00
04/16/2016 17:30,2,2.443,ACTIVE,213.74,412.98,59.986,1460842203,"274151322000094","219011344069620",38.53,42.00,0,397.35,447.25,95.8,90.5,0.380,520507.5,520507.5,21263,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842214,395106.00
04/16/2016 17:30,2,4.059,ACTIVE,217.58,357.08,59.981,1460842203,"201051344000579","219011344069620",29.08,31.80,0,339.34,386.83,119.6,113.5,0.566,378353.3,378353.3,7005,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842215,395107.00
04/16/2016 17:30,2,3.938,ACTIVE,216.22,354.67,59.996,1460842203,"201051344000890","219011344069620",29.00,32.40,0,339.34,385.63,115.6,109.7,0.530,375304.8,375304.8,31424,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842216,395108.00
04/16/2016 17:30,2,3.908,ACTIVE,216.45,356.18,59.991,1460842203,"201051344000438","219011344069620",29.26,34.00,0,339.34,386.23,115.9,109.9,0.557,377461.0,377461.0,31429,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842217,395109.00
04/16/2016 17:30,2,3.943,ACTIVE,216.22,354.67,59.991,1460842203,"201051344000417","219011344069620",28.61,32.80,0,339.04,385.63,114.3,108.4,0.548,370615.9,370615.9,31580,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842217,395110.00
04/16/2016 17:30,2,3.713,ACTIVE,213.29,358.58,59.981,1460842203,"274151322000083","219011344069620",28.78,41.00,0,336.94,372.11,108.2,102.5,0.429,643140.1,643140.1,20413,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842218,395111.00
04/16/2016 17:30,2,3.875,ACTIVE,214.19,361.89,59.986,1460842203,"274151322000076","219011344069620",29.14,41.00,0,339.04,376.92,114.4,108.5,0.455,684179.8,684179.8,20417,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842219,395112.00
04/16/2016 17:30,2,3.990,ACTIVE,216.67,357.98,59.991,1460842203,"201051344000868","219011344069620",28.67,33.30,0,337.84,386.53,115.8,109.9,0.526,364009.9,364009.9,26665,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842220,395113.00
04/16/2016 17:30,2,3.918,ACTIVE,213.51,353.77,59.996,1460842203,"274151322000095","219011344069620",29.18,41.50,0,334.24,373.61,115.7,109.8,0.433,677221.6,677221.6,20315,0,0,0,L,1151911521,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842221,395114.00
04/16/2016 17:30,2,4.076,ACTIVE,217.35,358.28,59.991,1460842203,"201051344000988","219011344069620",28.27,32.80,0,338.14,386.53,116.7,110.7,0.548,361374.4,361374.4,26953,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842222,395115.00
04/16/2016 17:30,2,4.020,ACTIVE,216.67,354.97,59.938,1460842203,"201051344001025","219011344069620",29.04,34.30,0,338.74,386.53,118.3,112.2,0.535,375018.0,375018.0,31473,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842223,395116.00
04/16/2016 17:30,2,4.033,ACTIVE,217.35,357.38,60.023,1460842203,"201051344000458","219011344069620",28.86,35.40,0,339.34,386.83,118.0,112.0,0.575,371951.2,371951.2,26876,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842224,395117.00
04/16/2016 17:30,2,4.062,ACTIVE,217.58,358.88,59.981,1460842203,"201051344000853","219011344069620",28.45,33.30,0,343.25,387.14,117.1,111.1,0.557,370430.9,370430.9,26470,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842225,395118.00
04/16/2016 17:30,2,3.955,ACTIVE,216.22,356.48,59.986,1460842203,"201051344000685","219011344069620",29.06,33.00,0,338.74,386.53,116.4,110.4,0.570,377037.5,377037.5,31297,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842226,395119.00
04/16/2016 17:30,2,3.990,ACTIVE,216.67,354.97,59.981,1460842203,"201051344000917","219011344069620",28.80,35.20,0,338.14,386.23,116.4,110.4,0.548,374179.4,374179.4,31298,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842227,395120.00
04/16/2016 17:30,2,3.980,ACTIVE,216.22,356.18,60.002,1460842203,"201051344001145","219011344069620",29.12,31.80,0,338.74,386.23,117.4,111.4,0.552,379313.3,379313.3,31159,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842228,395121.00
04/16/2016 17:30,2,4.008,ACTIVE,216.90,356.78,59.981,1460842203,"201051344000651","219011344069620",28.69,37.50,0,338.74,385.93,116.5,110.5,0.535,371238.7,371238.7,31526,0,0,0,L,1122011218,0,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842228,395122.00
04/16/2016 17:30,2,3.559,ACTIVE,213.29,351.97,59.996,1460842203,"274151322000088","219011344069620",27.71,39.50,0,335.74,370.00,99.8,94.4,0.376,622806.3,622806.3,20096,0,0,0,L,1151911521,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842229,395123.00
04/16/2016 17:30,2,2.455,ACTIVE,214.41,424.11,59.996,1460842203,"274151322000068","219011344069620",38.80,41.50,0,397.66,446.35,96.8,91.5,0.362,520158.9,520158.9,21470,0,0,0,L,1151911521,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842230,395124.00
04/16/2016 17:30,2,3.971,ACTIVE,216.45,354.37,59.991,1460842203,"201051344001135","219011344069620",28.86,35.80,0,339.04,385.93,116.0,110.1,0.544,367612.4,367612.4,31481,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842231,395125.00
04/16/2016 17:30,2,4.039,ACTIVE,216.00,355.28,59.959,1460842203,"201051344000594","219011344069620",29.04,32.40,0,339.04,387.44,118.8,112.8,0.552,375157.0,375157.0,26912,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842232,395126.00
04/16/2016 17:30,2,3.934,ACTIVE,216.67,356.78,59.991,1460842203,"201051344001203","219011344069620",28.86,34.80,0,339.04,386.23,115.0,109.1,0.557,374195.2,374195.2,31480,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842233,395127.00
04/16/2016 17:30,2,3.633,ACTIVE,213.51,360.08,59.991,1460842203,"274151322000054","219011344069620",27.61,41.00,0,337.24,370.90,101.6,96.2,0.389,636498.3,636498.3,20121,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842234,395128.00
04/16/2016 17:30,2,4.021,ACTIVE,216.67,355.58,59.959,1460842203,"201051344000867","219011344069620",28.55,34.80,0,339.34,385.93,116.3,110.3,0.539,363353.5,363353.5,26916,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842235,395129.00
04/16/2016 17:30,2,3.791,ACTIVE,216.67,355.28,59.986,1460842203,"201051344001093","219011344069620",28.77,32.60,0,339.04,384.43,110.5,104.8,0.499,373108.5,373108.5,31351,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842236,395130.00
04/16/2016 17:30,2,3.965,ACTIVE,216.90,356.18,59.986,1460842203,"201051344000900","219011344069620",29.06,35.40,0,338.44,386.53,116.7,110.7,0.530,378788.5,378788.5,26304,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842237,395131.00
04/16/2016 17:30,2,3.947,ACTIVE,217.13,356.48,59.991,1460842203,"201051344000648","219011344069620",28.80,34.50,0,339.04,386.53,115.2,109.2,0.544,371280.7,371280.7,26609,0,0,0,L,1122011218,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842237,395132.00
04/16/2016 17:30,2,3.967,ACTIVE,217.13,357.08,59.991,1460842203,"201051344000569","219011344069620",28.78,34.30,0,337.84,385.93,115.6,109.7,0.535,380000.8,380000.8,26237,0,0,0,L,1122011218,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842238,395133.00
04/16/2016 17:30,2,4.020,ACTIVE,217.13,358.28,59.991,1460842203,"201051344000983","219011344069620",29.00,34.30,0,338.74,386.53,118.2,112.1,0.557,371584.0,371584.0,26709,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842239,395134.00
04/16/2016 17:30,2,4.029,ACTIVE,217.35,357.08,59.991,1460842203,"201051344001158","219011344069620",28.47,32.60,0,338.44,385.93,116.1,110.1,0.548,366377.6,366377.6,26968,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842240,395135.00
04/16/2016 17:30,2,3.963,ACTIVE,217.35,358.28,59.996,1460842203,"201051344000576","219011344069620",28.41,35.00,0,339.65,386.23,114.0,108.1,0.535,373190.1,373190.1,26381,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842241,395136.00
04/16/2016 17:30,2,3.588,ACTIVE,213.74,358.28,59.954,1460842203,"274151322000087","219011344069620",27.81,47.00,0,337.54,370.00,101.1,95.7,0.367,610684.6,610684.6,20194,0,0,0,L,1151911521,0,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460842242,395137.00
04/16/2016 17:45,2,3.436,ACTIVE,216.90,354.97,59.970,1460843103,"201051344000645","219011344069620",28.63,36.00,0,339.65,382.63,99.6,94.2,0.455,372788.6,372788.6,26527,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843105,395138.00
04/16/2016 17:45,2,3.057,ACTIVE,214.19,347.46,59.959,1460843103,"274151322000085","219011344069620",27.55,40.00,0,338.14,367.60,85.1,80.2,0.323,639273.9,639273.9,20134,0,0,0,L,1151911521,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843106,395139.00
04/16/2016 17:45,2,3.412,ACTIVE,216.67,356.78,59.975,1460843103,"201051344000633","219011344069620",29.14,32.40,0,338.14,384.13,100.7,95.3,0.491,363651.5,363651.5,26985,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843107,395140.00
04/16/2016 17:45,2,3.404,ACTIVE,217.13,357.08,59.970,1460843103,"201051344000469","219011344069620",28.84,31.00,0,337.54,383.83,99.5,94.1,0.482,364902.8,364902.8,26932,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843108,395141.00
04/16/2016 17:45,2,3.396,ACTIVE,215.54,352.87,59.975,1460843103,"201051344000646","219011344069620",29.02,31.50,0,338.14,383.53,99.8,94.4,0.473,369226.7,369226.7,31488,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843109,395142.00
04/16/2016 17:45,2,3.113,ACTIVE,213.96,350.77,59.996,1460843103,"274151322000052","219011344069620",28.67,39.30,0,337.24,368.50,90.4,85.3,0.340,648920.1,648920.1,20358,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843110,395143.00
04/16/2016 17:45,2,3.586,ACTIVE,216.22,353.47,59.965,1460843103,"201051344000585","219011344069620",29.00,33.80,0,338.14,384.43,105.4,99.8,0.495,375097.1,375097.1,31494,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843111,395144.00
04/16/2016 17:45,2,3.264,ACTIVE,215.32,351.07,59.975,1460843103,"201051344001230","219011344069620",29.40,30.30,0,337.54,379.32,97.2,91.9,0.451,373068.2,373068.2,31285,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843112,395145.00
04/16/2016 17:45,2,3.377,ACTIVE,216.45,353.47,59.965,1460843103,"201051344000582","219011344069620",28.82,35.20,0,338.74,383.53,98.6,93.3,0.460,366609.0,366609.0,31464,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843113,395146.00
04/16/2016 17:45,2,3.295,ACTIVE,215.54,351.37,59.970,1460843103,"201051344000955","219011344069620",29.32,34.00,0,338.44,381.73,97.9,92.5,0.468,378181.0,378181.0,31403,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843114,395147.00
04/16/2016 17:45,2,2.059,ACTIVE,213.96,411.48,59.970,1460843103,"274151322000094","219011344069620",38.57,41.50,0,392.55,438.23,79.8,75.1,0.305,520528.2,520528.2,21264,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843114,395148.00
04/16/2016 17:45,2,3.455,ACTIVE,216.90,354.97,59.981,1460843103,"201051344000579","219011344069620",29.34,31.80,0,339.65,384.13,102.7,97.2,0.495,378379.6,378379.6,7006,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843115,395149.00
04/16/2016 17:45,2,3.357,ACTIVE,215.77,352.57,59.981,1460843103,"201051344000890","219011344069620",29.16,31.80,0,338.74,383.23,99.1,93.8,0.446,375330.2,375330.2,31425,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843116,395150.00
04/16/2016 17:45,2,3.348,ACTIVE,216.00,353.47,59.933,1460843103,"201051344000438","219011344069620",29.20,34.30,0,339.34,384.13,99.0,93.7,0.473,377486.4,377486.4,31430,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843117,395151.00
04/16/2016 17:45,2,3.375,ACTIVE,215.77,352.27,59.944,1460843103,"201051344000417","219011344069620",28.65,32.60,0,338.74,383.23,98.0,92.6,0.468,370640.9,370640.9,31581,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843118,395152.00
04/16/2016 17:45,2,3.172,ACTIVE,213.51,348.66,60.012,1460843103,"274151322000083","219011344069620",28.67,40.00,0,335.44,368.80,92.0,86.8,0.362,643163.8,643163.8,20414,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843119,395153.00
04/16/2016 17:45,2,3.285,ACTIVE,214.64,359.18,59.965,1460843103,"274151322000076","219011344069620",29.16,40.20,0,338.74,370.90,97.1,91.8,0.380,684204.8,684204.8,20418,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843120,395154.00
04/16/2016 17:45,2,3.393,ACTIVE,216.00,354.37,59.965,1460843103,"201051344000868","219011344069620",28.82,33.00,0,338.44,383.53,99.0,93.6,0.451,364035.3,364035.3,26666,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843121,395155.00
04/16/2016 17:45,2,3.336,ACTIVE,213.51,347.76,59.975,1460843103,"274151322000095","219011344069620",29.20,41.00,0,336.34,370.60,98.7,93.4,0.371,677246.9,677246.9,20316,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843122,395156.00
04/16/2016 17:45,2,3.455,ACTIVE,216.67,356.18,59.981,1460843103,"201051344000988","219011344069620",28.57,32.40,0,338.44,384.13,100.0,94.6,0.473,361400.0,361400.0,26954,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843123,395157.00
04/16/2016 17:45,2,3.494,ACTIVE,216.00,353.47,59.975,1460843103,"201051344001025","219011344069620",28.71,33.50,0,339.34,383.83,101.6,96.2,0.464,375043.9,375043.9,31474,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843123,395158.00
04/16/2016 17:45,2,3.443,ACTIVE,216.90,354.37,59.959,1460843103,"201051344000458","219011344069620",29.04,35.20,0,339.34,383.83,101.3,95.8,0.499,371977.1,371977.1,26877,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843124,395159.00
04/16/2016 17:45,2,3.482,ACTIVE,217.35,356.48,59.975,1460843103,"201051344000853","219011344069620",28.47,32.80,0,340.55,384.43,100.4,94.9,0.473,370456.5,370456.5,26471,0,0,0,L,1122011218,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843125,395160.00
04/16/2016 17:45,2,3.385,ACTIVE,215.77,352.57,59.938,1460843103,"201051344000685","219011344069620",28.96,32.80,0,338.74,383.83,99.3,93.9,0.482,377063.1,377063.1,31298,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843126,395161.00
04/16/2016 17:45,2,3.398,ACTIVE,216.22,353.17,59.975,1460843103,"201051344000917","219011344069620",29.00,35.00,0,338.44,383.53,99.8,94.4,0.473,374205.0,374205.0,31299,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843127,395162.00
04/16/2016 17:45,2,3.402,ACTIVE,215.77,353.17,60.018,1460843103,"201051344001145","219011344069620",29.14,31.80,0,339.65,383.53,100.5,95.0,0.468,379339.0,379339.0,31160,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843128,395163.00
04/16/2016 17:45,2,3.402,ACTIVE,216.22,353.17,59.970,1460843103,"201051344000651","219011344069620",28.86,37.30,0,339.04,383.53,99.4,94.0,0.460,371264.2,371264.2,31527,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843129,395164.00
04/16/2016 17:45,2,2.994,ACTIVE,213.51,351.97,59.965,1460843103,"274151322000088","219011344069620",27.79,38.80,0,336.94,367.00,84.2,79.4,0.318,622828.0,622828.0,20097,0,0,0,L,1151911521,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843130,395165.00
04/16/2016 17:45,2,2.090,ACTIVE,214.41,415.99,59.981,1460843103,"274151322000068","219011344069620",38.47,40.60,0,395.25,440.64,81.3,76.5,0.309,520179.9,520179.9,21471,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843131,395166.00
04/16/2016 17:45,2,3.434,ACTIVE,216.00,352.27,60.002,1460843103,"201051344001135","219011344069620",28.55,35.60,0,338.74,382.93,99.3,93.9,0.460,367637.9,367637.9,31482,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843132,395167.00
04/16/2016 17:45,2,3.430,ACTIVE,215.77,353.47,59.938,1460843103,"201051344000594","219011344069620",29.26,31.80,0,338.14,385.63,101.7,96.2,0.473,375183.1,375183.1,26913,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843133,395168.00
