ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 17:45,2,3.355,ACTIVE,216.22,354.37,59.975,1460843103,"201051344001203","219011344069620",28.92,34.30,0,339.34,384.13,98.2,92.9,0.460,374220.4,374220.4,31481,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843134,395169.00
04/16/2016 17:45,2,3.041,ACTIVE,213.51,348.96,59.986,1460843103,"274151322000054","219011344069620",27.89,40.60,0,336.94,367.90,85.8,80.9,0.327,636520.5,636520.5,20122,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843135,395170.00
04/16/2016 17:45,2,3.398,ACTIVE,216.22,353.17,59.981,1460843103,"201051344000867","219011344069620",28.96,34.00,0,339.95,382.93,99.7,94.3,0.455,363379.1,363379.1,26917,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843135,395171.00
04/16/2016 17:45,2,3.195,ACTIVE,216.45,353.47,60.028,1460843103,"201051344001093","219011344069620",28.98,32.40,0,339.04,381.73,93.8,88.6,0.433,373132.6,373132.6,31352,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843136,395172.00
04/16/2016 17:45,2,3.408,ACTIVE,216.67,354.97,59.981,1460843103,"201051344000900","219011344069620",28.98,35.00,0,337.24,383.23,100.2,94.8,0.460,378814.1,378814.1,26305,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843137,395173.00
04/16/2016 17:45,2,3.387,ACTIVE,216.67,354.67,59.981,1460843103,"201051344000648","219011344069620",28.63,34.00,0,339.34,383.83,98.2,92.8,0.464,371306.0,371306.0,26610,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843138,395174.00
04/16/2016 17:45,2,3.387,ACTIVE,216.67,355.88,60.018,1460843103,"201051344000569","219011344069620",28.84,33.50,0,339.34,383.53,98.9,93.5,0.477,380026.2,380026.2,26238,0,0,0,L,1122011218,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843139,395175.00
04/16/2016 17:45,2,3.434,ACTIVE,216.90,356.18,59.981,1460843103,"201051344000983","219011344069620",29.12,33.50,0,338.44,383.83,101.2,95.8,0.482,371610.0,371610.0,26710,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843140,395176.00
04/16/2016 17:45,2,3.379,ACTIVE,216.90,354.67,59.981,1460843103,"201051344001158","219011344069620",29.02,31.50,0,339.34,383.23,99.3,93.9,0.468,366403.1,366403.1,26969,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843141,395177.00
04/16/2016 17:45,2,3.350,ACTIVE,216.90,355.58,59.981,1460843103,"201051344000576","219011344069620",28.67,34.50,0,338.74,383.53,97.3,92.0,0.455,373215.1,373215.1,26382,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843142,395178.00
04/16/2016 17:45,2,3.057,ACTIVE,213.96,355.58,60.002,1460843103,"274151322000087","219011344069620",27.77,46.60,0,337.54,367.00,85.9,81.0,0.318,610706.7,610706.7,20195,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460843143,395179.00
04/16/2016 18:00,2,2.904,ACTIVE,216.00,352.27,59.965,1460844003,"201051344000645","219011344069620",28.57,35.40,0,339.65,378.12,84.0,79.1,0.384,372810.1,372810.1,26528,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844004,395180.00
04/16/2016 18:00,2,2.533,ACTIVE,213.29,364.59,59.959,1460844003,"274151322000085","219011344069620",27.67,37.30,0,331.23,381.42,71.0,66.6,0.477,639292.1,639292.1,20135,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844005,395181.00
04/16/2016 18:00,2,2.906,ACTIVE,215.77,353.47,59.954,1460844003,"201051344000633","219011344069620",28.86,32.20,0,337.84,379.02,85.0,80.1,0.407,363673.2,363673.2,26986,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844006,395182.00
04/16/2016 18:00,2,2.873,ACTIVE,216.00,351.97,59.965,1460844003,"201051344000469","219011344069620",28.84,31.50,0,339.34,379.02,84.0,79.1,0.402,364924.3,364924.3,26933,0,0,0,L,1122011218,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844007,395183.00
04/16/2016 18:00,2,2.881,ACTIVE,214.87,350.17,59.970,1460844003,"201051344000646","219011344069620",28.90,31.00,0,337.24,375.11,84.4,79.5,0.402,369248.2,369248.2,31489,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844008,395184.00
04/16/2016 18:00,2,2.576,ACTIVE,213.06,367.60,59.944,1460844003,"274151322000052","219011344069620",28.75,36.50,0,329.43,383.53,75.0,70.5,0.544,648939.4,648939.4,20359,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844008,395185.00
04/16/2016 18:00,2,3.082,ACTIVE,215.77,351.97,59.970,1460844003,"201051344000585","219011344069620",28.86,32.40,0,338.74,379.02,90.2,85.1,0.415,375120.0,375120.0,31495,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844009,395186.00
04/16/2016 18:00,2,2.762,ACTIVE,214.87,348.66,59.975,1460844003,"201051344001230","219011344069620",29.16,30.30,0,336.94,373.61,81.7,76.9,0.371,373089.1,373089.1,31286,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844010,395187.00
04/16/2016 18:00,2,2.842,ACTIVE,216.00,351.07,59.991,1460844003,"201051344000582","219011344069620",28.82,34.50,0,338.74,377.82,83.0,78.1,0.380,366630.2,366630.2,31465,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844011,395188.00
04/16/2016 18:00,2,2.750,ACTIVE,215.09,349.86,59.907,1460844003,"201051344000955","219011344069620",29.46,34.30,0,337.54,374.21,82.0,77.3,0.389,378202.0,378202.0,31404,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844012,395189.00
04/16/2016 18:00,2,1.738,ACTIVE,213.51,409.68,59.944,1460844003,"274151322000094","219011344069620",37.91,37.00,0,385.33,454.16,66.4,62.2,0.464,520545.2,520545.2,21265,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844013,395190.00
04/16/2016 18:00,2,2.924,ACTIVE,216.00,352.27,59.965,1460844003,"201051344000579","219011344069620",29.26,30.50,0,340.25,379.32,86.7,81.7,0.407,378401.8,378401.8,7007,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844014,395191.00
04/16/2016 18:00,2,2.807,ACTIVE,215.09,350.17,59.981,1460844003,"201051344000890","219011344069620",29.36,31.80,0,337.84,374.81,83.5,78.7,0.376,375351.5,375351.5,31426,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844015,395192.00
04/16/2016 18:00,2,2.797,ACTIVE,215.54,351.37,59.949,1460844003,"201051344000438","219011344069620",29.32,33.00,0,339.04,377.22,83.1,78.3,0.393,377507.6,377507.6,31431,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844016,395193.00
04/16/2016 18:00,2,2.791,ACTIVE,215.32,350.17,59.933,1460844003,"201051344000417","219011344069620",29.08,31.80,0,337.84,375.11,82.3,77.5,0.389,370661.9,370661.9,31582,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844017,395194.00
04/16/2016 18:00,2,2.637,ACTIVE,212.83,362.19,59.970,1460844003,"274151322000083","219011344069620",28.73,38.60,0,330.63,380.52,76.7,72.1,0.557,643183.4,643183.4,20415,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844017,395195.00
04/16/2016 18:00,2,2.703,ACTIVE,213.51,351.37,59.949,1460844003,"274151322000076","219011344069620",29.48,39.00,0,339.04,366.70,80.7,75.9,0.318,684225.5,684225.5,20419,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844018,395196.00
04/16/2016 18:00,2,2.842,ACTIVE,215.32,351.07,59.986,1460844003,"201051344000868","219011344069620",29.02,32.40,0,339.04,377.82,83.5,78.7,0.389,364056.6,364056.6,26667,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844019,395197.00
04/16/2016 18:00,2,2.801,ACTIVE,212.83,352.87,59.981,1460844003,"274151322000095","219011344069620",29.14,39.00,0,336.64,366.70,82.6,77.8,0.314,677268.1,677268.1,20317,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844020,395198.00
04/16/2016 18:00,2,2.920,ACTIVE,215.77,353.17,60.002,1460844003,"201051344000988","219011344069620",28.51,31.80,0,337.54,379.02,84.3,79.4,0.398,361421.5,361421.5,26955,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844021,395199.00
04/16/2016 18:00,2,2.938,ACTIVE,215.54,350.17,59.970,1460844003,"201051344001025","219011344069620",28.88,33.30,0,338.44,376.92,85.9,81.0,0.389,375065.9,375065.9,31475,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844022,395200.00
04/16/2016 18:00,2,2.906,ACTIVE,215.77,351.67,59.975,1460844003,"201051344000458","219011344069620",29.06,34.80,0,340.25,379.02,85.6,80.7,0.415,371999.0,371999.0,26878,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844023,395201.00
04/16/2016 18:00,2,2.869,ACTIVE,216.22,354.07,59.965,1460844003,"201051344000853","219011344069620",29.16,32.40,0,340.25,379.62,84.8,79.9,0.393,370478.2,370478.2,26472,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844024,395202.00
04/16/2016 18:00,2,2.826,ACTIVE,215.32,351.37,59.954,1460844003,"201051344000685","219011344069620",29.18,32.40,0,338.14,378.42,83.6,78.8,0.415,377084.4,377084.4,31299,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844025,395203.00
04/16/2016 18:00,2,2.844,ACTIVE,215.54,350.77,59.965,1460844003,"201051344000917","219011344069620",29.20,34.30,0,337.84,377.22,84.1,79.3,0.393,374226.5,374226.5,31300,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844026,395204.00
04/16/2016 18:00,2,2.848,ACTIVE,215.32,349.86,59.959,1460844003,"201051344001145","219011344069620",29.34,30.80,0,338.74,376.62,84.6,79.7,0.389,379360.7,379360.7,31161,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844027,395205.00
04/16/2016 18:00,2,2.863,ACTIVE,215.77,351.07,59.928,1460844003,"201051344000651","219011344069620",28.88,36.30,0,339.34,379.32,83.8,79.0,0.389,371285.6,371285.6,31528,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844028,395206.00
04/16/2016 18:00,2,2.486,ACTIVE,213.06,364.59,59.986,1460844003,"274151322000088","219011344069620",27.69,35.40,0,329.43,380.52,69.7,65.3,0.473,622846.0,622846.0,20098,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844029,395207.00
04/16/2016 18:00,2,1.734,ACTIVE,214.19,414.49,59.965,1460844003,"274151322000068","219011344069620",38.57,37.00,0,390.44,462.28,67.5,63.3,0.468,520197.1,520197.1,21472,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844030,395208.00
04/16/2016 18:00,2,2.865,ACTIVE,215.09,348.96,59.949,1460844003,"201051344001135","219011344069620",28.90,34.80,0,338.14,374.51,83.9,79.1,0.384,367659.3,367659.3,31483,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844031,395209.00
04/16/2016 18:00,2,2.896,ACTIVE,215.09,351.97,59.959,1460844003,"201051344000594","219011344069620",29.22,31.30,0,338.14,378.72,85.8,80.9,0.393,375205.0,375205.0,26914,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844031,395210.00
04/16/2016 18:00,2,2.820,ACTIVE,215.77,349.86,59.912,1460844003,"201051344001203","219011344069620",28.92,33.50,0,338.74,376.92,82.6,77.8,0.384,374241.6,374241.6,31482,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844032,395211.00
04/16/2016 18:00,2,2.547,ACTIVE,213.29,359.78,59.965,1460844003,"274151322000054","219011344069620",27.73,37.30,0,329.73,382.03,71.5,67.1,0.495,636538.8,636538.8,20123,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844033,395212.00
04/16/2016 18:00,2,2.881,ACTIVE,215.54,350.77,59.933,1460844003,"201051344000867","219011344069620",28.82,33.50,0,339.34,377.22,84.2,79.3,0.384,363400.6,363400.6,26918,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844034,395213.00
04/16/2016 18:00,2,2.674,ACTIVE,215.77,350.47,59.991,1460844003,"201051344001093","219011344069620",28.88,32.40,0,338.74,375.41,78.2,73.6,0.354,373152.7,373152.7,31353,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844035,395214.00
04/16/2016 18:00,2,2.885,ACTIVE,215.54,352.27,59.970,1460844003,"201051344000900","219011344069620",28.94,34.30,0,338.44,378.12,84.6,79.7,0.393,378835.7,378835.7,26306,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844036,395215.00
04/16/2016 18:00,2,2.840,ACTIVE,215.77,351.37,59.970,1460844003,"201051344000648","219011344069620",28.86,33.30,0,338.74,378.72,83.0,78.2,0.389,371327.2,371327.2,26611,0,0,0,L,1122011218,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844037,395216.00
04/16/2016 18:00,2,2.869,ACTIVE,216.00,351.67,60.007,1460844003,"201051344000569","219011344069620",28.86,33.00,0,339.04,378.12,83.9,79.0,0.393,380047.6,380047.6,26239,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844038,395217.00
04/16/2016 18:00,2,2.939,ACTIVE,216.00,352.27,59.970,1460844003,"201051344000983","219011344069620",28.92,33.50,0,339.34,379.02,86.2,81.3,0.407,371632.0,371632.0,26711,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844039,395218.00
04/16/2016 18:00,2,2.877,ACTIVE,215.77,351.37,59.970,1460844003,"201051344001158","219011344069620",28.77,31.80,0,339.04,378.42,83.9,79.0,0.398,366424.5,366424.5,26970,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844040,395219.00
04/16/2016 18:00,2,2.816,ACTIVE,216.22,353.17,59.959,1460844003,"201051344000576","219011344069620",28.75,33.50,0,339.04,377.52,82.0,77.3,0.384,373236.1,373236.1,26383,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844041,395220.00
04/16/2016 18:00,2,2.549,ACTIVE,213.51,357.98,59.965,1460844003,"274151322000087","219011344069620",27.77,42.80,0,330.93,379.92,71.6,67.2,0.473,610725.0,610725.0,20196,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844042,395221.00
04/16/2016 18:15,2,2.262,ACTIVE,215.77,362.19,59.912,1460844903,"201051344000645","219011344069620",28.80,32.80,0,322.51,398.56,66.0,61.8,0.539,372827.7,372827.7,26529,0,0,0,L,1122011218,0,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844905,395222.00
04/16/2016 18:15,2,1.916,ACTIVE,213.29,357.98,59.970,1460844903,"274151322000085","219011344069620",28.15,34.80,0,337.24,377.82,54.6,50.8,0.367,639306.8,639306.8,20136,0,0,0,L,1151911521,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844905,395223.00
04/16/2016 18:15,2,2.266,ACTIVE,215.54,363.09,60.002,1460844903,"201051344000633","219011344069620",29.12,29.50,0,320.41,396.45,66.8,62.6,0.588,363691.0,363691.0,26987,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844906,395224.00
04/16/2016 18:15,2,2.221,ACTIVE,215.77,359.78,59.922,1460844903,"201051344000469","219011344069620",29.28,28.80,0,319.51,397.35,65.8,61.6,0.575,364941.9,364941.9,26934,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844907,395225.00
04/16/2016 18:15,2,2.270,ACTIVE,214.87,359.18,59.970,1460844903,"201051344000646","219011344069620",28.88,28.80,0,320.41,396.75,66.4,62.2,0.566,369265.9,369265.9,31490,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844908,395226.00
04/16/2016 18:15,2,1.982,ACTIVE,213.29,348.66,59.975,1460844903,"274151322000052","219011344069620",28.80,33.50,0,336.34,379.62,57.9,53.9,0.398,648955.0,648955.0,20360,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844909,395227.00
04/16/2016 18:15,2,2.441,ACTIVE,215.54,362.79,59.933,1460844903,"201051344000585","219011344069620",29.00,30.80,0,321.91,396.15,71.7,67.3,0.614,375139.1,375139.1,31496,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844910,395228.00
04/16/2016 18:15,2,2.158,ACTIVE,214.64,357.68,59.981,1460844903,"201051344001230","219011344069620",29.14,27.50,0,320.11,391.34,63.7,59.6,0.526,373106.2,373106.2,31287,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844911,395229.00
04/16/2016 18:15,2,2.232,ACTIVE,215.32,359.18,59.981,1460844903,"201051344000582","219011344069620",28.84,32.00,0,320.71,399.46,65.2,61.0,0.530,366647.6,366647.6,31466,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844912,395230.00
04/16/2016 18:15,2,2.150,ACTIVE,214.87,358.28,59.981,1460844903,"201051344000955","219011344069620",29.44,31.00,0,319.21,394.05,64.1,59.9,0.535,378219.2,378219.2,31405,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844913,395231.00
04/16/2016 18:15,2,1.340,ACTIVE,213.51,403.67,60.012,1460844903,"274151322000094","219011344069620",37.59,35.20,0,384.73,455.06,50.6,47.0,0.349,520558.8,520558.8,21266,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844914,395232.00
04/16/2016 18:15,2,2.295,ACTIVE,215.54,360.99,59.917,1460844903,"201051344000579","219011344069620",29.44,28.50,0,321.61,394.95,68.5,64.2,0.575,378420.0,378420.0,7008,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844915,395233.00
04/16/2016 18:15,2,2.221,ACTIVE,214.87,357.98,59.986,1460844903,"201051344000890","219011344069620",29.20,28.80,0,321.01,396.15,65.8,61.6,0.530,375369.1,375369.1,31427,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844916,395234.00
04/16/2016 18:15,2,2.199,ACTIVE,215.32,361.29,59.975,1460844903,"201051344000438","219011344069620",29.14,31.00,0,321.91,398.26,65.0,60.8,0.539,377525.0,377525.0,31432,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844916,395235.00
04/16/2016 18:15,2,2.244,ACTIVE,214.87,359.18,60.002,1460844903,"201051344000417","219011344069620",28.51,29.30,0,320.11,396.45,64.8,60.6,0.552,370679.2,370679.2,31583,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844918,395236.00
04/16/2016 18:15,2,2.051,ACTIVE,213.29,360.99,59.949,1460844903,"274151322000083","219011344069620",28.63,34.30,0,336.04,379.62,59.4,55.4,0.420,643199.4,643199.4,20416,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844918,395237.00
04/16/2016 18:15,2,2.086,ACTIVE,214.19,363.69,59.970,1460844903,"274151322000076","219011344069620",29.44,34.50,0,330.03,383.83,62.2,58.1,0.446,684242.3,684242.3,20420,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844919,395238.00
04/16/2016 18:15,2,2.254,ACTIVE,215.32,362.49,59.975,1460844903,"201051344000868","219011344069620",28.84,30.00,0,318.61,396.45,65.8,61.6,0.548,364074.2,364074.2,26668,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844920,395239.00
04/16/2016 18:15,2,2.172,ACTIVE,213.06,360.38,59.938,1460844903,"274151322000095","219011344069620",29.10,35.20,0,330.33,380.52,64.0,59.8,0.429,677285.3,677285.3,20318,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844921,395240.00
04/16/2016 18:15,2,2.238,ACTIVE,215.32,362.19,59.938,1460844903,"201051344000988","219011344069620",29.14,29.30,0,323.11,396.15,66.0,61.8,0.552,361439.2,361439.2,26956,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844922,395241.00
04/16/2016 18:15,2,2.318,ACTIVE,215.32,360.38,59.981,1460844903,"201051344001025","219011344069620",28.86,30.50,0,323.72,397.35,67.8,63.5,0.539,375084.0,375084.0,31476,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844923,395242.00
04/16/2016 18:15,2,2.268,ACTIVE,215.54,360.08,59.975,1460844903,"201051344000458","219011344069620",29.32,32.00,0,322.21,394.65,67.4,63.2,0.601,372016.9,372016.9,26879,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844924,395243.00
04/16/2016 18:15,2,2.299,ACTIVE,216.00,362.49,59.996,1460844903,"201051344000853","219011344069620",28.71,30.00,0,327.92,395.85,66.8,62.6,0.566,370496.0,370496.0,26473,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844925,395244.00
04/16/2016 18:15,2,2.199,ACTIVE,214.87,359.48,59.996,1460844903,"201051344000685","219011344069620",29.38,30.00,0,317.10,397.66,65.5,61.3,0.570,377102.0,377102.0,31300,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844926,395245.00
04/16/2016 18:15,2,2.254,ACTIVE,215.09,359.18,59.981,1460844903,"201051344000917","219011344069620",29.02,32.00,0,321.01,397.05,66.3,62.0,0.561,374244.2,374244.2,31301,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844927,395246.00
04/16/2016 18:15,2,2.254,ACTIVE,215.09,359.18,59.986,1460844903,"201051344001145","219011344069620",29.12,28.30,0,322.81,397.05,66.5,62.3,0.557,379378.4,379378.4,31162,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844928,395247.00
04/16/2016 18:15,2,2.229,ACTIVE,215.32,359.78,59.996,1460844903,"201051344000651","219011344069620",29.12,33.30,0,324.02,397.05,65.8,61.6,0.544,371303.2,371303.2,31529,0,0,0,L,1122011218,0,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844928,395248.00
04/16/2016 18:15,2,1.904,ACTIVE,213.06,357.08,59.991,1460844903,"274151322000088","219011344069620",27.69,33.00,0,336.34,376.92,53.4,49.6,0.362,622860.4,622860.4,20099,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844929,395249.00
04/16/2016 18:15,2,1.346,ACTIVE,214.41,418.09,59.986,1460844903,"274151322000068","219011344069620",38.57,35.00,0,388.64,449.65,52.9,49.1,0.354,520211.1,520211.1,21473,0,0,0,L,1151911521,0,123.36,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844930,395250.00
04/16/2016 18:15,2,2.264,ACTIVE,214.87,358.88,59.986,1460844903,"201051344001135","219011344069620",28.92,31.80,0,320.11,395.85,66.3,62.1,0.535,367677.0,367677.0,31484,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844931,395251.00
04/16/2016 18:15,2,2.285,ACTIVE,214.64,359.78,60.039,1460844903,"201051344000594","219011344069620",29.08,28.80,0,321.01,397.66,67.2,63.0,0.552,375223.0,375223.0,26915,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844932,395252.00
04/16/2016 18:15,2,2.221,ACTIVE,215.54,357.68,60.007,1460844903,"201051344001203","219011344069620",28.75,31.00,0,321.61,397.05,64.7,60.5,0.548,374258.9,374258.9,31483,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844933,395253.00
04/16/2016 18:15,2,1.957,ACTIVE,213.06,348.36,59.991,1460844903,"274151322000054","219011344069620",27.81,34.50,0,336.94,379.02,55.1,51.3,0.371,636553.6,636553.6,20124,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844934,395254.00
04/16/2016 18:15,2,2.271,ACTIVE,215.32,359.48,59.981,1460844903,"201051344000867","219011344069620",28.73,31.00,0,322.81,396.75,66.2,61.9,0.544,363418.3,363418.3,26919,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844935,395255.00
04/16/2016 18:15,2,2.078,ACTIVE,215.54,358.28,59.959,1460844903,"201051344001093","219011344069620",28.86,29.00,0,319.51,395.25,60.8,56.7,0.491,373169.0,373169.0,31354,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844936,395256.00
04/16/2016 18:15,2,2.250,ACTIVE,215.54,361.29,60.023,1460844903,"201051344000900","219011344069620",29.08,31.80,0,320.71,395.85,66.3,62.1,0.566,378853.5,378853.5,26307,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844937,395257.00
04/16/2016 18:15,2,2.199,ACTIVE,215.54,360.38,60.012,1460844903,"201051344000648","219011344069620",29.24,30.50,0,318.30,397.96,65.2,61.0,0.535,371344.6,371344.6,26612,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844938,395258.00
04/16/2016 18:15,2,2.262,ACTIVE,215.54,360.08,59.991,1460844903,"201051344000569","219011344069620",28.80,30.80,0,321.91,396.75,66.0,61.7,0.539,380065.2,380065.2,26240,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844939,395259.00
04/16/2016 18:15,2,2.322,ACTIVE,215.54,359.78,59.991,1460844903,"201051344000983","219011344069620",28.92,31.00,0,320.71,395.25,68.1,63.8,0.561,371650.1,371650.1,26712,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844940,395260.00
04/16/2016 18:15,2,2.271,ACTIVE,215.54,359.48,59.996,1460844903,"201051344001158","219011344069620",28.65,28.80,0,323.11,396.75,65.9,61.7,0.552,366442.1,366442.1,26971,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844941,395261.00
04/16/2016 18:15,2,2.217,ACTIVE,215.77,361.89,59.991,1460844903,"201051344000576","219011344069620",28.63,31.00,0,318.91,398.26,64.3,60.1,0.535,373253.2,373253.2,26384,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844941,395262.00
04/16/2016 18:15,2,1.945,ACTIVE,213.74,359.78,59.981,1460844903,"274151322000087","219011344069620",28.09,39.30,0,336.94,377.22,55.3,51.5,0.376,610739.8,610739.8,20197,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460844942,395263.00
04/16/2016 18:30,2,1.719,ACTIVE,214.87,357.08,59.991,1460845803,"201051344000645","219011344069620",28.41,30.80,0,336.64,388.94,49.5,45.8,0.384,372841.2,372841.2,26530,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845804,395264.00
04/16/2016 18:30,2,1.400,ACTIVE,213.29,346.56,59.965,1460845803,"274151322000085","219011344069620",28.11,32.80,0,337.54,369.70,39.8,36.5,0.278,639317.7,639317.7,20137,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845805,395265.00
04/16/2016 18:30,2,1.709,ACTIVE,215.09,357.08,59.965,1460845803,"201051344000633","219011344069620",29.02,27.80,0,335.14,390.14,50.2,46.6,0.424,363704.7,363704.7,26988,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845806,395266.00
04/16/2016 18:30,2,1.682,ACTIVE,215.09,355.88,60.002,1460845803,"201051344000469","219011344069620",29.06,27.30,0,335.74,389.84,49.5,45.8,0.415,364955.3,364955.3,26935,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845807,395267.00
04/16/2016 18:30,2,1.695,ACTIVE,214.19,354.07,59.975,1460845803,"201051344000646","219011344069620",29.12,27.00,0,336.34,388.34,50.1,46.4,0.424,369279.5,369279.5,31491,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845808,395268.00
04/16/2016 18:30,2,1.465,ACTIVE,212.83,345.96,59.965,1460845803,"274151322000052","219011344069620",28.57,31.50,0,336.34,371.21,42.4,39.0,0.283,648966.5,648966.5,20361,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845809,395269.00
04/16/2016 18:30,2,1.881,ACTIVE,214.64,355.58,59.938,1460845803,"201051344000585","219011344069620",28.84,28.50,0,336.94,392.55,55.0,51.2,0.451,375153.9,375153.9,31497,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845810,395270.00
04/16/2016 18:30,2,1.584,ACTIVE,214.41,352.27,59.954,1460845803,"201051344001230","219011344069620",29.50,26.30,0,335.74,383.23,47.3,43.7,0.384,373119.1,373119.1,31288,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845811,395271.00
04/16/2016 18:30,2,1.684,ACTIVE,215.09,354.97,59.991,1460845803,"201051344000582","219011344069620",28.71,30.30,0,337.54,389.84,49.0,45.4,0.398,366660.9,366660.9,31467,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845812,395272.00
04/16/2016 18:30,2,1.615,ACTIVE,214.19,352.57,59.975,1460845803,"201051344000955","219011344069620",29.26,29.30,0,336.34,384.43,47.9,44.3,0.398,378232.2,378232.2,31406,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845813,395273.00
04/16/2016 18:30,2,0.939,ACTIVE,213.06,415.69,59.981,1460845803,"274151322000094","219011344069620",38.92,33.00,0,337.24,441.54,36.9,33.7,0.261,520568.9,520568.9,21267,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845814,395274.00
04/16/2016 18:30,2,1.736,ACTIVE,215.09,355.58,59.970,1460845803,"201051344000579","219011344069620",29.36,27.00,0,336.34,389.24,51.6,47.9,0.429,378434.0,378434.0,7009,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845814,395275.00
04/16/2016 18:30,2,1.684,ACTIVE,214.41,353.17,59.975,1460845803,"201051344000890","219011344069620",28.92,27.30,0,336.94,387.44,49.4,45.7,0.393,375382.5,375382.5,31428,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845815,395276.00
04/16/2016 18:30,2,1.639,ACTIVE,214.64,354.37,59.965,1460845803,"201051344000438","219011344069620",29.26,29.00,0,337.54,388.94,48.6,45.0,0.407,377538.2,377538.2,31433,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845816,395277.00
04/16/2016 18:30,2,1.654,ACTIVE,214.64,353.47,59.975,1460845803,"201051344000417","219011344069620",29.10,27.50,0,336.34,387.74,48.8,45.1,0.407,370692.4,370692.4,31584,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845817,395278.00
04/16/2016 18:30,2,1.500,ACTIVE,213.06,345.96,59.975,1460845803,"274151322000083","219011344069620",28.77,32.20,0,335.74,371.81,43.7,40.3,0.305,643211.3,643211.3,20417,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845818,395279.00
04/16/2016 18:30,2,1.527,ACTIVE,213.74,354.67,59.965,1460845803,"274151322000076","219011344069620",29.34,32.00,0,338.44,374.21,45.4,41.9,0.314,684254.8,684254.8,20421,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845819,395280.00
04/16/2016 18:30,2,1.697,ACTIVE,214.64,354.97,59.975,1460845803,"201051344000868","219011344069620",28.67,28.30,0,336.64,389.84,49.3,45.7,0.398,364087.6,364087.6,26669,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845820,395281.00
04/16/2016 18:30,2,1.582,ACTIVE,213.06,352.87,59.970,1460845803,"274151322000095","219011344069620",29.26,32.60,0,336.04,374.21,46.9,43.3,0.309,677298.2,677298.2,20319,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845821,395282.00
04/16/2016 18:30,2,1.682,ACTIVE,214.87,356.78,59.986,1460845803,"201051344000988","219011344069620",29.04,27.80,0,334.24,389.24,49.5,45.8,0.424,361452.7,361452.7,26957,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845822,395283.00
04/16/2016 18:30,2,1.730,ACTIVE,214.64,353.47,60.002,1460845803,"201051344001025","219011344069620",29.16,28.30,0,338.14,390.14,51.1,47.4,0.411,375097.8,375097.8,31477,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845823,395284.00
04/16/2016 18:30,2,1.730,ACTIVE,214.87,354.37,59.970,1460845803,"201051344000458","219011344069620",28.90,30.00,0,336.94,390.14,50.7,47.0,0.433,372030.7,372030.7,26880,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845823,395285.00
04/16/2016 18:30,2,1.719,ACTIVE,215.32,356.18,59.981,1460845803,"201051344000853","219011344069620",28.86,28.30,0,337.24,390.14,50.2,46.6,0.411,370509.6,370509.6,26474,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845824,395286.00
04/16/2016 18:30,2,1.656,ACTIVE,214.87,354.37,59.981,1460845803,"201051344000685","219011344069620",29.02,28.00,0,337.54,388.64,48.7,45.1,0.420,377115.2,377115.2,31301,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845825,395287.00
04/16/2016 18:30,2,1.688,ACTIVE,214.87,354.07,59.938,1460845803,"201051344000917","219011344069620",29.00,30.30,0,336.34,389.54,49.6,45.9,0.407,374257.7,374257.7,31302,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845826,395288.00
04/16/2016 18:30,2,1.691,ACTIVE,214.64,353.77,60.023,1460845803,"201051344001145","219011344069620",29.06,26.80,0,337.54,390.74,49.9,46.2,0.402,379392.0,379392.0,31163,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845827,395289.00
04/16/2016 18:30,2,1.674,ACTIVE,215.09,354.67,59.975,1460845803,"201051344000651","219011344069620",28.98,31.30,0,335.74,390.74,49.1,45.5,0.407,371316.6,371316.6,31530,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845828,395290.00
04/16/2016 18:30,2,1.377,ACTIVE,212.83,353.17,59.975,1460845803,"274151322000088","219011344069620",27.69,31.00,0,336.94,369.10,38.6,35.3,0.243,622871.0,622871.0,20100,0,0,0,L,1151911521,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845829,395291.00
04/16/2016 18:30,2,0.930,ACTIVE,213.96,429.52,59.970,1460845803,"274151322000068","219011344069620",39.70,33.00,0,338.74,446.35,37.8,34.5,0.261,520221.5,520221.5,21474,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845830,395292.00
04/16/2016 18:30,2,1.795,ACTIVE,214.41,352.27,60.012,1460845803,"201051344001135","219011344069620",18.85,29.50,0,338.14,388.04,34.3,31.1,0.292,367690.5,367690.5,31485,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845831,395293.00
04/16/2016 18:30,2,1.711,ACTIVE,214.41,354.37,59.949,1460845803,"201051344000594","219011344069620",29.10,27.00,0,336.34,388.94,50.4,46.8,0.411,375236.7,375236.7,26916,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845832,395294.00
04/16/2016 18:30,2,1.645,ACTIVE,214.64,353.47,59.986,1460845803,"201051344001203","219011344069620",28.84,29.00,0,336.64,389.84,48.0,44.4,0.393,374272.1,374272.1,31484,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845833,395295.00
04/16/2016 18:30,2,1.402,ACTIVE,213.06,353.77,59.970,1460845803,"274151322000054","219011344069620",28.19,32.20,0,337.24,370.30,40.0,36.7,0.270,636564.6,636564.6,20125,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845834,395296.00
04/16/2016 18:30,2,1.688,ACTIVE,214.87,354.37,59.986,1460845803,"201051344000867","219011344069620",28.88,28.80,0,336.94,388.94,49.4,45.8,0.398,363431.7,363431.7,26920,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845835,395297.00
04/16/2016 18:30,2,1.494,ACTIVE,214.87,353.17,59.970,1460845803,"201051344001093","219011344069620",29.40,27.80,0,336.04,386.23,44.5,41.0,0.358,373181.2,373181.2,31355,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845836,395298.00
04/16/2016 18:30,2,1.684,ACTIVE,214.87,355.88,59.981,1460845803,"201051344000900","219011344069620",28.94,30.00,0,336.04,389.84,49.4,45.7,0.384,378866.9,378866.9,26308,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845836,395299.00
04/16/2016 18:30,2,1.648,ACTIVE,215.09,355.88,59.986,1460845803,"201051344000648","219011344069620",29.06,28.80,0,335.74,389.24,48.5,44.9,0.398,371357.9,371357.9,26613,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845837,395300.00
04/16/2016 18:30,2,1.697,ACTIVE,215.09,357.98,59.986,1460845803,"201051344000569","219011344069620",28.69,29.30,0,336.64,389.24,49.3,45.7,0.402,380078.6,380078.6,26241,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845838,395301.00
04/16/2016 18:30,2,1.717,ACTIVE,215.09,356.18,59.986,1460845803,"201051344000983","219011344069620",29.42,29.00,0,336.64,391.04,51.2,47.5,0.424,371664.0,371664.0,26713,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845839,395302.00
04/16/2016 18:30,2,1.650,ACTIVE,215.09,355.28,59.981,1460845803,"201051344001158","219011344069620",29.26,27.30,0,336.04,389.24,48.9,45.3,0.398,366455.5,366455.5,26972,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845840,395303.00
04/16/2016 18:30,2,1.623,ACTIVE,215.32,355.58,60.034,1460845803,"201051344000576","219011344069620",28.98,29.30,0,336.04,387.74,47.7,44.1,0.384,373266.3,373266.3,26385,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845841,395304.00
04/16/2016 18:30,2,1.432,ACTIVE,213.51,350.77,59.996,1460845803,"274151322000087","219011344069620",27.77,36.50,0,337.24,369.70,40.3,36.9,0.261,610750.8,610750.8,20198,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460845842,395305.00
04/16/2016 18:45,2,1.195,ACTIVE,214.87,350.47,59.965,1460846703,"201051344000645","219011344069620",28.23,28.80,0,338.44,378.72,34.2,31.1,0.270,372850.7,372850.7,26531,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846704,395306.00
04/16/2016 18:45,2,0.619,ACTIVE,213.29,342.65,59.959,1460846703,"274151322000085","219011344069620",30.95,30.50,0,337.84,361.59,19.4,16.8,0.119,639324.9,639324.9,20138,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846705,395307.00
04/16/2016 18:45,2,1.180,ACTIVE,214.64,352.27,59.965,1460846703,"201051344000633","219011344069620",29.12,26.00,0,337.54,381.12,34.8,31.7,0.278,363714.4,363714.4,26989,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846706,395308.00
04/16/2016 18:45,2,1.168,ACTIVE,214.41,350.17,59.970,1460846703,"201051344000469","219011344069620",29.02,25.80,0,336.34,378.72,34.3,31.2,0.287,364964.9,364964.9,26936,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846707,395309.00
04/16/2016 18:45,2,1.189,ACTIVE,213.96,349.56,59.996,1460846703,"201051344000646","219011344069620",28.90,25.50,0,336.34,375.41,34.9,31.7,0.274,369289.2,369289.2,31492,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846708,395310.00
04/16/2016 18:45,2,1.000,ACTIVE,213.06,349.56,60.002,1460846703,"274151322000052","219011344069620",28.39,29.50,0,336.64,362.79,28.8,25.9,0.190,648974.6,648974.6,20362,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846709,395311.00
