ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 18:45,2,1.318,ACTIVE,214.41,350.47,59.954,1460846703,"201051344000585","219011344069620",29.22,26.80,0,335.74,378.72,39.1,35.8,0.309,375164.7,375164.7,31498,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846710,395312.00
04/16/2016 18:45,2,1.105,ACTIVE,214.19,347.76,59.986,1460846703,"201051344001230","219011344069620",28.84,25.00,0,334.84,372.41,32.4,29.3,0.261,373128.2,373128.2,31289,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846711,395313.00
04/16/2016 18:45,2,1.178,ACTIVE,214.64,349.86,59.965,1460846703,"201051344000582","219011344069620",28.37,28.30,0,336.64,376.92,33.9,30.8,0.270,366670.4,366670.4,31468,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846712,395314.00
04/16/2016 18:45,2,1.127,ACTIVE,213.74,347.76,59.965,1460846703,"201051344000955","219011344069620",28.96,27.50,0,335.74,373.31,33.1,30.0,0.265,378241.4,378241.4,31407,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846712,395315.00
04/16/2016 18:45,2,0.631,ACTIVE,213.06,406.07,59.949,1460846703,"274151322000094","219011344069620",38.21,31.80,0,336.04,438.83,24.6,21.9,0.168,520575.8,520575.8,21268,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846713,395316.00
04/16/2016 18:45,2,1.219,ACTIVE,214.41,350.17,59.965,1460846703,"201051344000579","219011344069620",29.22,25.50,0,338.44,379.92,36.1,32.9,0.287,378444.1,378444.1,7010,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846714,395317.00
04/16/2016 18:45,2,1.166,ACTIVE,213.96,348.06,59.944,1460846703,"201051344000890","219011344069620",29.00,26.00,0,335.44,374.51,34.3,31.1,0.261,375392.0,375392.0,31429,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846715,395318.00
04/16/2016 18:45,2,1.141,ACTIVE,214.41,348.66,59.965,1460846703,"201051344000438","219011344069620",28.94,27.00,0,337.84,375.11,33.5,30.4,0.274,377547.6,377547.6,31434,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846716,395319.00
04/16/2016 18:45,2,1.156,ACTIVE,214.41,348.96,59.954,1460846703,"201051344000417","219011344069620",29.06,26.00,0,336.34,374.51,34.1,31.0,0.270,370701.9,370701.9,31585,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846717,395320.00
04/16/2016 18:45,2,1.016,ACTIVE,213.29,347.16,59.954,1460846703,"274151322000083","219011344069620",28.65,30.00,0,336.94,363.09,29.5,26.6,0.203,643219.7,643219.7,20418,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846718,395321.00
04/16/2016 18:45,2,1.025,ACTIVE,213.51,344.76,59.959,1460846703,"274151322000076","219011344069620",29.20,29.80,0,337.84,364.59,30.4,27.4,0.212,684263.3,684263.3,20422,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846719,395322.00
04/16/2016 18:45,2,1.186,ACTIVE,214.19,349.26,59.965,1460846703,"201051344000868","219011344069620",28.51,26.80,0,336.94,376.31,34.2,31.1,0.261,364097.2,364097.2,26670,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846720,395323.00
04/16/2016 18:45,2,1.076,ACTIVE,213.06,350.77,59.959,1460846703,"274151322000095","219011344069620",28.88,30.50,0,336.34,364.89,31.5,28.5,0.203,677307.1,677307.1,20320,0,0,0,L,1151911521,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846721,395324.00
04/16/2016 18:45,2,1.168,ACTIVE,214.41,351.37,59.917,1460846703,"201051344000988","219011344069620",28.86,26.30,0,336.94,380.82,34.1,31.0,0.287,361462.3,361462.3,26958,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846722,395325.00
04/16/2016 18:45,2,1.205,ACTIVE,214.19,348.96,59.954,1460846703,"201051344001025","219011344069620",29.10,26.50,0,337.24,376.62,35.6,32.5,0.278,375107.8,375107.8,31478,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846723,395326.00
04/16/2016 18:45,2,1.199,ACTIVE,214.41,349.56,59.965,1460846703,"201051344000458","219011344069620",29.00,28.30,0,337.24,381.42,35.2,32.1,0.296,372040.6,372040.6,26881,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846724,395327.00
04/16/2016 18:45,2,1.201,ACTIVE,214.87,351.37,59.959,1460846703,"201051344000853","219011344069620",28.63,26.50,0,338.74,379.32,34.9,31.7,0.270,370519.4,370519.4,26475,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846725,395328.00
04/16/2016 18:45,2,1.150,ACTIVE,214.41,348.96,59.949,1460846703,"201051344000685","219011344069620",28.57,26.30,0,336.94,375.41,33.3,30.2,0.283,377124.6,377124.6,31302,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846726,395329.00
04/16/2016 18:45,2,1.162,ACTIVE,214.41,348.96,59.965,1460846703,"201051344000917","219011344069620",29.06,28.30,0,336.64,375.41,34.2,31.1,0.274,374267.3,374267.3,31303,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846726,395330.00
04/16/2016 18:45,2,1.160,ACTIVE,214.41,348.96,60.002,1460846703,"201051344001145","219011344069620",29.22,25.00,0,337.24,376.01,34.4,31.2,0.274,379401.6,379401.6,31164,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846727,395331.00
04/16/2016 18:45,2,1.174,ACTIVE,214.41,349.26,59.954,1460846703,"201051344000651","219011344069620",28.51,28.80,0,337.54,376.92,33.9,30.8,0.270,371326.1,371326.1,31531,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846729,395332.00
04/16/2016 18:45,2,0.918,ACTIVE,212.61,346.56,59.954,1460846703,"274151322000088","219011344069620",27.83,29.50,0,336.04,360.99,25.9,23.1,0.164,622878.2,622878.2,20101,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846729,395333.00
04/16/2016 18:45,2,0.658,ACTIVE,213.96,411.78,59.954,1460846703,"274151322000068","219011344069620",38.82,31.80,0,335.74,437.33,25.6,22.8,0.159,520228.7,520228.7,21475,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846730,395334.00
04/16/2016 18:45,2,1.184,ACTIVE,213.96,347.76,59.944,1460846703,"201051344001135","219011344069620",28.98,27.30,0,335.74,373.91,34.8,31.6,0.270,367700.2,367700.2,31486,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846731,395335.00
04/16/2016 18:45,2,1.178,ACTIVE,213.96,350.17,59.959,1460846703,"201051344000594","219011344069620",29.22,25.50,0,335.74,376.31,34.9,31.8,0.278,375246.5,375246.5,26917,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846732,395336.00
04/16/2016 18:45,2,1.133,ACTIVE,214.41,348.36,59.970,1460846703,"201051344001203","219011344069620",28.86,27.30,0,338.14,375.41,33.1,30.1,0.256,374281.4,374281.4,31485,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846733,395337.00
04/16/2016 18:45,2,0.957,ACTIVE,213.06,344.76,59.938,1460846703,"274151322000054","219011344069620",27.89,30.30,0,336.94,362.49,27.0,24.1,0.181,636572.2,636572.2,20126,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846734,395338.00
04/16/2016 18:45,2,1.189,ACTIVE,214.64,348.66,59.954,1460846703,"201051344000867","219011344069620",28.65,27.30,0,336.94,376.01,34.5,31.4,0.274,363441.4,363441.4,26921,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846735,395339.00
04/16/2016 18:45,2,1.047,ACTIVE,214.41,348.96,59.959,1460846703,"201051344001093","219011344069620",28.61,26.30,0,336.64,373.61,30.4,27.4,0.230,373189.8,373189.8,31356,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846736,395340.00
04/16/2016 18:45,2,1.182,ACTIVE,214.41,350.17,59.986,1460846703,"201051344000900","219011344069620",28.47,28.00,0,338.14,378.42,34.1,31.0,0.274,378876.5,378876.5,26309,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846737,395341.00
04/16/2016 18:45,2,1.164,ACTIVE,214.64,349.86,59.949,1460846703,"201051344000648","219011344069620",28.77,27.00,0,338.14,379.02,34.0,30.8,0.274,371367.3,371367.3,26614,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846738,395342.00
04/16/2016 18:45,2,1.172,ACTIVE,214.41,350.47,59.970,1460846703,"201051344000569","219011344069620",29.06,27.30,0,338.44,378.42,34.5,31.4,0.274,380088.3,380088.3,26242,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846738,395343.00
04/16/2016 18:45,2,1.230,ACTIVE,214.64,350.77,59.949,1460846703,"201051344000983","219011344069620",28.80,27.30,0,337.84,379.02,35.9,32.7,0.287,371674.0,371674.0,26714,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846739,395344.00
04/16/2016 18:45,2,1.168,ACTIVE,214.64,350.77,59.949,1460846703,"201051344001158","219011344069620",28.84,25.80,0,337.54,379.62,34.1,31.0,0.278,366465.0,366465.0,26973,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846740,395345.00
04/16/2016 18:45,2,1.131,ACTIVE,214.87,351.67,60.007,1460846703,"201051344000576","219011344069620",28.92,27.30,0,336.04,377.52,33.1,30.1,0.261,373275.5,373275.5,26386,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846741,395346.00
04/16/2016 18:45,2,0.973,ACTIVE,213.29,346.86,59.944,1460846703,"274151322000087","219011344069620",27.79,34.80,0,336.34,361.89,27.4,24.5,0.164,610758.5,610758.5,20199,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460846742,395347.00
04/16/2016 19:00,2,0.850,ACTIVE,214.64,347.46,59.986,1460847603,"201051344000645","219011344069620",28.53,27.30,0,337.24,366.70,24.6,21.8,0.181,372857.3,372857.3,26532,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847604,395348.00
04/16/2016 19:00,2,0.539,ACTIVE,213.51,343.55,59.965,1460847603,"274151322000085","219011344069620",27.93,29.00,0,337.84,350.77,15.2,12.8,0.093,639328.6,639328.6,20139,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847605,395349.00
04/16/2016 19:00,2,0.865,ACTIVE,214.41,348.36,59.981,1460847603,"201051344000633","219011344069620",28.57,24.80,0,336.94,367.30,25.0,22.2,0.194,363721.1,363721.1,26990,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847606,395350.00
04/16/2016 19:00,2,0.855,ACTIVE,214.41,347.46,59.986,1460847603,"201051344000469","219011344069620",28.51,24.80,0,336.04,367.00,24.7,21.9,0.194,364971.5,364971.5,26937,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847607,395351.00
04/16/2016 19:00,2,0.857,ACTIVE,213.96,345.66,59.981,1460847603,"201051344000646","219011344069620",29.06,24.50,0,335.14,363.99,25.2,22.4,0.190,369295.9,369295.9,31493,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847608,395352.00
04/16/2016 19:00,2,0.725,ACTIVE,212.83,345.06,59.996,1460847603,"274151322000052","219011344069620",28.03,28.00,0,333.63,355.88,20.6,17.9,0.137,648980.0,648980.0,20363,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847609,395353.00
04/16/2016 19:00,2,0.975,ACTIVE,214.64,347.76,59.970,1460847603,"201051344000585","219011344069620",28.86,25.30,0,336.34,367.00,28.5,25.6,0.217,375172.4,375172.4,31499,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847610,395354.00
04/16/2016 19:00,2,0.791,ACTIVE,214.19,345.06,59.970,1460847603,"201051344001230","219011344069620",28.73,24.30,0,334.54,362.19,23.1,20.3,0.172,373134.4,373134.4,31290,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847611,395355.00
04/16/2016 19:00,2,0.838,ACTIVE,214.87,346.26,59.986,1460847603,"201051344000582","219011344069620",28.67,26.50,0,336.64,364.89,24.4,21.6,0.181,366676.9,366676.9,31469,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847612,395356.00
04/16/2016 19:00,2,0.822,ACTIVE,213.96,345.36,59.970,1460847603,"201051344000955","219011344069620",28.71,25.80,0,334.24,362.79,23.9,21.2,0.181,378247.8,378247.8,31408,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847612,395357.00
04/16/2016 19:00,2,0.373,ACTIVE,213.74,424.71,59.975,1460847603,"274151322000094","219011344069620",40.10,30.30,0,336.64,434.63,15.1,12.7,0.097,520580.2,520580.2,21269,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847613,395358.00
04/16/2016 19:00,2,0.893,ACTIVE,214.41,347.46,59.986,1460847603,"201051344000579","219011344069620",29.04,24.50,0,337.54,366.10,26.3,23.4,0.194,378451.1,378451.1,7011,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847614,395359.00
04/16/2016 19:00,2,0.842,ACTIVE,214.19,345.36,59.975,1460847603,"201051344000890","219011344069620",28.98,24.80,0,334.24,364.59,24.8,22.0,0.177,375398.6,375398.6,31430,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847615,395360.00
04/16/2016 19:00,2,0.820,ACTIVE,214.41,346.26,59.959,1460847603,"201051344000438","219011344069620",29.02,25.50,0,336.64,364.29,24.1,21.4,0.181,377554.0,377554.0,31435,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847616,395361.00
04/16/2016 19:00,2,0.863,ACTIVE,214.64,346.26,60.007,1460847603,"201051344000417","219011344069620",28.43,24.80,0,335.14,364.59,24.9,22.1,0.190,370708.5,370708.5,31586,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847617,395362.00
04/16/2016 19:00,2,0.730,ACTIVE,213.29,344.76,59.975,1460847603,"274151322000083","219011344069620",28.25,28.30,0,333.93,355.58,20.9,18.2,0.141,643225.2,643225.2,20419,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847618,395363.00
04/16/2016 19:00,2,0.730,ACTIVE,214.19,347.76,59.986,1460847603,"274151322000076","219011344069620",28.94,28.00,0,335.74,356.48,21.4,18.8,0.141,684269.1,684269.1,20423,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847619,395364.00
04/16/2016 19:00,2,0.869,ACTIVE,214.19,346.86,59.986,1460847603,"201051344000868","219011344069620",28.15,25.50,0,336.94,364.59,24.8,22.0,0.177,364103.8,364103.8,26671,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847620,395365.00
04/16/2016 19:00,2,0.750,ACTIVE,213.29,345.06,59.975,1460847603,"274151322000095","219011344069620",28.82,28.80,0,334.84,356.48,21.9,19.2,0.141,677313.0,677313.0,20321,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847621,395366.00
04/16/2016 19:00,2,0.836,ACTIVE,214.41,348.96,59.991,1460847603,"201051344000988","219011344069620",28.77,25.00,0,336.94,367.60,24.4,21.6,0.194,361468.9,361468.9,26959,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847622,395367.00
04/16/2016 19:00,2,0.873,ACTIVE,214.19,345.66,59.981,1460847603,"201051344001025","219011344069620",28.96,25.00,0,335.74,366.10,25.7,22.8,0.186,375114.6,375114.6,31479,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847622,395368.00
04/16/2016 19:00,2,0.865,ACTIVE,214.19,346.56,59.991,1460847603,"201051344000458","219011344069620",29.00,26.80,0,337.54,366.40,25.4,22.6,0.194,372047.4,372047.4,26882,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847623,395369.00
04/16/2016 19:00,2,0.857,ACTIVE,214.87,348.36,59.991,1460847603,"201051344000853","219011344069620",28.82,25.50,0,339.04,369.40,25.1,22.3,0.194,370526.1,370526.1,26476,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847624,395370.00
04/16/2016 19:00,2,0.816,ACTIVE,214.41,346.86,59.991,1460847603,"201051344000685","219011344069620",28.63,25.00,0,335.44,365.19,23.7,21.0,0.190,377131.0,377131.0,31303,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847625,395371.00
04/16/2016 19:00,2,0.826,ACTIVE,214.41,346.26,59.986,1460847603,"201051344000917","219011344069620",29.00,26.50,0,335.74,364.89,24.3,21.5,0.181,374273.8,374273.8,31304,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847626,395372.00
04/16/2016 19:00,2,0.832,ACTIVE,214.64,346.56,59.996,1460847603,"201051344001145","219011344069620",29.04,23.80,0,336.34,364.89,24.5,21.7,0.181,379408.3,379408.3,31165,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847627,395373.00
04/16/2016 19:00,2,0.844,ACTIVE,214.41,346.56,59.975,1460847603,"201051344000651","219011344069620",28.41,26.80,0,336.94,365.19,24.3,21.5,0.186,371332.6,371332.6,31532,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847628,395374.00
04/16/2016 19:00,2,0.650,ACTIVE,212.83,342.65,59.981,1460847603,"274151322000088","219011344069620",27.65,27.50,0,333.93,354.07,18.3,15.7,0.119,622883.0,622883.0,20102,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847629,395375.00
04/16/2016 19:00,2,0.480,ACTIVE,213.96,403.37,59.970,1460847603,"274151322000068","219011344069620",37.99,30.00,0,335.74,425.31,18.5,15.9,0.102,520233.5,520233.5,21476,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847630,395376.00
04/16/2016 19:00,2,0.863,ACTIVE,213.96,344.45,59.965,1460847603,"201051344001135","219011344069620",28.98,25.50,0,334.84,364.29,25.3,22.5,0.181,367706.9,367706.9,31487,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847630,395377.00
04/16/2016 19:00,2,0.854,ACTIVE,213.96,346.86,59.991,1460847603,"201051344000594","219011344069620",28.96,24.50,0,335.44,365.49,25.1,22.3,0.190,375253.2,375253.2,26918,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847631,395378.00
04/16/2016 19:00,2,0.812,ACTIVE,214.64,345.66,59.965,1460847603,"201051344001203","219011344069620",28.77,26.00,0,336.04,365.49,23.7,20.9,0.177,374287.7,374287.7,31486,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847632,395379.00
04/16/2016 19:00,2,0.686,ACTIVE,213.06,342.95,59.975,1460847603,"274151322000054","219011344069620",27.63,28.30,0,333.33,354.67,19.2,16.6,0.124,636577.2,636577.2,20127,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847633,395380.00
04/16/2016 19:00,2,0.848,ACTIVE,214.41,345.96,59.986,1460847603,"201051344000867","219011344069620",28.90,25.80,0,336.94,365.80,24.9,22.1,0.181,363448.0,363448.0,26922,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847635,395381.00
04/16/2016 19:00,2,0.752,ACTIVE,214.41,345.66,59.970,1460847603,"201051344001093","219011344069620",28.49,25.30,0,336.04,361.59,21.7,19.0,0.155,373195.5,373195.5,31357,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847636,395382.00
04/16/2016 19:00,2,0.836,ACTIVE,214.19,347.46,59.944,1460847603,"201051344000900","219011344069620",28.67,26.80,0,337.24,366.70,24.3,21.5,0.177,378883.0,378883.0,26310,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847637,395383.00
04/16/2016 19:00,2,0.836,ACTIVE,214.64,346.86,60.018,1460847603,"201051344000648","219011344069620",28.78,25.50,0,337.84,365.80,24.4,21.6,0.186,371373.8,371373.8,26615,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847638,395384.00
04/16/2016 19:00,2,0.861,ACTIVE,214.41,346.86,59.975,1460847603,"201051344000569","219011344069620",28.61,26.30,0,337.54,366.70,25.0,22.2,0.186,380094.9,380094.9,26243,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847639,395385.00
04/16/2016 19:00,2,0.893,ACTIVE,214.19,346.86,59.981,1460847603,"201051344000983","219011344069620",28.77,26.00,0,336.34,367.00,26.0,23.2,0.199,371681.0,371681.0,26715,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847640,395386.00
04/16/2016 19:00,2,0.836,ACTIVE,214.19,346.86,59.986,1460847603,"201051344001158","219011344069620",28.78,24.50,0,336.94,366.40,24.4,21.6,0.190,366471.6,366471.6,26974,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847640,395387.00
04/16/2016 19:00,2,0.820,ACTIVE,214.87,348.06,59.986,1460847603,"201051344000576","219011344069620",28.65,26.00,0,338.44,366.70,23.8,21.1,0.181,373281.9,373281.9,26387,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847641,395388.00
04/16/2016 19:00,2,0.568,ACTIVE,213.29,344.45,59.981,1460847603,"274151322000087","219011344069620",28.84,32.60,0,333.63,354.97,16.6,14.1,0.088,610763.1,610763.1,20200,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460847642,395389.00
04/16/2016 19:15,2,0.551,ACTIVE,214.41,344.15,60.002,1460848504,"201051344000645","219011344069620",27.51,25.50,0,337.84,359.48,15.4,12.9,0.102,372861.7,372861.7,26533,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848505,395390.00
04/16/2016 19:15,2,0.426,ACTIVE,213.29,342.95,59.986,1460848504,"274151322000085","219011344069620",27.39,27.00,0,337.84,348.96,11.8,9.5,0.066,639331.4,639331.4,20140,0,0,0,L,1151911521,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848506,395391.00
04/16/2016 19:15,2,0.561,ACTIVE,214.41,345.36,59.981,1460848504,"201051344000633","219011344069620",28.09,23.50,0,336.34,360.38,15.9,13.5,0.106,363725.6,363725.6,26991,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848506,395392.00
04/16/2016 19:15,2,0.559,ACTIVE,214.19,344.45,59.986,1460848504,"201051344000469","219011344069620",28.05,23.50,0,335.44,359.18,15.9,13.4,0.106,364975.9,364975.9,26938,0,0,0,L,1122011218,0,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848507,395393.00
04/16/2016 19:15,2,0.566,ACTIVE,213.96,343.25,59.975,1460848504,"201051344000646","219011344069620",27.99,23.30,0,334.54,357.98,16.1,13.6,0.106,369300.4,369300.4,31494,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848508,395394.00
04/16/2016 19:15,2,0.473,ACTIVE,212.83,342.35,59.975,1460848504,"274151322000052","219011344069620",27.97,26.30,0,336.94,351.67,13.4,11.0,0.084,648983.6,648983.6,20364,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848509,395395.00
04/16/2016 19:15,2,0.623,ACTIVE,214.64,344.15,59.991,1460848504,"201051344000585","219011344069620",28.19,24.00,0,336.04,360.38,17.8,15.3,0.110,375177.5,375177.5,31500,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848510,395396.00
04/16/2016 19:15,2,0.520,ACTIVE,214.19,342.05,59.986,1460848504,"201051344001230","219011344069620",28.21,23.30,0,334.54,356.18,14.9,12.4,0.093,373138.4,373138.4,31291,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848511,395397.00
04/16/2016 19:15,2,0.543,ACTIVE,214.87,343.85,59.986,1460848504,"201051344000582","219011344069620",27.81,25.00,0,334.84,358.58,15.3,12.8,0.102,366681.2,366681.2,31470,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848512,395398.00
04/16/2016 19:15,2,0.553,ACTIVE,213.96,342.95,59.986,1460848504,"201051344000955","219011344069620",28.41,24.30,0,334.54,356.48,15.9,13.4,0.102,378252.1,378252.1,31409,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848513,395399.00
04/16/2016 19:15,2,0.277,ACTIVE,213.29,394.65,59.986,1460848504,"274151322000094","219011344069620",37.13,28.30,0,338.44,431.92,10.4,8.1,0.057,520582.8,520582.8,21270,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848514,395400.00
04/16/2016 19:15,2,0.586,ACTIVE,214.19,343.85,59.991,1460848504,"201051344000579","219011344069620",28.45,23.80,0,336.34,359.18,16.9,14.4,0.110,378455.8,378455.8,7012,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848515,395401.00
04/16/2016 19:15,2,0.559,ACTIVE,214.19,342.65,60.023,1460848504,"201051344000890","219011344069620",28.29,23.80,0,335.74,357.08,16.0,13.6,0.097,375403.1,375403.1,31431,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848516,395402.00
04/16/2016 19:15,2,0.539,ACTIVE,214.41,343.25,59.986,1460848504,"201051344000438","219011344069620",28.49,23.80,0,336.34,358.28,15.6,13.1,0.102,377558.4,377558.4,31436,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848517,395403.00
04/16/2016 19:15,2,0.572,ACTIVE,214.64,343.25,59.996,1460848504,"201051344000417","219011344069620",28.11,23.80,0,334.54,357.68,16.3,13.8,0.102,370713.0,370713.0,31587,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848518,395404.00
04/16/2016 19:15,2,0.457,ACTIVE,213.06,341.75,59.986,1460848504,"274151322000083","219011344069620",27.27,26.80,0,337.24,351.67,12.7,10.3,0.080,643228.7,643228.7,20420,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848518,395405.00
04/16/2016 19:15,2,0.488,ACTIVE,213.51,342.05,59.986,1460848504,"274151322000076","219011344069620",27.79,26.50,0,338.44,352.27,13.8,11.3,0.088,684272.8,684272.8,20424,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848519,395406.00
04/16/2016 19:15,2,0.568,ACTIVE,213.96,343.85,59.986,1460848504,"201051344000868","219011344069620",27.65,24.30,0,336.64,358.88,15.9,13.5,0.106,364108.2,364108.2,26672,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848520,395407.00
04/16/2016 19:15,2,0.469,ACTIVE,213.06,342.65,60.007,1460848504,"274151322000095","219011344069620",27.23,27.00,0,337.24,353.17,12.9,10.6,0.071,677316.5,677316.5,20322,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848521,395408.00
04/16/2016 19:15,2,0.541,ACTIVE,213.96,345.36,59.959,1460848504,"201051344000988","219011344069620",27.91,24.00,0,336.34,359.78,15.3,12.9,0.110,361473.2,361473.2,26960,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848522,395409.00
04/16/2016 19:15,2,0.557,ACTIVE,214.19,342.65,59.986,1460848504,"201051344001025","219011344069620",28.39,23.50,0,335.74,359.18,16.1,13.6,0.110,375119.2,375119.2,31480,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848523,395410.00
04/16/2016 19:15,2,0.559,ACTIVE,213.96,343.55,59.986,1460848504,"201051344000458","219011344069620",28.31,25.50,0,336.94,359.48,16.1,13.6,0.115,372051.9,372051.9,26883,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848524,395411.00
04/16/2016 19:15,2,0.553,ACTIVE,214.64,345.36,59.981,1460848504,"201051344000853","219011344069620",28.45,24.00,0,338.14,360.38,15.9,13.4,0.102,370530.6,370530.6,26477,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848525,395412.00
04/16/2016 19:15,2,0.521,ACTIVE,214.64,343.85,59.986,1460848504,"201051344000685","219011344069620",28.09,23.80,0,335.74,358.88,14.9,12.4,0.115,377135.2,377135.2,31304,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848526,395413.00
04/16/2016 19:15,2,0.521,ACTIVE,214.41,343.25,59.981,1460848504,"201051344000917","219011344069620",28.71,25.00,0,333.93,358.28,15.2,12.7,0.093,374278.1,374278.1,31305,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848527,395414.00
04/16/2016 19:15,2,0.523,ACTIVE,214.64,343.25,59.986,1460848504,"201051344001145","219011344069620",28.05,22.80,0,336.04,357.98,14.9,12.4,0.102,379412.5,379412.5,31166,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848527,395415.00
04/16/2016 19:15,2,0.537,ACTIVE,214.64,343.55,60.034,1460848504,"201051344000651","219011344069620",28.13,24.50,0,336.34,358.58,15.3,12.9,0.106,371336.9,371336.9,31533,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848528,395416.00
04/16/2016 19:15,2,0.426,ACTIVE,212.61,339.95,60.002,1460848504,"274151322000088","219011344069620",27.04,26.00,0,336.94,350.47,11.7,9.4,0.062,622886.1,622886.1,20103,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848529,395417.00
04/16/2016 19:15,2,0.305,ACTIVE,213.51,400.66,59.986,1460848504,"274151322000068","219011344069620",37.75,28.00,0,339.04,420.80,11.8,9.4,0.062,520236.7,520236.7,21477,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848530,395418.00
04/16/2016 19:15,2,0.568,ACTIVE,213.96,341.75,59.959,1460848504,"201051344001135","219011344069620",28.33,24.00,0,335.14,356.18,16.4,13.9,0.102,367711.5,367711.5,31488,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848531,395419.00
04/16/2016 19:15,2,0.557,ACTIVE,213.74,343.55,59.986,1460848504,"201051344000594","219011344069620",28.51,23.80,0,335.44,358.88,16.1,13.6,0.106,375257.7,375257.7,26919,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848532,395420.00
04/16/2016 19:15,2,0.539,ACTIVE,214.41,342.35,59.981,1460848504,"201051344001203","219011344069620",28.05,24.50,0,335.74,357.98,15.3,12.9,0.097,374291.9,374291.9,31487,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848533,395421.00
04/16/2016 19:15,2,0.449,ACTIVE,212.83,340.85,59.975,1460848504,"274151322000054","219011344069620",27.31,26.80,0,337.24,351.07,12.4,10.1,0.075,636580.4,636580.4,20128,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848534,395422.00
04/16/2016 19:15,2,0.559,ACTIVE,214.41,343.55,59.991,1460848504,"201051344000867","219011344069620",28.15,24.50,0,335.74,358.58,16.0,13.5,0.102,363452.4,363452.4,26923,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848535,395423.00
04/16/2016 19:15,2,0.504,ACTIVE,214.19,342.65,59.981,1460848504,"201051344001093","219011344069620",28.51,24.00,0,336.04,355.88,14.6,12.1,0.084,373199.4,373199.4,31358,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848536,395424.00
04/16/2016 19:15,2,0.533,ACTIVE,213.96,344.15,59.981,1460848504,"201051344000900","219011344069620",27.73,25.00,0,336.04,358.88,15.0,12.6,0.106,378887.3,378887.3,26311,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848537,395425.00
04/16/2016 19:15,2,0.549,ACTIVE,214.41,344.15,59.991,1460848504,"201051344000648","219011344069620",28.45,24.30,0,337.54,358.88,15.8,13.3,0.106,371378.2,371378.2,26616,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848538,395426.00
04/16/2016 19:15,2,0.559,ACTIVE,214.19,343.55,59.991,1460848504,"201051344000569","219011344069620",28.19,25.00,0,336.94,358.58,16.0,13.5,0.106,380099.4,380099.4,26244,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848539,395427.00
04/16/2016 19:15,2,0.576,ACTIVE,214.19,343.85,59.975,1460848504,"201051344000983","219011344069620",28.53,24.80,0,336.64,359.48,16.7,14.2,0.110,371685.6,371685.6,26716,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848539,395428.00
04/16/2016 19:15,2,0.545,ACTIVE,214.19,343.85,59.991,1460848504,"201051344001158","219011344069620",27.89,23.30,0,336.04,357.68,15.4,12.9,0.106,366475.9,366475.9,26975,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848540,395429.00
04/16/2016 19:15,2,0.533,ACTIVE,214.41,345.06,59.981,1460848504,"201051344000576","219011344069620",28.25,24.50,0,336.94,360.08,15.3,12.8,0.102,373286.1,373286.1,26388,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848541,395430.00
04/16/2016 19:15,2,0.436,ACTIVE,213.06,341.45,59.991,1460848504,"274151322000087","219011344069620",27.17,30.30,0,336.94,350.17,12.0,9.7,0.066,610766.0,610766.0,20201,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460848542,395431.00
04/16/2016 19:30,2,0.414,ACTIVE,214.64,343.25,59.975,1460849404,"201051344000645","219011344069620",28.15,24.50,0,326.42,352.57,11.8,9.5,0.066,372864.4,372864.4,26534,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849406,395432.00
04/16/2016 19:30,2,0.338,ACTIVE,213.51,341.15,59.965,1460849404,"274151322000085","219011344069620",26.72,25.50,0,324.92,346.86,9.2,7.0,0.044,639333.4,639333.4,20141,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849406,395433.00
04/16/2016 19:30,2,0.438,ACTIVE,214.64,345.06,59.975,1460849404,"201051344000633","219011344069620",27.73,22.80,0,327.02,354.07,12.3,10.0,0.071,363728.3,363728.3,26992,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849407,395434.00
04/16/2016 19:30,2,0.439,ACTIVE,214.19,343.25,59.970,1460849404,"201051344000469","219011344069620",27.63,22.50,0,325.22,351.97,12.4,10.0,0.071,364978.8,364978.8,26939,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849408,395435.00
04/16/2016 19:30,2,0.443,ACTIVE,213.96,341.45,59.970,1460849404,"201051344000646","219011344069620",27.91,22.80,0,324.92,351.07,12.6,10.2,0.066,369303.3,369303.3,31495,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849409,395436.00
04/16/2016 19:30,2,0.381,ACTIVE,213.29,341.75,59.959,1460849404,"274151322000052","219011344069620",26.86,25.00,0,324.62,347.46,10.3,8.1,0.057,648986.0,648986.0,20365,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849410,395437.00
04/16/2016 19:30,2,0.469,ACTIVE,215.09,343.25,59.970,1460849404,"201051344000585","219011344069620",28.17,23.00,0,325.52,352.57,13.4,11.0,0.071,375180.8,375180.8,31501,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849411,395438.00
04/16/2016 19:30,2,0.400,ACTIVE,214.64,341.45,59.975,1460849404,"201051344001230","219011344069620",27.89,22.50,0,324.02,349.56,11.3,9.0,0.062,373141.1,373141.1,31292,0,0,0,L,1122011218,0,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849412,395439.00
04/16/2016 19:30,2,0.447,ACTIVE,215.32,342.65,59.965,1460849404,"201051344000582","219011344069620",22.82,23.80,0,325.22,351.97,10.4,8.1,0.057,366683.8,366683.8,31471,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849413,395440.00
04/16/2016 19:30,2,0.480,ACTIVE,214.64,342.35,59.991,1460849404,"201051344000955","219011344069620",22.86,23.00,0,324.62,350.77,11.1,8.8,0.062,378254.9,378254.9,31410,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849414,395441.00
04/16/2016 19:30,2,0.211,ACTIVE,213.96,390.44,59.981,1460849404,"274151322000094","219011344069620",36.70,26.80,0,337.84,410.28,7.9,5.7,0.040,520584.5,520584.5,21271,0,0,0,L,1151911521,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849415,395442.00
04/16/2016 19:30,2,0.467,ACTIVE,214.87,343.85,59.970,1460849404,"201051344000579","219011344069620",28.11,23.00,0,326.42,352.27,13.3,10.9,0.071,378458.9,378458.9,7013,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849415,395443.00
04/16/2016 19:30,2,0.438,ACTIVE,214.64,341.45,59.975,1460849404,"201051344000890","219011344069620",28.17,23.00,0,325.22,351.37,12.5,10.2,0.066,375406.0,375406.0,31432,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849416,395444.00
04/16/2016 19:30,2,0.441,ACTIVE,215.09,341.15,59.959,1460849404,"201051344000438","219011344069620",27.10,22.80,0,325.52,351.67,12.1,9.8,0.075,377561.2,377561.2,31437,0,0,0,L,1122011218,0,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849417,395445.00
04/16/2016 19:30,2,0.488,ACTIVE,215.09,342.95,59.970,1460849404,"201051344000417","219011344069620",22.96,23.00,0,324.92,352.57,11.4,9.1,0.062,370715.9,370715.9,31588,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849418,395446.00
04/16/2016 19:30,2,0.342,ACTIVE,213.96,341.45,59.959,1460849404,"274151322000083","219011344069620",27.53,25.50,0,325.22,347.16,9.5,7.3,0.044,643230.9,643230.9,20421,0,0,0,L,1151911521,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849419,395447.00
04/16/2016 19:30,2,0.373,ACTIVE,214.41,343.25,59.959,1460849404,"274151322000076","219011344069620",27.67,25.00,0,326.12,347.76,10.5,8.2,0.062,684275.2,684275.2,20425,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849420,395448.00
04/16/2016 19:30,2,0.436,ACTIVE,214.64,343.85,59.986,1460849404,"201051344000868","219011344069620",28.01,23.30,0,325.82,352.27,12.4,10.0,0.066,364111.1,364111.1,26673,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849421,395449.00
04/16/2016 19:30,2,0.355,ACTIVE,213.96,340.55,59.965,1460849404,"274151322000095","219011344069620",27.41,25.50,0,325.52,346.86,9.9,7.6,0.049,677318.7,677318.7,20323,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849422,395450.00
04/16/2016 19:30,2,0.408,ACTIVE,214.64,344.76,59.959,1460849404,"201051344000988","219011344069620",27.89,23.00,0,325.52,353.77,11.6,9.2,0.075,361475.9,361475.9,26961,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849423,395451.00
04/16/2016 19:30,2,0.438,ACTIVE,214.87,341.75,59.954,1460849404,"201051344001025","219011344069620",27.35,22.80,0,324.92,350.77,12.2,9.8,0.075,375122.0,375122.0,31481,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849424,395452.00
04/16/2016 19:30,2,0.430,ACTIVE,215.54,345.36,59.959,1460849404,"201051344000853","219011344069620",27.27,23.30,0,327.32,353.77,11.9,9.6,0.071,370533.3,370533.3,26478,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849426,395453.00
04/16/2016 19:30,2,0.408,ACTIVE,215.09,342.95,59.933,1460849404,"201051344000685","219011344069620",27.27,22.80,0,326.72,351.67,11.3,9.0,0.071,377137.8,377137.8,31305,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849427,395454.00
