ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 19:30,2,0.420,ACTIVE,215.09,342.95,59.954,1460849404,"201051344000917","219011344069620",27.06,24.00,0,324.92,350.77,11.5,9.2,0.062,374280.6,374280.6,31306,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849428,395455.00
04/16/2016 19:30,2,0.414,ACTIVE,215.09,342.65,59.996,1460849404,"201051344001145","219011344069620",27.21,22.30,0,326.12,351.67,11.5,9.1,0.062,379414.9,379414.9,31167,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849429,395456.00
04/16/2016 19:30,2,0.449,ACTIVE,215.09,342.65,59.928,1460849404,"201051344000651","219011344069620",22.58,23.00,0,326.12,350.77,10.3,8.0,0.057,371339.5,371339.5,31534,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849430,395457.00
04/16/2016 19:30,2,0.332,ACTIVE,213.51,342.65,59.981,1460849404,"274151322000088","219011344069620",26.22,24.80,0,324.92,346.86,8.8,6.6,0.040,622888.1,622888.1,20104,0,0,0,L,1151911521,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849431,395458.00
04/16/2016 19:30,2,0.238,ACTIVE,214.64,387.44,59.986,1460849404,"274151322000068","219011344069620",36.42,26.80,0,339.34,412.38,8.8,6.6,0.040,520238.6,520238.6,21478,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849432,395459.00
04/16/2016 19:30,2,0.455,ACTIVE,214.64,341.75,59.917,1460849404,"201051344001135","219011344069620",27.55,23.00,0,324.92,350.47,12.7,10.4,0.071,367714.4,367714.4,31489,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849432,395460.00
04/16/2016 19:30,2,0.434,ACTIVE,214.41,343.25,59.975,1460849404,"201051344000594","219011344069620",27.87,23.00,0,324.02,351.97,12.2,9.9,0.075,375260.6,375260.6,26920,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849433,395461.00
04/16/2016 19:30,2,0.424,ACTIVE,215.09,342.35,59.965,1460849404,"201051344001203","219011344069620",27.89,23.80,0,325.22,351.67,12.0,9.7,0.071,374294.6,374294.6,31488,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849434,395462.00
04/16/2016 19:30,2,0.348,ACTIVE,213.74,342.05,59.959,1460849404,"274151322000054","219011344069620",26.74,25.50,0,324.32,346.86,9.4,7.2,0.053,636582.5,636582.5,20129,0,0,0,L,1151911521,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849435,395463.00
04/16/2016 19:30,2,0.438,ACTIVE,214.87,342.95,59.928,1460849404,"201051344000867","219011344069620",27.77,23.80,0,325.22,351.37,12.4,10.0,0.062,363455.3,363455.3,26924,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849436,395464.00
04/16/2016 19:30,2,0.418,ACTIVE,215.09,342.65,59.981,1460849404,"201051344001093","219011344069620",27.49,23.30,0,324.62,350.17,11.7,9.3,0.062,373202.0,373202.0,31359,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849437,395465.00
04/16/2016 19:30,2,0.398,ACTIVE,214.64,343.85,59.954,1460849404,"201051344000900","219011344069620",28.01,24.00,0,326.42,352.27,11.3,9.0,0.066,378889.9,378889.9,26312,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849438,395466.00
04/16/2016 19:30,2,0.418,ACTIVE,214.87,343.55,59.954,1460849404,"201051344000648","219011344069620",28.63,23.30,0,326.42,351.97,12.2,9.8,0.066,371381.1,371381.1,26617,0,0,0,L,1122011218,0,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849439,395467.00
04/16/2016 19:30,2,0.443,ACTIVE,214.87,344.15,59.959,1460849404,"201051344000569","219011344069620",27.51,23.80,0,325.22,353.17,12.4,10.0,0.071,380102.3,380102.3,26245,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849440,395468.00
04/16/2016 19:30,2,0.455,ACTIVE,214.87,343.85,59.965,1460849404,"201051344000983","219011344069620",27.75,23.50,0,325.82,351.97,12.8,10.5,0.075,371688.7,371688.7,26717,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849441,395469.00
04/16/2016 19:30,2,0.428,ACTIVE,214.64,343.85,59.954,1460849404,"201051344001158","219011344069620",27.17,22.50,0,326.12,351.37,11.8,9.5,0.071,366478.7,366478.7,26976,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849441,395470.00
04/16/2016 19:30,2,0.420,ACTIVE,215.09,344.76,59.996,1460849404,"201051344000576","219011344069620",27.55,23.50,0,327.32,352.57,11.7,9.4,0.071,373288.7,373288.7,26389,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849442,395471.00
04/16/2016 19:30,2,0.346,ACTIVE,213.96,342.65,59.954,1460849404,"274151322000087","219011344069620",26.26,28.50,0,325.52,347.16,9.2,7.0,0.049,610768.0,610768.0,20202,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849443,395472.00
04/16/2016 19:30,2,0.463,ACTIVE,214.41,343.85,59.954,1460849404,"201051344000458","219011344069620",23.72,24.50,0,325.22,352.87,11.2,8.8,0.066,372054.8,372054.8,26884,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460849444,395473.00
04/16/2016 19:45,2,0.346,ACTIVE,213.51,341.75,59.991,1460850303,"201051344000645","219011344069620",27.45,23.80,0,337.54,350.77,9.6,7.4,0.049,372866.4,372866.4,26535,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850304,395474.00
04/16/2016 19:45,2,0.273,ACTIVE,212.61,339.65,59.970,1460850303,"274151322000085","219011344069620",26.10,24.80,0,336.94,345.96,7.2,5.1,0.031,639334.9,639334.9,20142,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850305,395475.00
04/16/2016 19:45,2,0.359,ACTIVE,213.74,342.95,59.981,1460850303,"201051344000633","219011344069620",27.71,22.30,0,336.64,351.67,10.1,7.8,0.049,363730.5,363730.5,26993,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850306,395476.00
04/16/2016 19:45,2,0.365,ACTIVE,213.29,341.75,59.986,1460850303,"201051344000469","219011344069620",27.59,21.80,0,335.74,349.86,10.2,8.0,0.053,364981.0,364981.0,26940,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850307,395477.00
04/16/2016 19:45,2,0.363,ACTIVE,213.29,339.95,59.986,1460850303,"201051344000646","219011344069620",27.97,22.00,0,333.33,349.26,10.3,8.0,0.053,369305.5,369305.5,31496,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850308,395478.00
04/16/2016 19:45,2,0.301,ACTIVE,212.38,339.34,59.981,1460850303,"274151322000052","219011344069620",27.25,24.30,0,335.74,346.86,8.3,6.1,0.044,648987.7,648987.7,20366,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850309,395479.00
04/16/2016 19:45,2,0.393,ACTIVE,213.51,340.85,59.986,1460850303,"201051344000585","219011344069620",27.89,22.50,0,334.84,349.26,11.1,8.8,0.057,375183.2,375183.2,31502,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850310,395480.00
04/16/2016 19:45,2,0.334,ACTIVE,213.29,339.04,59.975,1460850303,"201051344001230","219011344069620",27.87,22.00,0,334.24,347.46,9.4,7.2,0.044,373143.0,373143.0,31293,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850311,395481.00
04/16/2016 19:45,2,0.355,ACTIVE,213.96,341.15,59.986,1460850303,"201051344000582","219011344069620",26.94,22.80,0,335.74,348.36,9.7,7.4,0.049,366685.8,366685.8,31472,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850312,395482.00
04/16/2016 19:45,2,0.369,ACTIVE,213.06,339.34,59.986,1460850303,"201051344000955","219011344069620",28.07,22.50,0,335.44,348.36,10.5,8.2,0.053,378257.1,378257.1,31411,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850313,395483.00
04/16/2016 19:45,2,0.168,ACTIVE,212.83,372.71,59.970,1460850303,"274151322000094","219011344069620",34.89,26.00,0,338.44,402.77,6.0,3.8,0.031,520585.6,520585.6,21272,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850314,395484.00
04/16/2016 19:45,2,0.393,ACTIVE,213.29,340.85,59.975,1460850303,"201051344000579","219011344069620",27.81,22.30,0,336.94,350.47,11.1,8.8,0.053,378461.3,378461.3,7014,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850315,395485.00
04/16/2016 19:45,2,0.367,ACTIVE,213.51,339.65,59.959,1460850303,"201051344000890","219011344069620",28.03,22.50,0,335.44,349.26,10.5,8.2,0.049,375408.2,375408.2,31433,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850316,395486.00
04/16/2016 19:45,2,0.352,ACTIVE,213.51,339.95,59.975,1460850303,"201051344000438","219011344069620",27.95,22.00,0,335.14,349.56,10.0,7.8,0.053,377563.3,377563.3,31438,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850317,395487.00
04/16/2016 19:45,2,0.379,ACTIVE,213.51,340.55,59.975,1460850303,"201051344000417","219011344069620",27.71,22.30,0,335.44,348.36,10.7,8.4,0.053,370718.1,370718.1,31589,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850318,395488.00
04/16/2016 19:45,2,0.279,ACTIVE,212.61,339.95,59.970,1460850303,"274151322000083","219011344069620",26.68,24.80,0,336.64,346.56,7.5,5.4,0.040,643232.4,643232.4,20422,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850318,395489.00
04/16/2016 19:45,2,0.299,ACTIVE,212.83,341.15,59.954,1460850303,"274151322000076","219011344069620",27.61,24.30,0,337.24,346.86,8.3,6.1,0.044,684276.9,684276.9,20426,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850319,395490.00
04/16/2016 19:45,2,0.361,ACTIVE,213.29,341.15,59.975,1460850303,"201051344000868","219011344069620",27.81,22.50,0,337.24,350.17,10.2,7.9,0.053,364113.2,364113.2,26674,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850320,395491.00
04/16/2016 19:45,2,0.281,ACTIVE,212.61,340.55,60.002,1460850303,"274151322000095","219011344069620",27.21,24.80,0,336.64,346.26,7.8,5.6,0.035,677320.3,677320.3,20324,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850321,395492.00
04/16/2016 19:45,2,0.332,ACTIVE,213.06,342.35,59.975,1460850303,"201051344000988","219011344069620",27.71,22.50,0,336.34,352.87,9.4,7.1,0.057,361477.9,361477.9,26962,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850322,395493.00
04/16/2016 19:45,2,0.354,ACTIVE,213.29,338.74,59.970,1460850303,"201051344001025","219011344069620",27.77,22.00,0,335.14,348.66,10.0,7.7,0.049,375124.2,375124.2,31482,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850323,395494.00
04/16/2016 19:45,2,0.363,ACTIVE,213.29,341.45,59.975,1460850303,"201051344000458","219011344069620",27.77,23.50,0,336.94,349.86,10.2,8.0,0.053,372056.9,372056.9,26885,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850324,395495.00
04/16/2016 19:45,2,0.354,ACTIVE,213.74,342.05,59.970,1460850303,"201051344000853","219011344069620",27.65,22.50,0,338.44,352.27,9.9,7.7,0.053,370535.4,370535.4,26479,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850325,395496.00
04/16/2016 19:45,2,0.324,ACTIVE,213.74,340.85,59.949,1460850303,"201051344000685","219011344069620",27.99,22.30,0,335.44,350.47,9.2,7.0,0.053,377139.7,377139.7,31306,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850326,395497.00
04/16/2016 19:45,2,0.338,ACTIVE,213.74,340.25,59.975,1460850303,"201051344000917","219011344069620",27.91,23.30,0,335.14,348.96,9.6,7.3,0.049,374282.6,374282.6,31307,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850327,395498.00
04/16/2016 19:45,2,0.342,ACTIVE,213.74,340.55,59.970,1460850303,"201051344001145","219011344069620",27.39,21.80,0,336.64,349.26,9.5,7.2,0.049,379416.8,379416.8,31168,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850327,395499.00
04/16/2016 19:45,2,0.350,ACTIVE,213.74,340.25,59.970,1460850303,"201051344000651","219011344069620",27.12,22.30,0,336.34,348.66,9.7,7.4,0.049,371341.5,371341.5,31535,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850328,395500.00
04/16/2016 19:45,2,0.260,ACTIVE,212.16,340.55,59.965,1460850303,"274151322000088","219011344069620",26.00,24.00,0,336.04,345.66,6.8,4.7,0.035,622889.4,622889.4,20105,0,0,0,L,1151911521,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850329,395501.00
04/16/2016 19:45,2,0.191,ACTIVE,213.29,388.34,59.986,1460850303,"274151322000068","219011344069620",36.36,26.00,0,338.74,402.46,7.1,4.9,0.031,520240.0,520240.0,21479,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850330,395502.00
04/16/2016 19:45,2,0.373,ACTIVE,213.29,339.04,59.970,1460850303,"201051344001135","219011344069620",27.97,22.30,0,335.14,348.36,10.6,8.3,0.053,367716.7,367716.7,31490,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850331,395503.00
04/16/2016 19:45,2,0.361,ACTIVE,213.06,341.45,59.965,1460850303,"201051344000594","219011344069620",27.75,22.50,0,335.74,350.17,10.2,7.9,0.057,375262.8,375262.8,26921,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850332,395504.00
04/16/2016 19:45,2,0.352,ACTIVE,213.74,339.95,59.970,1460850303,"201051344001203","219011344069620",27.57,23.00,0,336.04,349.26,9.8,7.6,0.049,374296.7,374296.7,31489,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850333,395505.00
04/16/2016 19:45,2,0.273,ACTIVE,212.38,339.04,59.970,1460850303,"274151322000054","219011344069620",26.96,24.80,0,335.74,346.56,7.5,5.3,0.035,636584.0,636584.0,20130,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850334,395506.00
04/16/2016 19:45,2,0.369,ACTIVE,213.74,340.85,59.970,1460850303,"201051344000867","219011344069620",27.12,23.00,0,336.94,350.77,10.2,7.9,0.049,363457.4,363457.4,26925,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850335,395507.00
04/16/2016 19:45,2,0.346,ACTIVE,213.51,339.95,60.002,1460850303,"201051344001093","219011344069620",28.09,22.50,0,335.44,348.96,9.9,7.6,0.040,373204.1,373204.1,31360,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850336,395508.00
04/16/2016 19:45,2,0.328,ACTIVE,213.06,341.15,59.970,1460850303,"201051344000900","219011344069620",27.49,23.00,0,337.24,350.47,9.2,6.9,0.053,378891.8,378891.8,26313,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850337,395509.00
04/16/2016 19:45,2,0.355,ACTIVE,213.51,340.85,59.970,1460850303,"201051344000648","219011344069620",27.99,22.50,0,337.54,351.37,10.1,7.8,0.053,371383.2,371383.2,26618,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850338,395510.00
04/16/2016 19:45,2,0.359,ACTIVE,213.51,341.75,59.965,1460850303,"201051344000569","219011344069620",27.85,23.00,0,337.24,350.47,10.2,7.9,0.053,380104.4,380104.4,26246,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850339,395511.00
04/16/2016 19:45,2,0.379,ACTIVE,213.51,340.85,59.981,1460850303,"201051344000983","219011344069620",27.53,23.00,0,336.94,350.17,10.6,8.3,0.053,371690.9,371690.9,26718,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850339,395512.00
04/16/2016 19:45,2,0.355,ACTIVE,213.29,340.85,59.970,1460850303,"201051344001158","219011344069620",27.14,22.00,0,336.94,350.77,9.8,7.5,0.057,366480.7,366480.7,26977,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850340,395513.00
04/16/2016 19:45,2,0.352,ACTIVE,213.74,342.35,59.965,1460850303,"201051344000576","219011344069620",27.21,22.80,0,337.54,351.37,9.7,7.5,0.053,373290.7,373290.7,26390,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850341,395514.00
04/16/2016 19:45,2,0.271,ACTIVE,212.61,339.95,59.965,1460850303,"274151322000087","219011344069620",26.68,27.30,0,336.04,346.56,7.3,5.2,0.022,610769.5,610769.5,20203,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460850342,395515.00
04/16/2016 20:00,2,0.350,ACTIVE,213.96,342.05,59.965,1460851204,"201051344000645","219011344069620",28.09,23.30,0,336.04,348.36,10.0,7.7,0.053,372868.3,372868.3,26536,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851205,395516.00
04/16/2016 20:00,2,0.279,ACTIVE,212.83,339.65,59.975,1460851204,"274151322000085","219011344069620",26.96,24.30,0,336.64,345.66,7.6,5.4,0.035,639336.2,639336.2,20143,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851206,395517.00
04/16/2016 20:00,2,0.369,ACTIVE,214.19,343.55,59.970,1460851204,"201051344000633","219011344069620",27.99,21.80,0,334.84,349.26,10.5,8.2,0.062,363732.5,363732.5,26994,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851207,395518.00
04/16/2016 20:00,2,0.373,ACTIVE,213.74,341.75,59.965,1460851204,"201051344000469","219011344069620",28.07,21.50,0,334.54,348.06,10.6,8.3,0.057,364983.0,364983.0,26941,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851208,395519.00
04/16/2016 20:00,2,0.381,ACTIVE,213.29,341.15,59.970,1460851204,"201051344000646","219011344069620",27.67,21.50,0,334.24,345.36,10.7,8.4,0.057,369307.6,369307.6,31497,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851209,395520.00
04/16/2016 20:00,2,0.318,ACTIVE,212.61,339.95,59.949,1460851204,"274151322000052","219011344069620",26.88,24.00,0,335.74,345.36,8.7,6.4,0.049,648989.2,648989.2,20367,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851210,395521.00
04/16/2016 20:00,2,0.402,ACTIVE,213.74,341.45,59.975,1460851204,"201051344000585","219011344069620",28.19,22.00,0,333.33,346.86,11.5,9.2,0.057,375185.4,375185.4,31503,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851211,395522.00
04/16/2016 20:00,2,0.350,ACTIVE,213.29,339.65,59.975,1460851204,"201051344001230","219011344069620",27.79,21.80,0,331.53,344.76,9.9,7.6,0.049,373144.9,373144.9,31294,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851212,395523.00
04/16/2016 20:00,2,0.346,ACTIVE,213.96,341.15,59.970,1460851204,"201051344000582","219011344069620",28.27,22.30,0,334.54,345.96,10.0,7.7,0.049,366687.7,366687.7,31473,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851212,395524.00
04/16/2016 20:00,2,0.387,ACTIVE,213.29,340.55,59.981,1460851204,"201051344000955","219011344069620",27.99,22.00,0,332.73,344.76,11.0,8.7,0.053,378259.2,378259.2,31412,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851213,395525.00
04/16/2016 20:00,2,0.176,ACTIVE,212.61,381.12,59.965,1460851204,"274151322000094","219011344069620",35.72,25.30,0,336.94,388.94,6.4,4.3,0.031,520586.6,520586.6,21273,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851214,395526.00
04/16/2016 20:00,2,0.408,ACTIVE,213.74,341.45,59.970,1460851204,"201051344000579","219011344069620",27.55,22.30,0,335.14,347.16,11.4,9.1,0.053,378463.6,378463.6,7015,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851215,395527.00
04/16/2016 20:00,2,0.381,ACTIVE,213.51,339.95,59.975,1460851204,"201051344000890","219011344069620",28.07,22.00,0,333.33,345.36,10.8,8.5,0.053,375410.3,375410.3,31434,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851216,395528.00
04/16/2016 20:00,2,0.361,ACTIVE,213.74,340.85,59.970,1460851204,"201051344000438","219011344069620",28.47,21.50,0,334.24,345.96,10.4,8.1,0.049,377565.3,377565.3,31439,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851217,395529.00
04/16/2016 20:00,2,0.393,ACTIVE,213.74,340.85,59.981,1460851204,"201051344000417","219011344069620",27.91,22.00,0,333.03,345.96,11.1,8.8,0.053,370720.2,370720.2,31590,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851218,395530.00
04/16/2016 20:00,2,0.285,ACTIVE,212.61,339.95,59.965,1460851204,"274151322000083","219011344069620",27.31,24.00,0,336.04,345.96,7.9,5.7,0.027,643233.8,643233.8,20423,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851219,395531.00
04/16/2016 20:00,2,0.312,ACTIVE,213.06,341.15,59.975,1460851204,"274151322000076","219011344069620",27.67,24.00,0,337.24,348.36,8.8,6.5,0.049,684278.5,684278.5,20427,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851220,395532.00
04/16/2016 20:00,2,0.371,ACTIVE,213.51,341.15,59.975,1460851204,"201051344000868","219011344069620",27.97,22.30,0,333.93,346.56,10.5,8.2,0.057,364115.3,364115.3,26675,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851221,395533.00
04/16/2016 20:00,2,0.301,ACTIVE,212.61,339.04,59.981,1460851204,"274151322000095","219011344069620",26.74,24.00,0,336.34,347.16,8.2,6.0,0.040,677321.8,677321.8,20325,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851222,395534.00
04/16/2016 20:00,2,0.350,ACTIVE,213.51,343.25,59.965,1460851204,"201051344000988","219011344069620",27.71,22.00,0,333.93,348.96,9.9,7.6,0.057,361479.7,361479.7,26963,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851223,395535.00
04/16/2016 20:00,2,0.371,ACTIVE,213.29,339.95,59.986,1460851204,"201051344001025","219011344069620",27.43,21.50,0,333.63,345.96,10.4,8.1,0.053,375126.2,375126.2,31483,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851224,395536.00
04/16/2016 20:00,2,0.387,ACTIVE,213.51,341.15,59.981,1460851204,"201051344000458","219011344069620",26.88,23.30,0,334.54,347.16,10.6,8.3,0.057,372059.0,372059.0,26886,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851225,395537.00
04/16/2016 20:00,2,0.367,ACTIVE,214.19,343.25,59.970,1460851204,"201051344000853","219011344069620",27.87,22.30,0,336.04,348.36,10.3,8.1,0.057,370537.3,370537.3,26480,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851225,395538.00
04/16/2016 20:00,2,0.346,ACTIVE,213.96,341.75,59.970,1460851204,"201051344000685","219011344069620",27.14,21.80,0,333.93,346.86,9.6,7.3,0.053,377141.5,377141.5,31307,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851226,395539.00
04/16/2016 20:00,2,0.348,ACTIVE,213.74,341.45,59.970,1460851204,"201051344000917","219011344069620",28.03,22.80,0,333.33,345.96,9.9,7.6,0.049,374284.5,374284.5,31308,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851227,395540.00
04/16/2016 20:00,2,0.348,ACTIVE,213.96,341.15,59.991,1460851204,"201051344001145","219011344069620",27.83,21.30,0,334.84,346.56,9.8,7.6,0.049,379418.7,379418.7,31169,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851228,395541.00
04/16/2016 20:00,2,0.352,ACTIVE,213.74,341.45,59.981,1460851204,"201051344000651","219011344069620",28.03,21.50,0,334.24,345.96,10.0,7.8,0.053,371343.4,371343.4,31536,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851229,395542.00
04/16/2016 20:00,2,0.273,ACTIVE,212.16,338.14,59.938,1460851204,"274151322000088","219011344069620",26.12,23.50,0,335.44,347.46,7.2,5.1,0.027,622890.6,622890.6,20106,0,0,0,L,1151911521,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851230,395543.00
04/16/2016 20:00,2,0.205,ACTIVE,213.51,363.69,59.954,1460851204,"274151322000068","219011344069620",33.46,25.80,0,337.84,401.26,6.9,4.7,0.062,520241.2,520241.2,21480,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851231,395544.00
04/16/2016 20:00,2,0.385,ACTIVE,213.51,339.65,59.975,1460851204,"201051344001135","219011344069620",28.27,21.80,0,333.33,345.36,11.1,8.7,0.053,367718.9,367718.9,31491,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851232,395545.00
04/16/2016 20:00,2,0.365,ACTIVE,213.29,341.45,59.965,1460851204,"201051344000594","219011344069620",28.21,22.30,0,333.63,347.76,10.5,8.2,0.053,375264.8,375264.8,26922,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851233,395546.00
04/16/2016 20:00,2,0.363,ACTIVE,213.96,340.85,59.986,1460851204,"201051344001203","219011344069620",27.55,22.30,0,335.14,346.56,10.2,7.9,0.053,374298.7,374298.7,31490,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851233,395547.00
04/16/2016 20:00,2,0.283,ACTIVE,212.61,339.34,59.981,1460851204,"274151322000054","219011344069620",27.17,24.30,0,335.44,347.76,7.8,5.6,0.031,636585.4,636585.4,20131,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851234,395548.00
04/16/2016 20:00,2,0.377,ACTIVE,213.96,341.15,59.975,1460851204,"201051344000867","219011344069620",27.55,22.80,0,334.84,347.16,10.6,8.3,0.053,363459.5,363459.5,26926,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851235,395549.00
04/16/2016 20:00,2,0.357,ACTIVE,213.74,341.45,59.986,1460851204,"201051344001093","219011344069620",28.13,22.30,0,334.24,345.96,10.2,8.0,0.044,373206.0,373206.0,31361,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851236,395550.00
04/16/2016 20:00,2,0.330,ACTIVE,213.51,341.75,59.981,1460851204,"201051344000900","219011344069620",27.89,22.80,0,334.84,347.16,9.4,7.2,0.057,378893.6,378893.6,26314,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851237,395551.00
04/16/2016 20:00,2,0.373,ACTIVE,213.96,341.45,59.975,1460851204,"201051344000648","219011344069620",27.43,22.00,0,335.14,347.46,10.4,8.1,0.057,371385.2,371385.2,26619,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851238,395552.00
04/16/2016 20:00,2,0.383,ACTIVE,213.74,342.05,59.986,1460851204,"201051344000569","219011344069620",27.25,22.80,0,334.54,347.46,10.6,8.3,0.057,380106.5,380106.5,26247,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851239,395553.00
04/16/2016 20:00,2,0.387,ACTIVE,213.74,340.85,59.986,1460851204,"201051344000983","219011344069620",28.17,22.50,0,335.14,347.16,11.1,8.8,0.057,371693.1,371693.1,26719,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851240,395554.00
04/16/2016 20:00,2,0.363,ACTIVE,213.74,341.45,59.981,1460851204,"201051344001158","219011344069620",27.49,21.50,0,333.63,347.46,10.1,7.9,0.057,366482.7,366482.7,26978,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851241,395555.00
04/16/2016 20:00,2,0.365,ACTIVE,214.19,342.95,60.018,1460851204,"201051344000576","219011344069620",27.17,22.30,0,335.14,347.76,10.1,7.8,0.053,373292.6,373292.6,26391,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851242,395556.00
04/16/2016 20:00,2,0.291,ACTIVE,212.83,339.65,59.975,1460851204,"274151322000087","219011344069620",26.06,26.80,0,336.04,345.06,7.7,5.5,0.035,610770.8,610770.8,20204,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460851242,395557.00
04/16/2016 20:15,2,0.273,ACTIVE,213.74,340.85,59.928,1460852103,"201051344000645","219011344069620",26.74,23.00,0,335.74,347.76,7.4,5.2,0.035,372869.9,372869.9,26537,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852104,395558.00
04/16/2016 20:15,2,0.205,ACTIVE,213.06,339.65,59.933,1460852103,"274151322000085","219011344069620",25.88,23.80,0,336.64,343.55,5.4,3.3,0.022,639337.3,639337.3,20144,0,0,0,L,1151911521,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852105,395559.00
04/16/2016 20:15,2,0.285,ACTIVE,213.74,342.35,59.938,1460852103,"201051344000633","219011344069620",27.87,21.50,0,335.14,349.56,8.1,5.9,0.035,363734.2,363734.2,26995,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852106,395560.00
04/16/2016 20:15,2,0.295,ACTIVE,213.29,340.55,59.938,1460852103,"201051344000469","219011344069620",27.43,21.30,0,334.54,347.76,8.2,6.0,0.035,364984.8,364984.8,26942,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852107,395561.00
04/16/2016 20:15,2,0.291,ACTIVE,213.74,339.95,59.938,1460852103,"201051344000646","219011344069620",27.53,21.50,0,333.63,347.16,8.2,6.0,0.035,369309.4,369309.4,31498,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852108,395562.00
04/16/2016 20:15,2,0.232,ACTIVE,212.38,338.44,59.959,1460852103,"274151322000052","219011344069620",26.66,23.50,0,335.74,344.45,6.3,4.2,0.018,648990.6,648990.6,20368,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852109,395563.00
04/16/2016 20:15,2,0.312,ACTIVE,213.96,339.95,59.938,1460852103,"201051344000585","219011344069620",27.83,21.50,0,334.54,346.86,8.8,6.6,0.035,375187.4,375187.4,31504,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852110,395564.00
04/16/2016 20:15,2,0.275,ACTIVE,213.74,338.74,59.944,1460852103,"201051344001230","219011344069620",27.15,21.50,0,333.63,345.96,7.7,5.5,0.027,373146.5,373146.5,31295,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852110,395565.00
04/16/2016 20:15,2,0.273,ACTIVE,214.41,340.85,59.965,1460852103,"201051344000582","219011344069620",27.43,22.00,0,335.14,347.16,7.6,5.4,0.031,366689.3,366689.3,31474,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852111,395566.00
04/16/2016 20:15,2,0.297,ACTIVE,213.51,339.65,59.944,1460852103,"201051344000955","219011344069620",27.99,21.50,0,333.93,346.26,8.4,6.2,0.035,378261.1,378261.1,31413,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852112,395567.00
04/16/2016 20:15,2,0.123,ACTIVE,212.61,340.25,59.917,1460852103,"274151322000094","219011344069620",30.73,24.50,0,336.64,384.43,3.9,1.8,0.022,520587.4,520587.4,21274,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852113,395568.00
04/16/2016 20:15,2,0.316,ACTIVE,213.06,340.25,59.944,1460852103,"201051344000579","219011344069620",27.65,22.00,0,336.34,347.46,8.9,6.7,0.031,378465.5,378465.5,7016,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852114,395569.00
04/16/2016 20:15,2,0.289,ACTIVE,213.74,339.04,59.954,1460852103,"201051344000890","219011344069620",28.41,21.80,0,334.24,346.56,8.4,6.2,0.035,375412.1,375412.1,31435,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852115,395570.00
04/16/2016 20:15,2,0.285,ACTIVE,213.96,339.95,59.901,1460852103,"201051344000438","219011344069620",27.91,21.30,0,335.14,347.46,8.1,5.9,0.031,377567.1,377567.1,31440,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852116,395571.00
04/16/2016 20:15,2,0.307,ACTIVE,213.74,339.65,59.933,1460852103,"201051344000417","219011344069620",27.93,21.80,0,333.33,347.16,8.7,6.5,0.031,370722.2,370722.2,31591,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852117,395572.00
04/16/2016 20:15,2,0.201,ACTIVE,212.61,339.95,59.949,1460852103,"274151322000083","219011344069620",26.86,23.80,0,335.74,343.85,5.5,3.4,0.027,643235.0,643235.0,20424,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852118,395573.00
04/16/2016 20:15,2,0.223,ACTIVE,213.06,340.55,59.944,1460852103,"274151322000076","219011344069620",26.92,23.50,0,337.24,344.45,6.0,3.9,0.027,684279.9,684279.9,20428,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852119,395574.00
04/16/2016 20:15,2,0.287,ACTIVE,213.06,339.95,59.917,1460852103,"201051344000868","219011344069620",27.59,21.80,0,334.54,347.16,8.1,5.9,0.031,364117.0,364117.0,26676,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852120,395575.00
04/16/2016 20:15,2,0.207,ACTIVE,212.83,339.04,59.944,1460852103,"274151322000095","219011344069620",26.74,23.80,0,336.34,343.25,5.6,3.5,0.027,677323.0,677323.0,20326,0,0,0,L,1151911521,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852121,395576.00
04/16/2016 20:15,2,0.262,ACTIVE,213.06,341.75,59.991,1460852103,"201051344000988","219011344069620",27.39,21.80,0,334.24,350.17,7.3,5.1,0.035,361481.3,361481.3,26964,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852122,395577.00
04/16/2016 20:15,2,0.285,ACTIVE,213.51,339.04,59.944,1460852103,"201051344001025","219011344069620",27.21,21.30,0,334.24,346.56,7.9,5.7,0.031,375127.9,375127.9,31484,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852122,395578.00
04/16/2016 20:15,2,0.285,ACTIVE,213.06,340.25,59.975,1460852103,"201051344000458","219011344069620",27.77,23.00,0,335.44,348.36,8.1,5.9,0.031,372060.8,372060.8,26887,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852123,395579.00
04/16/2016 20:15,2,0.279,ACTIVE,213.74,341.45,59.949,1460852103,"201051344000853","219011344069620",27.47,22.00,0,336.94,348.96,7.8,5.6,0.035,370539.0,370539.0,26481,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852124,395580.00
04/16/2016 20:15,2,0.254,ACTIVE,213.96,340.55,59.928,1460852103,"201051344000685","219011344069620",27.67,21.30,0,335.14,348.06,7.1,4.9,0.035,377143.0,377143.0,31308,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852125,395581.00
04/16/2016 20:15,2,0.270,ACTIVE,213.74,339.95,59.938,1460852103,"201051344000917","219011344069620",27.61,22.50,0,333.63,346.86,7.5,5.4,0.031,374286.1,374286.1,31309,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852126,395582.00
04/16/2016 20:15,2,0.262,ACTIVE,213.96,339.95,59.949,1460852103,"201051344001145","219011344069620",27.97,21.00,0,334.84,348.36,7.4,5.2,0.027,379420.3,379420.3,31170,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852127,395583.00
04/16/2016 20:15,2,0.279,ACTIVE,213.74,340.25,59.944,1460852103,"201051344000651","219011344069620",26.78,21.30,0,335.74,347.16,7.6,5.4,0.031,371345.1,371345.1,31537,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852128,395584.00
04/16/2016 20:15,2,0.191,ACTIVE,212.16,339.04,59.933,1460852103,"274151322000088","219011344069620",25.33,23.30,0,335.44,343.55,4.9,2.8,0.022,622891.6,622891.6,20107,0,0,0,L,1151911521,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852129,395585.00
04/16/2016 20:15,2,0.145,ACTIVE,213.29,341.15,59.959,1460852103,"274151322000068","219011344069620",31.15,25.00,0,337.54,396.45,4.6,2.5,0.022,520242.2,520242.2,21481,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852130,395586.00
04/16/2016 20:15,2,0.305,ACTIVE,213.51,338.74,59.954,1460852103,"201051344001135","219011344069620",27.49,21.30,0,334.54,346.26,8.5,6.3,0.031,367720.7,367720.7,31492,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852131,395587.00
04/16/2016 20:15,2,0.285,ACTIVE,213.06,340.25,59.949,1460852103,"201051344000594","219011344069620",27.79,22.00,0,334.54,346.86,8.1,5.9,0.031,375266.6,375266.6,26923,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852132,395588.00
04/16/2016 20:15,2,0.281,ACTIVE,213.96,339.65,59.954,1460852103,"201051344001203","219011344069620",27.33,22.00,0,335.14,348.06,7.8,5.6,0.035,374300.4,374300.4,31491,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852133,395589.00
04/16/2016 20:15,2,0.203,ACTIVE,212.38,340.25,59.938,1460852103,"274151322000054","219011344069620",26.14,23.80,0,335.44,343.55,5.4,3.3,0.027,636586.5,636586.5,20132,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852134,395590.00
04/16/2016 20:15,2,0.285,ACTIVE,213.51,339.95,59.954,1460852103,"201051344000867","219011344069620",27.55,22.50,0,334.84,347.16,8.0,5.8,0.027,363461.2,363461.2,26927,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852134,395591.00
04/16/2016 20:15,2,0.289,ACTIVE,213.96,340.25,59.938,1460852103,"201051344001093","219011344069620",27.37,22.00,0,335.14,346.26,8.0,5.8,0.027,373207.8,373207.8,31362,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852135,395592.00
04/16/2016 20:15,2,0.248,ACTIVE,213.06,340.55,59.954,1460852103,"201051344000900","219011344069620",27.23,22.80,0,334.54,346.86,6.9,4.7,0.027,378895.1,378895.1,26315,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852136,395593.00
04/16/2016 20:15,2,0.279,ACTIVE,213.51,340.25,59.949,1460852103,"201051344000648","219011344069620",27.97,21.80,0,335.74,348.06,8.0,5.8,0.022,371386.9,371386.9,26620,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852137,395594.00
04/16/2016 20:15,2,0.287,ACTIVE,213.29,340.25,59.949,1460852103,"201051344000569","219011344069620",27.37,22.80,0,335.74,347.46,8.0,5.8,0.031,380108.3,380108.3,26248,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852138,395595.00
04/16/2016 20:15,2,0.297,ACTIVE,213.29,339.95,59.954,1460852103,"201051344000983","219011344069620",28.11,22.30,0,335.14,347.46,8.4,6.2,0.027,371695.0,371695.0,26720,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852139,395596.00
04/16/2016 20:15,2,0.268,ACTIVE,213.29,340.55,59.965,1460852103,"201051344001158","219011344069620",28.03,21.30,0,334.54,348.06,7.6,5.4,0.035,366484.3,366484.3,26979,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852140,395597.00
04/16/2016 20:15,2,0.271,ACTIVE,213.74,341.45,59.959,1460852103,"201051344000576","219011344069620",27.61,22.00,0,335.74,348.96,7.6,5.4,0.031,373294.3,373294.3,26392,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852141,395598.00
