ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 20:15,2,0.203,ACTIVE,212.83,339.65,59.981,1460852103,"274151322000087","219011344069620",26.04,26.30,0,336.34,344.15,5.4,3.3,0.013,610771.9,610771.9,20205,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460852142,395599.00
04/16/2016 20:30,2,0.156,ACTIVE,213.51,339.95,59.933,1460853003,"201051344000645","219011344069620",25.49,22.50,0,335.44,346.56,4.1,2.0,0.000,372870.8,372870.8,26538,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853005,395600.00
04/16/2016 20:30,2,0.090,ACTIVE,212.61,330.93,59.975,1460853003,"274151322000085","219011344069620",24.01,23.50,0,328.82,342.65,2.2,0.2,0.000,639337.7,639337.7,20145,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853005,395601.00
04/16/2016 20:30,2,0.182,ACTIVE,213.74,339.04,59.959,1460853003,"201051344000633","219011344069620",24.95,21.30,0,334.84,348.06,4.6,2.5,0.000,363735.3,363735.3,26996,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853006,395602.00
04/16/2016 20:30,2,0.188,ACTIVE,213.29,339.34,59.959,1460853003,"201051344000469","219011344069620",25.49,20.70,0,333.33,345.66,4.8,2.7,0.000,364985.9,364985.9,26943,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853007,395603.00
04/16/2016 20:30,2,0.189,ACTIVE,213.06,337.84,59.965,1460853003,"201051344000646","219011344069620",24.77,21.00,0,333.33,344.45,4.8,2.7,0.000,369310.4,369310.4,31499,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853008,395604.00
04/16/2016 20:30,2,0.113,ACTIVE,212.38,338.44,59.954,1460853003,"274151322000052","219011344069620",25.25,23.30,0,335.44,343.85,2.9,0.9,0.000,648991.2,648991.2,20369,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853009,395605.00
04/16/2016 20:30,2,0.205,ACTIVE,213.51,338.74,59.959,1460853003,"201051344000585","219011344069620",24.89,21.30,0,334.24,345.66,5.2,3.1,0.000,375188.6,375188.6,31505,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853010,395606.00
04/16/2016 20:30,2,0.188,ACTIVE,213.29,321.01,59.959,1460853003,"201051344001230","219011344069620",21.97,21.00,0,317.70,344.15,4.2,2.1,0.000,373147.5,373147.5,31296,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853011,395607.00
04/16/2016 20:30,2,0.176,ACTIVE,213.74,338.74,59.965,1460853003,"201051344000582","219011344069620",24.27,21.50,0,334.84,345.36,4.4,2.3,0.000,366690.3,366690.3,31475,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853012,395608.00
04/16/2016 20:30,2,0.199,ACTIVE,213.06,337.84,59.965,1460853003,"201051344000955","219011344069620",24.25,21.30,0,332.73,344.45,4.9,2.8,0.000,378262.2,378262.2,31414,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853013,395609.00
04/16/2016 20:30,2,0.000,ALERT,212.38,299.67,59.959,1460853003,"274151322000094","219011344069620",40.14,23.50,0,298.47,384.73,0.0,0.0,0.000,520587.5,520587.5,21275,0,0,0,L,1151911521,0,121.55,122.68,0002,21,0,0,0,0,0,0,39,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853015,395610.00
04/16/2016 20:30,2,0.213,ACTIVE,213.06,339.34,59.986,1460853003,"201051344000579","219011344069620",24.57,21.50,0,335.44,344.45,5.3,3.2,0.000,378466.8,378466.8,7017,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853015,395611.00
04/16/2016 20:30,2,0.186,ACTIVE,213.29,337.84,59.949,1460853003,"201051344000890","219011344069620",25.33,21.50,0,333.03,345.36,4.8,2.7,0.000,375413.2,375413.2,31436,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853016,395612.00
04/16/2016 20:30,2,0.186,ACTIVE,213.51,336.34,59.954,1460853003,"201051344000438","219011344069620",24.39,20.70,0,334.54,345.36,4.6,2.5,0.000,377568.1,377568.1,31441,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853017,395613.00
04/16/2016 20:30,2,0.213,ACTIVE,213.51,336.94,59.949,1460853003,"201051344000417","219011344069620",24.27,21.30,0,333.03,344.76,5.2,3.1,0.000,370723.4,370723.4,31592,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853018,395614.00
04/16/2016 20:30,2,0.086,ACTIVE,212.61,326.42,59.949,1460853003,"274151322000083","219011344069620",25.56,23.30,0,323.72,343.25,2.2,0.2,0.000,643235.4,643235.4,20425,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853019,395615.00
04/16/2016 20:30,2,0.092,ACTIVE,213.29,338.44,59.959,1460853003,"274151322000076","219011344069620",26.20,23.30,0,336.94,342.95,2.5,0.4,0.000,684280.4,684280.4,20429,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853020,395616.00
04/16/2016 20:30,2,0.174,ACTIVE,213.29,339.95,59.959,1460853003,"201051344000868","219011344069620",25.27,21.50,0,334.24,345.66,4.5,2.4,0.004,364118.0,364118.0,26677,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853021,395617.00
04/16/2016 20:30,2,0.086,ACTIVE,212.61,338.14,59.954,1460853003,"274151322000095","219011344069620",24.67,23.30,0,335.74,343.25,2.1,0.1,0.000,677323.4,677323.4,20327,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853022,395618.00
04/16/2016 20:30,2,0.152,ACTIVE,213.06,340.55,59.933,1460853003,"201051344000988","219011344069620",24.17,21.50,0,333.93,347.16,3.7,1.7,0.000,361482.2,361482.2,26965,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853023,395619.00
04/16/2016 20:30,2,0.172,ACTIVE,213.29,337.84,59.954,1460853003,"201051344001025","219011344069620",24.63,21.00,0,333.93,344.76,4.3,2.3,0.000,375128.8,375128.8,31485,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853023,395620.00
04/16/2016 20:30,2,0.172,ACTIVE,213.29,336.64,59.965,1460853003,"201051344000458","219011344069620",25.11,22.50,0,335.14,345.66,4.4,2.3,0.000,372061.8,372061.8,26888,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853024,395621.00
04/16/2016 20:30,2,0.162,ACTIVE,213.96,340.85,59.965,1460853003,"201051344000853","219011344069620",24.91,21.50,0,335.74,346.56,4.1,2.1,0.000,370540.0,370540.0,26482,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853025,395622.00
04/16/2016 20:30,2,0.156,ACTIVE,213.74,333.03,59.959,1460853003,"201051344000685","219011344069620",23.38,21.00,0,330.93,345.96,3.7,1.7,0.000,377143.9,377143.9,31309,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853026,395623.00
04/16/2016 20:30,2,0.164,ACTIVE,213.29,329.13,59.954,1460853003,"201051344000917","219011344069620",24.63,22.00,0,323.41,345.06,4.1,2.0,0.000,374287.1,374287.1,31310,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853027,395624.00
04/16/2016 20:30,2,0.160,ACTIVE,213.06,330.33,59.965,1460853003,"201051344001145","219011344069620",24.73,20.30,0,327.02,345.66,4.0,2.0,0.000,379421.2,379421.2,31171,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853028,395625.00
04/16/2016 20:30,2,0.176,ACTIVE,213.29,332.73,59.959,1460853003,"201051344000651","219011344069620",23.44,20.70,0,331.23,344.45,4.2,2.1,0.000,371346.0,371346.0,31538,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853029,395626.00
04/16/2016 20:30,2,0.074,ACTIVE_NO_POWER,211.93,315.60,59.959,1460853003,"274151322000088","219011344069620",22.05,22.80,0,313.50,342.95,1.7,0.0,0.000,622891.9,622891.9,20108,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853030,395627.00
04/16/2016 20:30,2,0.061,ALERT,213.06,334.24,59.922,1460853003,"274151322000068","219011344069620",25.25,23.80,0,298.17,385.93,1.6,0.0,0.000,520242.5,520242.5,21482,0,0,0,L,1151911521,0,122.68,122.68,0002,22,0,0,0,0,0,0,39,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853032,395628.00
04/16/2016 20:30,2,0.172,ACTIVE,213.06,337.24,59.965,1460853003,"201051344001135","219011344069620",27.04,21.00,0,334.24,343.85,4.8,2.7,0.000,367721.8,367721.8,31493,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853033,395629.00
04/16/2016 20:30,2,0.184,ACTIVE,213.06,339.65,59.954,1460853003,"201051344000594","219011344069620",23.44,21.80,0,333.63,345.36,4.3,2.3,0.000,375267.6,375267.6,26924,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853034,395630.00
04/16/2016 20:30,2,0.176,ACTIVE,213.51,329.13,59.959,1460853003,"201051344001203","219011344069620",24.15,21.50,0,326.42,345.66,4.3,2.3,0.000,374301.4,374301.4,31492,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853035,395631.00
04/16/2016 20:30,2,0.086,ACTIVE,212.38,327.62,59.912,1460853003,"274151322000054","219011344069620",23.74,23.30,0,322.81,342.65,2.1,0.1,0.000,636586.9,636586.9,20133,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853036,395632.00
04/16/2016 20:30,2,0.180,ACTIVE,213.51,325.52,59.954,1460853003,"201051344000867","219011344069620",23.80,22.30,0,324.02,345.96,4.3,2.3,0.000,363462.2,363462.2,26928,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853037,395633.00
04/16/2016 20:30,2,0.197,ACTIVE,213.29,315.00,59.959,1460853003,"201051344001093","219011344069620",22.62,21.80,0,312.29,344.45,4.5,2.5,0.000,373208.8,373208.8,31363,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853038,395634.00
04/16/2016 20:30,2,0.131,ACTIVE,213.06,335.74,59.917,1460853003,"201051344000900","219011344069620",25.09,22.30,0,333.63,345.66,3.4,1.3,0.000,378895.9,378895.9,26316,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853039,395635.00
04/16/2016 20:30,2,0.174,ACTIVE,213.51,336.94,59.959,1460853003,"201051344000648","219011344069620",25.11,21.50,0,335.74,345.66,4.4,2.4,0.000,371388.0,371388.0,26621,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853040,395636.00
04/16/2016 20:30,2,0.168,ACTIVE,213.29,339.34,59.938,1460853003,"201051344000569","219011344069620",25.90,22.30,0,334.84,345.06,4.4,2.3,0.000,380109.3,380109.3,26249,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853041,395637.00
04/16/2016 20:30,2,0.193,ACTIVE,213.29,331.53,59.949,1460853003,"201051344000983","219011344069620",24.23,21.80,0,329.13,345.66,4.8,2.7,0.000,371696.1,371696.1,26721,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853041,395638.00
04/16/2016 20:30,2,0.168,ACTIVE,213.29,331.83,59.954,1460853003,"201051344001158","219011344069620",23.62,21.00,0,329.73,345.66,4.0,2.0,0.000,366485.2,366485.2,26980,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853042,395639.00
04/16/2016 20:30,2,0.162,ACTIVE,213.51,326.72,59.944,1460853003,"201051344000576","219011344069620",24.37,21.80,0,325.22,346.26,4.0,2.0,0.000,373295.2,373295.2,26393,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853043,395640.00
04/16/2016 20:30,2,0.092,ALERT,212.61,299.97,59.949,1460853003,"274151322000087","219011344069620",23.46,25.30,0,298.77,357.38,2.2,0.2,0.000,610772.4,610772.4,20206,0,0,0,L,1151911521,0,122.23,122.68,0002,22,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460853045,395641.00
04/16/2016 20:45,2,0.000,ALERT,213.06,301.17,59.981,1460853904,"201051344000645","219011344069620",0.00,21.30,0,300.27,345.06,0.0,0.0,0.000,372870.9,372870.9,26539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1460853906,395642.00
04/16/2016 20:45,2,0.000,ALERT,212.61,299.97,59.986,1460853904,"274151322000085","219011344069620",0.00,22.00,0,298.77,339.34,0.0,0.0,0.000,639337.7,639337.7,20146,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1460853907,395643.00
04/16/2016 20:45,2,0.000,ALERT,213.29,300.87,59.986,1460853904,"201051344000633","219011344069620",0.00,19.80,0,298.47,339.65,0.0,0.0,0.000,363735.4,363735.4,26997,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1460853909,395644.00
04/16/2016 20:45,2,0.000,ALERT,212.83,300.87,60.028,1460853904,"201051344000469","219011344069620",0.00,19.30,0,299.07,342.35,0.0,0.0,0.000,364986.1,364986.1,26944,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1460853911,395645.00
04/16/2016 20:45,2,0.000,ALERT,212.83,300.87,59.944,1460853904,"201051344000646","219011344069620",0.00,19.80,0,298.77,338.14,0.0,0.0,0.000,369310.6,369310.6,31500,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1460853913,395646.00
04/16/2016 20:45,2,0.000,ALERT,212.16,300.57,59.981,1460853904,"274151322000052","219011344069620",0.00,21.50,0,298.47,338.74,0.0,0.0,0.000,648991.2,648991.2,20370,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1460853915,395647.00
04/16/2016 20:45,2,0.000,ALERT,213.29,300.87,59.975,1460853904,"201051344000585","219011344069620",0.00,19.80,0,299.07,341.15,0.0,0.0,0.000,375188.9,375188.9,31506,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1460853916,395648.00
04/16/2016 20:45,2,0.000,ALERT,213.06,301.17,59.981,1460853904,"201051344001230","219011344069620",0.00,19.50,0,299.67,337.84,0.0,0.0,0.000,373147.6,373147.6,31297,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1460853918,395649.00
04/16/2016 20:45,2,0.000,ALERT,213.74,301.77,59.965,1460853904,"201051344000582","219011344069620",0.00,20.00,0,299.97,339.65,0.0,0.0,0.000,366690.4,366690.4,31476,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1460853920,395650.00
04/16/2016 20:45,2,0.000,ALERT,212.83,300.87,59.991,1460853904,"201051344000955","219011344069620",0.00,19.80,0,299.37,338.74,0.0,0.0,0.000,378262.4,378262.4,31415,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1460853922,395651.00
04/16/2016 20:45,2,0.000,ALERT,212.38,299.67,59.965,1460853904,"274151322000094","219011344069620",0.00,22.00,0,297.87,383.83,0.0,0.0,0.000,520587.5,520587.5,21277,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,96,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1460853923,395652.00
04/16/2016 20:45,2,0.000,ALERT,212.61,301.47,60.002,1460853904,"201051344000579","219011344069620",0.00,20.00,0,300.57,340.55,0.0,0.0,0.000,378467.1,378467.1,7018,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1460853925,395653.00
04/16/2016 20:45,2,0.000,ALERT,213.06,301.17,59.965,1460853904,"201051344000890","219011344069620",0.00,20.00,0,299.97,341.15,0.0,0.0,0.000,375413.5,375413.5,31437,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1460853927,395654.00
04/16/2016 20:45,2,0.000,ALERT,213.29,300.87,59.975,1460853904,"201051344000438","219011344069620",0.00,19.50,0,299.67,338.44,0.0,0.0,0.000,377568.2,377568.2,31442,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1460853929,395655.00
04/16/2016 20:45,2,0.000,ALERT,213.29,300.27,59.970,1460853904,"201051344000417","219011344069620",0.00,20.00,0,298.77,338.44,0.0,0.0,0.000,370723.7,370723.7,31593,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1460853931,395656.00
04/16/2016 20:45,2,0.000,ALERT,211.93,299.67,59.954,1460853904,"274151322000083","219011344069620",0.00,21.50,0,298.77,338.44,0.0,0.0,0.000,643235.4,643235.4,20426,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1460853932,395657.00
04/16/2016 20:45,2,0.000,ALERT,212.83,299.67,59.965,1460853904,"274151322000076","219011344069620",0.00,21.50,0,298.77,340.85,0.0,0.0,0.000,684280.4,684280.4,20430,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1460853934,395658.00
04/16/2016 20:45,2,0.000,ALERT,212.61,301.77,59.965,1460853904,"201051344000868","219011344069620",0.00,20.00,0,300.57,341.15,0.0,0.0,0.000,364118.2,364118.2,26678,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1460853936,395659.00
04/16/2016 20:45,2,0.000,ALERT,212.16,300.87,59.959,1460853904,"274151322000095","219011344069620",0.00,21.50,0,299.97,339.04,0.0,0.0,0.000,677323.4,677323.4,20328,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1460853938,395660.00
04/16/2016 20:45,2,0.000,ALERT,212.61,300.87,59.970,1460853904,"201051344000988","219011344069620",0.00,20.00,0,297.57,342.65,0.0,0.0,0.000,361482.3,361482.3,26966,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1460853940,395661.00
04/16/2016 20:45,2,0.000,ALERT,213.06,300.27,59.970,1460853904,"201051344001025","219011344069620",0.00,19.50,0,299.07,339.95,0.0,0.0,0.000,375129.0,375129.0,31486,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1460853942,395662.00
04/16/2016 20:45,2,0.000,ALERT,212.61,301.17,59.970,1460853904,"201051344000458","219011344069620",0.00,21.30,0,300.27,339.34,0.0,0.0,0.000,372061.9,372061.9,26889,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1460853943,395663.00
04/16/2016 20:45,2,0.000,ALERT,213.29,300.87,59.928,1460853904,"201051344000853","219011344069620",0.00,20.00,0,299.97,342.65,0.0,0.0,0.000,370540.1,370540.1,26483,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1460853945,395664.00
04/16/2016 20:45,2,0.000,ALERT,213.51,300.87,59.975,1460853904,"201051344000685","219011344069620",0.00,19.50,0,299.37,338.74,0.0,0.0,0.000,377143.9,377143.9,31310,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1460853947,395665.00
04/16/2016 20:45,2,0.000,ALERT,213.29,300.57,59.975,1460853904,"201051344000917","219011344069620",0.00,20.70,0,297.57,337.84,0.0,0.0,0.000,374287.2,374287.2,31311,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1460853949,395666.00
04/16/2016 20:45,2,0.000,ALERT,213.51,301.17,59.965,1460853904,"201051344001145","219011344069620",0.00,19.30,0,298.77,339.34,0.0,0.0,0.000,379421.3,379421.3,31172,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1460853951,395667.00
04/16/2016 20:45,2,0.000,ALERT,213.29,300.27,59.975,1460853904,"201051344000651","219011344069620",0.00,19.30,0,298.77,339.04,0.0,0.0,0.000,371346.1,371346.1,31539,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1460853953,395668.00
04/16/2016 20:45,2,0.000,ALERT,211.93,299.67,59.965,1460853904,"274151322000088","219011344069620",0.00,21.30,0,298.47,317.10,0.0,0.0,0.000,622891.9,622891.9,20109,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1460853954,395669.00
04/16/2016 20:45,2,0.000,ALERT,212.83,299.07,59.981,1460853904,"274151322000068","219011344069620",0.00,22.30,0,297.87,385.33,0.0,0.0,0.000,520242.5,520242.5,21484,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,94,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1460853956,395670.00
04/16/2016 20:45,2,0.000,ALERT,212.83,300.57,59.975,1460853904,"201051344001135","219011344069620",0.00,19.50,0,299.67,339.34,0.0,0.0,0.000,367722.1,367722.1,31494,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1460853958,395671.00
04/16/2016 20:45,2,0.000,ALERT,212.61,301.77,59.981,1460853904,"201051344000594","219011344069620",0.00,20.30,0,299.97,342.35,0.0,0.0,0.000,375267.7,375267.7,26925,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1460853960,395672.00
04/16/2016 20:45,2,0.000,ALERT,213.29,300.87,59.975,1460853904,"201051344001203","219011344069620",0.00,20.00,0,299.37,339.95,0.0,0.0,0.000,374301.5,374301.5,31493,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1460853962,395673.00
04/16/2016 20:45,2,0.000,ALERT,211.93,300.57,59.975,1460853904,"274151322000054","219011344069620",0.00,21.80,0,298.77,336.04,0.0,0.0,0.000,636586.9,636586.9,20134,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1460853963,395674.00
04/16/2016 20:45,2,0.000,ALERT,213.06,301.17,59.991,1460853904,"201051344000867","219011344069620",0.00,21.00,0,299.97,339.34,0.0,0.0,0.000,363462.4,363462.4,26929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1460853965,395675.00
04/16/2016 20:45,2,0.000,ALERT,213.06,300.57,59.986,1460853904,"201051344001093","219011344069620",0.00,20.30,0,299.37,337.84,0.0,0.0,0.000,373209.1,373209.1,31364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1460853967,395676.00
04/16/2016 20:45,2,0.000,ALERT,212.61,301.17,59.981,1460853904,"201051344000900","219011344069620",0.00,20.30,0,299.67,339.95,0.0,0.0,0.000,378895.9,378895.9,26317,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1460853969,395677.00
04/16/2016 20:45,2,0.000,ALERT,213.06,300.87,59.959,1460853904,"201051344000648","219011344069620",0.00,19.80,0,299.67,340.55,0.0,0.0,0.000,371388.1,371388.1,26622,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1460853971,395678.00
04/16/2016 20:45,2,0.000,ALERT,212.83,301.77,60.002,1460853904,"201051344000569","219011344069620",0.00,20.70,0,300.57,340.25,0.0,0.0,0.000,380109.4,380109.4,26250,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1460853972,395679.00
04/16/2016 20:45,2,0.000,ALERT,212.83,301.47,59.991,1460853904,"201051344000983","219011344069620",0.00,20.30,0,300.57,339.65,0.0,0.0,0.000,371696.3,371696.3,26722,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1460853974,395680.00
04/16/2016 20:45,2,0.000,ALERT,212.83,301.17,59.986,1460853904,"201051344001158","219011344069620",0.00,19.50,0,299.37,339.65,0.0,0.0,0.000,366485.3,366485.3,26981,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1460853976,395681.00
04/16/2016 20:45,2,0.000,ALERT,213.29,301.77,59.991,1460853904,"201051344000576","219011344069620",0.00,20.00,0,299.97,340.25,0.0,0.0,0.000,373295.3,373295.3,26394,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1460853978,395682.00
04/16/2016 20:45,2,0.000,ALERT,212.38,299.07,59.975,1460853904,"274151322000087","219011344069620",0.00,23.50,0,297.87,301.77,0.0,0.0,0.000,610772.4,610772.4,20208,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1460853979,395683.00
04/16/2016 21:00,2,0.000,ALERT,211.70,299.07,59.986,1460854804,"201051344000645","219011344069620",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,372870.9,372870.9,26541,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460854806,395684.00
04/16/2016 21:00,2,0.000,ALERT,210.57,297.57,59.996,1460854804,"274151322000085","219011344069620",0.00,21.00,0,296.36,301.77,0.0,0.0,0.000,639337.7,639337.7,20148,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854807,395685.00
04/16/2016 21:00,2,0.000,ALERT,211.93,299.07,60.012,1460854804,"201051344000633","219011344069620",0.00,18.70,0,296.06,302.37,0.0,0.0,0.000,363735.4,363735.4,26999,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854809,395686.00
04/16/2016 21:00,2,0.000,ALERT,211.48,298.77,59.991,1460854804,"201051344000469","219011344069620",0.00,18.00,0,296.66,302.37,0.0,0.0,0.000,364986.1,364986.1,26946,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854811,395687.00
04/16/2016 21:00,2,0.000,ALERT,211.25,299.07,59.996,1460854804,"201051344000646","219011344069620",0.00,18.70,0,296.96,305.38,0.0,0.0,0.000,369310.6,369310.6,31502,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854813,395688.00
04/16/2016 21:00,2,0.000,ALERT,210.57,297.87,59.991,1460854804,"274151322000052","219011344069620",0.00,20.30,0,296.06,301.77,0.0,0.0,0.000,648991.2,648991.2,20372,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854815,395689.00
04/16/2016 21:00,2,0.000,ALERT,211.70,299.37,60.007,1460854804,"201051344000585","219011344069620",0.00,19.00,0,297.26,305.38,0.0,0.0,0.000,375188.9,375188.9,31508,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854816,395690.00
04/16/2016 21:00,2,0.000,ALERT,211.25,299.37,60.018,1460854804,"201051344001230","219011344069620",0.00,18.30,0,297.87,305.98,0.0,0.0,0.000,373147.6,373147.6,31299,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854818,395691.00
04/16/2016 21:00,2,0.000,ALERT,211.93,299.97,59.996,1460854804,"201051344000582","219011344069620",0.00,19.00,0,298.47,305.98,0.0,0.0,0.000,366690.4,366690.4,31478,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854820,395692.00
04/16/2016 21:00,2,0.000,ALERT,211.25,299.37,60.002,1460854804,"201051344000955","219011344069620",0.00,18.70,0,297.57,305.68,0.0,0.0,0.000,378262.4,378262.4,31417,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460854822,395693.00
04/16/2016 21:00,2,0.000,ALERT,210.80,296.96,60.028,1460854804,"274151322000094","219011344069620",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,520587.5,520587.5,21279,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854824,395694.00
04/16/2016 21:00,2,0.000,ALERT,211.48,299.97,59.954,1460854804,"201051344000579","219011344069620",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,378467.1,378467.1,7020,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854825,395695.00
04/16/2016 21:00,2,0.000,ALERT,211.25,299.07,59.975,1460854804,"201051344000890","219011344069620",0.00,19.00,0,298.17,305.98,0.0,0.0,0.000,375413.5,375413.5,31439,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854827,395696.00
04/16/2016 21:00,2,0.000,ALERT,211.70,299.07,59.986,1460854804,"201051344000438","219011344069620",0.00,18.30,0,297.87,305.38,0.0,0.0,0.000,377568.2,377568.2,31444,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854829,395697.00
04/16/2016 21:00,2,0.000,ALERT,211.70,298.17,60.023,1460854804,"201051344000417","219011344069620",0.00,19.00,0,296.96,305.08,0.0,0.0,0.000,370723.7,370723.7,31595,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460854831,395698.00
04/16/2016 21:00,2,0.000,ALERT,210.57,298.17,59.975,1460854804,"274151322000083","219011344069620",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,643235.4,643235.4,20428,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854833,395699.00
04/16/2016 21:00,2,0.000,ALERT,211.25,297.57,59.991,1460854804,"274151322000076","219011344069620",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,684280.4,684280.4,20432,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854834,395700.00
04/16/2016 21:00,2,0.000,ALERT,211.48,299.67,59.981,1460854804,"201051344000868","219011344069620",0.00,19.00,0,298.47,303.28,0.0,0.0,0.000,364118.2,364118.2,26680,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854836,395701.00
04/16/2016 21:00,2,0.000,ALERT,210.57,298.77,59.965,1460854804,"274151322000095","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,677323.4,677323.4,20330,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854838,395702.00
04/16/2016 21:00,2,0.000,ALERT,211.48,299.37,59.981,1460854804,"201051344000988","219011344069620",0.00,19.00,0,295.46,302.68,0.0,0.0,0.000,361482.3,361482.3,26968,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854840,395703.00
04/16/2016 21:00,2,0.000,ALERT,211.25,298.47,59.981,1460854804,"201051344001025","219011344069620",0.00,18.30,0,296.96,305.08,0.0,0.0,0.000,375129.0,375129.0,31488,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854842,395704.00
04/16/2016 21:00,2,0.000,ALERT,211.48,299.37,59.975,1460854804,"201051344000458","219011344069620",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,372061.9,372061.9,26891,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460854843,395705.00
04/16/2016 21:00,2,0.000,ALERT,212.16,299.37,59.954,1460854804,"201051344000853","219011344069620",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,370540.1,370540.1,26485,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854845,395706.00
04/16/2016 21:00,2,0.000,ALERT,211.70,299.07,59.975,1460854804,"201051344000685","219011344069620",0.00,18.30,0,297.57,305.98,0.0,0.0,0.000,377143.9,377143.9,31312,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854847,395707.00
04/16/2016 21:00,2,0.000,ALERT,211.70,298.47,59.996,1460854804,"201051344000917","219011344069620",0.00,19.50,0,296.06,304.48,0.0,0.0,0.000,374287.2,374287.2,31313,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460854849,395708.00
04/16/2016 21:00,2,0.000,ALERT,211.70,299.37,59.970,1460854804,"201051344001145","219011344069620",0.00,18.00,0,297.87,305.98,0.0,0.0,0.000,379421.3,379421.3,31174,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460854851,395709.00
04/16/2016 21:00,2,0.000,ALERT,211.48,298.17,59.986,1460854804,"201051344000651","219011344069620",0.00,18.00,0,296.96,304.48,0.0,0.0,0.000,371346.1,371346.1,31541,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460854852,395710.00
04/16/2016 21:00,2,0.000,ALERT,210.57,297.87,59.975,1460854804,"274151322000088","219011344069620",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,622891.9,622891.9,20111,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460854854,395711.00
04/16/2016 21:00,2,0.000,ALERT,211.70,297.57,59.981,1460854804,"274151322000068","219011344069620",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,520242.5,520242.5,21486,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854856,395712.00
04/16/2016 21:00,2,0.000,ALERT,211.03,298.77,59.975,1460854804,"201051344001135","219011344069620",0.00,18.30,0,297.57,305.08,0.0,0.0,0.000,367722.1,367722.1,31496,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854858,395713.00
04/16/2016 21:00,2,0.000,ALERT,211.25,299.97,59.986,1460854804,"201051344000594","219011344069620",0.00,19.30,0,297.57,303.28,0.0,0.0,0.000,375267.7,375267.7,26927,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854860,395714.00
04/16/2016 21:00,2,0.000,ALERT,211.48,298.77,59.975,1460854804,"201051344001203","219011344069620",0.00,19.00,0,297.57,305.98,0.0,0.0,0.000,374301.5,374301.5,31495,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854862,395715.00
04/16/2016 21:00,2,0.000,ALERT,210.57,298.77,59.981,1460854804,"274151322000054","219011344069620",0.00,20.70,0,296.06,301.77,0.0,0.0,0.000,636586.9,636586.9,20136,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854863,395716.00
04/16/2016 21:00,2,0.000,ALERT,211.93,299.67,59.975,1460854804,"201051344000867","219011344069620",0.00,19.50,0,297.57,303.28,0.0,0.0,0.000,363462.4,363462.4,26931,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854865,395717.00
04/16/2016 21:00,2,0.000,ALERT,211.25,298.77,59.970,1460854804,"201051344001093","219011344069620",0.00,19.30,0,297.57,305.08,0.0,0.0,0.000,373209.1,373209.1,31366,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854867,395718.00
04/16/2016 21:00,2,0.000,ALERT,211.48,299.67,59.981,1460854804,"201051344000900","219011344069620",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,378895.9,378895.9,26319,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854869,395719.00
04/16/2016 21:00,2,0.000,ALERT,211.93,299.07,59.970,1460854804,"201051344000648","219011344069620",0.00,18.70,0,297.26,302.98,0.0,0.0,0.000,371388.1,371388.1,26624,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854871,395720.00
04/16/2016 21:00,2,0.000,ALERT,211.48,299.97,59.938,1460854804,"201051344000569","219011344069620",0.00,19.30,0,298.17,303.88,0.0,0.0,0.000,380109.4,380109.4,26252,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854873,395721.00
04/16/2016 21:00,2,0.000,ALERT,211.48,299.67,60.012,1460854804,"201051344000983","219011344069620",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,371696.3,371696.3,26724,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854875,395722.00
04/16/2016 21:00,2,0.000,ALERT,211.70,299.37,59.991,1460854804,"201051344001158","219011344069620",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,366485.3,366485.3,26983,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854876,395723.00
04/16/2016 21:00,2,0.000,ALERT,212.16,299.97,59.944,1460854804,"201051344000576","219011344069620",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,373295.3,373295.3,26396,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854878,395724.00
04/16/2016 21:00,2,0.000,ALERT,211.03,298.17,59.975,1460854804,"274151322000087","219011344069620",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,610772.4,610772.4,20210,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460854880,395725.00
04/16/2016 21:15,2,0.000,ALERT,212.38,300.27,60.002,1460855703,"201051344000645","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,372870.9,372870.9,26543,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460855705,395726.00
04/16/2016 21:15,2,0.000,ALERT,211.25,298.77,59.959,1460855703,"274151322000085","219011344069620",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,639337.7,639337.7,20150,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855707,395727.00
04/16/2016 21:15,2,0.000,ALERT,212.16,299.67,59.965,1460855703,"201051344000633","219011344069620",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,363735.4,363735.4,27001,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855709,395728.00
04/16/2016 21:15,2,0.000,ALERT,211.93,299.97,59.981,1460855703,"201051344000469","219011344069620",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,364986.1,364986.1,26948,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855711,395729.00
04/16/2016 21:15,2,0.000,ALERT,211.48,299.07,59.975,1460855703,"201051344000646","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,369310.6,369310.6,31504,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855713,395730.00
04/16/2016 21:15,2,0.000,ALERT,210.80,299.37,59.975,1460855703,"274151322000052","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,648991.2,648991.2,20374,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855714,395731.00
04/16/2016 21:15,2,0.000,ALERT,211.93,299.07,59.986,1460855703,"201051344000585","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,375188.9,375188.9,31510,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855716,395732.00
04/16/2016 21:15,2,0.000,ALERT,211.70,299.37,59.981,1460855703,"201051344001230","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,373147.6,373147.6,31301,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855718,395733.00
04/16/2016 21:15,2,0.000,ALERT,212.16,299.67,59.991,1460855703,"201051344000582","219011344069620",0.00,18.00,0,298.17,301.17,0.0,0.0,0.000,366690.4,366690.4,31480,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855720,395734.00
04/16/2016 21:15,2,0.000,ALERT,211.48,299.07,59.938,1460855703,"201051344000955","219011344069620",0.00,18.00,0,296.96,300.87,0.0,0.0,0.000,378262.4,378262.4,31419,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855721,395735.00
04/16/2016 21:15,2,0.000,ALERT,211.25,298.17,60.023,1460855703,"274151322000094","219011344069620",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,520587.5,520587.5,21281,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855723,395736.00
04/16/2016 21:15,2,0.000,ALERT,211.93,301.17,59.991,1460855703,"201051344000579","219011344069620",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,378467.1,378467.1,7022,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460855725,395737.00
04/16/2016 21:15,2,0.000,ALERT,211.70,299.37,59.996,1460855703,"201051344000890","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,375413.5,375413.5,31441,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855727,395738.00
04/16/2016 21:15,2,0.000,ALERT,211.93,299.07,59.986,1460855703,"201051344000438","219011344069620",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,377568.2,377568.2,31446,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460855729,395739.00
04/16/2016 21:15,2,0.000,ALERT,211.93,298.17,59.986,1460855703,"201051344000417","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,370723.7,370723.7,31597,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855731,395740.00
04/16/2016 21:15,2,0.000,ALERT,211.03,299.07,59.981,1460855703,"274151322000083","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,643235.4,643235.4,20430,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855733,395741.00
04/16/2016 21:15,2,0.000,ALERT,211.93,298.77,59.986,1460855703,"274151322000076","219011344069620",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,684280.4,684280.4,20434,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855735,395742.00
