ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 21:15,2,0.000,ALERT,211.93,301.17,59.981,1460855703,"201051344000868","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,364118.2,364118.2,26682,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855736,395743.00
04/16/2016 21:15,2,0.000,ALERT,211.03,299.37,59.996,1460855703,"274151322000095","219011344069620",0.00,19.50,0,297.57,300.87,0.0,0.0,0.000,677323.4,677323.4,20332,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855738,395744.00
04/16/2016 21:15,2,0.000,ALERT,211.93,300.87,59.991,1460855703,"201051344000988","219011344069620",0.00,18.00,0,295.46,301.47,0.0,0.0,0.000,361482.3,361482.3,26970,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460855740,395745.00
04/16/2016 21:15,2,0.000,ALERT,211.48,298.47,59.986,1460855703,"201051344001025","219011344069620",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,375129.0,375129.0,31490,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855742,395746.00
04/16/2016 21:15,2,0.000,ALERT,211.70,300.57,59.991,1460855703,"201051344000458","219011344069620",0.00,19.00,0,297.26,302.68,0.0,0.0,0.000,372061.9,372061.9,26893,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855744,395747.00
04/16/2016 21:15,2,0.000,ALERT,212.38,300.57,59.986,1460855703,"201051344000853","219011344069620",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,370540.1,370540.1,26487,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855745,395748.00
04/16/2016 21:15,2,0.000,ALERT,211.93,299.07,59.991,1460855703,"201051344000685","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,377143.9,377143.9,31314,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460855747,395749.00
04/16/2016 21:15,2,0.000,ALERT,211.93,298.47,59.991,1460855703,"201051344000917","219011344069620",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,374287.2,374287.2,31315,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855749,395750.00
04/16/2016 21:15,2,0.000,ALERT,212.16,299.37,59.975,1460855703,"201051344001145","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,379421.3,379421.3,31176,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460855751,395751.00
04/16/2016 21:15,2,0.000,ALERT,211.93,298.47,59.991,1460855703,"201051344000651","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,371346.1,371346.1,31543,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855753,395752.00
04/16/2016 21:15,2,0.000,ALERT,211.03,298.47,60.002,1460855703,"274151322000088","219011344069620",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,622891.9,622891.9,20113,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855754,395753.00
04/16/2016 21:15,2,0.000,ALERT,211.93,298.47,59.986,1460855703,"274151322000068","219011344069620",0.00,20.00,0,296.06,299.07,0.0,0.0,0.000,520242.5,520242.5,21488,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855756,395754.00
04/16/2016 21:15,2,0.000,ALERT,211.48,298.77,59.981,1460855703,"201051344001135","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,367722.1,367722.1,31498,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460855758,395755.00
04/16/2016 21:15,2,0.000,ALERT,211.70,301.17,59.996,1460855703,"201051344000594","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,375267.7,375267.7,26929,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855760,395756.00
04/16/2016 21:15,2,0.000,ALERT,211.70,298.77,59.996,1460855703,"201051344001203","219011344069620",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,374301.5,374301.5,31497,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855761,395757.00
04/16/2016 21:15,2,0.000,ALERT,211.03,299.37,59.981,1460855703,"274151322000054","219011344069620",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,636586.9,636586.9,20138,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855763,395758.00
04/16/2016 21:15,2,0.000,ALERT,212.16,300.57,59.991,1460855703,"201051344000867","219011344069620",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,363462.4,363462.4,26933,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460855765,395759.00
04/16/2016 21:15,2,0.000,ALERT,211.93,299.07,60.023,1460855703,"201051344001093","219011344069620",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,373209.1,373209.1,31368,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855767,395760.00
04/16/2016 21:15,2,0.000,ALERT,211.93,300.87,59.986,1460855703,"201051344000900","219011344069620",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,378895.9,378895.9,26321,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460855769,395761.00
04/16/2016 21:15,2,0.000,ALERT,212.16,300.27,59.996,1460855703,"201051344000648","219011344069620",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,371388.1,371388.1,26626,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855771,395762.00
04/16/2016 21:15,2,0.000,ALERT,211.93,301.47,59.996,1460855703,"201051344000569","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,380109.4,380109.4,26254,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855772,395763.00
04/16/2016 21:15,2,0.000,ALERT,211.93,301.17,59.981,1460855703,"201051344000983","219011344069620",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,371696.3,371696.3,26726,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855774,395764.00
04/16/2016 21:15,2,0.000,ALERT,211.93,300.27,59.986,1460855703,"201051344001158","219011344069620",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,366485.3,366485.3,26985,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855776,395765.00
04/16/2016 21:15,2,0.000,ALERT,212.38,301.17,59.954,1460855703,"201051344000576","219011344069620",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,373295.3,373295.3,26398,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855778,395766.00
04/16/2016 21:15,2,0.000,ALERT,211.48,298.17,59.986,1460855703,"274151322000087","219011344069620",0.00,21.00,0,296.06,299.37,0.0,0.0,0.000,610772.4,610772.4,20212,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460855779,395767.00
04/16/2016 21:30,2,0.000,ALERT,211.93,299.97,59.975,1460856603,"201051344000645","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,372870.9,372870.9,26545,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856605,395768.00
04/16/2016 21:30,2,0.000,ALERT,210.80,297.87,59.970,1460856603,"274151322000085","219011344069620",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,639337.7,639337.7,20152,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856607,395769.00
04/16/2016 21:30,2,0.000,ALERT,212.16,299.67,59.970,1460856603,"201051344000633","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,363735.4,363735.4,27003,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460856609,395770.00
04/16/2016 21:30,2,0.000,ALERT,211.70,299.97,59.975,1460856603,"201051344000469","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,364986.1,364986.1,26950,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856611,395771.00
04/16/2016 21:30,2,0.000,ALERT,211.25,298.77,59.970,1460856603,"201051344000646","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,369310.6,369310.6,31506,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856613,395772.00
04/16/2016 21:30,2,0.000,ALERT,210.57,298.47,59.981,1460856603,"274151322000052","219011344069620",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,648991.2,648991.2,20376,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460856614,395773.00
04/16/2016 21:30,2,0.000,ALERT,211.70,299.37,59.975,1460856603,"201051344000585","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,375188.9,375188.9,31512,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856616,395774.00
04/16/2016 21:30,2,0.000,ALERT,211.70,299.67,59.981,1460856603,"201051344001230","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,373147.6,373147.6,31303,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460856618,395775.00
04/16/2016 21:30,2,0.000,ALERT,211.93,299.67,59.970,1460856603,"201051344000582","219011344069620",0.00,17.30,0,297.87,301.17,0.0,0.0,0.000,366690.4,366690.4,31482,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856620,395776.00
04/16/2016 21:30,2,0.000,ALERT,211.25,299.07,59.981,1460856603,"201051344000955","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,378262.4,378262.4,31421,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856621,395777.00
04/16/2016 21:30,2,0.000,ALERT,211.03,297.26,59.965,1460856603,"274151322000094","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,520587.5,520587.5,21283,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856623,395778.00
04/16/2016 21:30,2,0.000,ALERT,211.70,300.57,59.975,1460856603,"201051344000579","219011344069620",0.00,17.50,0,299.37,302.68,0.0,0.0,0.000,378467.1,378467.1,7024,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856625,395779.00
04/16/2016 21:30,2,0.000,ALERT,211.48,299.37,59.959,1460856603,"201051344000890","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,375413.5,375413.5,31443,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460856627,395780.00
04/16/2016 21:30,2,0.000,ALERT,211.70,299.07,59.938,1460856603,"201051344000438","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,377568.2,377568.2,31448,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460856629,395781.00
04/16/2016 21:30,2,0.000,ALERT,211.70,298.47,60.023,1460856603,"201051344000417","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,370723.7,370723.7,31599,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856631,395782.00
04/16/2016 21:30,2,0.000,ALERT,210.80,298.17,59.944,1460856603,"274151322000083","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,643235.4,643235.4,20432,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856633,395783.00
04/16/2016 21:30,2,0.000,ALERT,211.25,298.17,59.928,1460856603,"274151322000076","219011344069620",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,684280.4,684280.4,20436,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856634,395784.00
04/16/2016 21:30,2,0.000,ALERT,211.48,300.57,59.975,1460856603,"201051344000868","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,364118.2,364118.2,26684,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460856636,395785.00
04/16/2016 21:30,2,0.000,ALERT,210.80,298.77,59.954,1460856603,"274151322000095","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,677323.4,677323.4,20334,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856638,395786.00
04/16/2016 21:30,2,0.000,ALERT,211.48,299.67,59.975,1460856603,"201051344000988","219011344069620",0.00,17.50,0,296.36,302.37,0.0,0.0,0.000,361482.3,361482.3,26972,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856640,395787.00
04/16/2016 21:30,2,0.000,ALERT,211.48,298.47,59.970,1460856603,"201051344001025","219011344069620",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,375129.0,375129.0,31492,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856641,395788.00
04/16/2016 21:30,2,0.000,ALERT,211.48,300.27,59.965,1460856603,"201051344000458","219011344069620",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,372061.9,372061.9,26895,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856643,395789.00
04/16/2016 21:30,2,0.000,ALERT,212.16,299.67,59.965,1460856603,"201051344000853","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,370540.1,370540.1,26489,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460856645,395790.00
04/16/2016 21:30,2,0.000,ALERT,212.16,299.67,59.975,1460856603,"201051344000685","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,377143.9,377143.9,31316,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856647,395791.00
04/16/2016 21:30,2,0.000,ALERT,211.93,298.77,59.996,1460856603,"201051344000917","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,374287.2,374287.2,31317,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856649,395792.00
04/16/2016 21:30,2,0.000,ALERT,211.93,299.37,59.975,1460856603,"201051344001145","219011344069620",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,379421.3,379421.3,31178,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856650,395793.00
04/16/2016 21:30,2,0.000,ALERT,211.93,298.77,59.981,1460856603,"201051344000651","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,371346.1,371346.1,31545,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856652,395794.00
04/16/2016 21:30,2,0.000,ALERT,210.35,297.57,59.965,1460856603,"274151322000088","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,622891.9,622891.9,20115,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856654,395795.00
04/16/2016 21:30,2,0.000,ALERT,211.25,296.96,59.975,1460856603,"274151322000068","219011344069620",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,520242.5,520242.5,21490,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856656,395796.00
04/16/2016 21:30,2,0.000,ALERT,211.48,299.37,59.996,1460856603,"201051344001135","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,367722.1,367722.1,31500,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460856658,395797.00
04/16/2016 21:30,2,0.000,ALERT,211.48,300.57,59.981,1460856603,"201051344000594","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,375267.7,375267.7,26931,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856660,395798.00
04/16/2016 21:30,2,0.000,ALERT,211.70,299.07,59.981,1460856603,"201051344001203","219011344069620",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,374301.5,374301.5,31499,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856662,395799.00
04/16/2016 21:30,2,0.000,ALERT,210.57,298.47,59.975,1460856603,"274151322000054","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,636586.9,636586.9,20140,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856663,395800.00
04/16/2016 21:30,2,0.000,ALERT,211.93,299.97,59.959,1460856603,"201051344000867","219011344069620",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,363462.4,363462.4,26935,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460856665,395801.00
04/16/2016 21:30,2,0.000,ALERT,211.70,299.07,59.981,1460856603,"201051344001093","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,373209.1,373209.1,31370,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856667,395802.00
04/16/2016 21:30,2,0.000,ALERT,211.70,299.97,59.975,1460856603,"201051344000900","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,378895.9,378895.9,26323,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856669,395803.00
04/16/2016 21:30,2,0.000,ALERT,211.93,299.37,60.028,1460856603,"201051344000648","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,371388.1,371388.1,26628,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856671,395804.00
04/16/2016 21:30,2,0.000,ALERT,211.70,300.57,60.034,1460856603,"201051344000569","219011344069620",0.00,17.50,0,299.37,302.98,0.0,0.0,0.000,380109.4,380109.4,26256,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856672,395805.00
04/16/2016 21:30,2,0.000,ALERT,211.70,300.27,59.959,1460856603,"201051344000983","219011344069620",0.00,17.50,0,299.07,302.68,0.0,0.0,0.000,371696.3,371696.3,26728,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856674,395806.00
04/16/2016 21:30,2,0.000,ALERT,211.70,299.37,59.975,1460856603,"201051344001158","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,366485.3,366485.3,26987,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856676,395807.00
04/16/2016 21:30,2,0.000,ALERT,212.16,300.27,59.991,1460856603,"201051344000576","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,373295.3,373295.3,26400,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460856678,395808.00
04/16/2016 21:30,2,0.000,ALERT,210.80,297.57,59.981,1460856603,"274151322000087","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,610772.4,610772.4,20214,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460856680,395809.00
04/16/2016 21:45,2,0.000,ALERT,212.61,300.87,59.954,1460857503,"201051344000645","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,372870.9,372870.9,26547,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857505,395810.00
04/16/2016 21:45,2,0.000,ALERT,211.48,298.47,59.959,1460857503,"274151322000085","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,639337.7,639337.7,20154,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857507,395811.00
04/16/2016 21:45,2,0.000,ALERT,212.83,300.57,59.917,1460857503,"201051344000633","219011344069620",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,363735.4,363735.4,27005,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460857509,395812.00
04/16/2016 21:45,2,0.000,ALERT,212.38,300.87,59.965,1460857503,"201051344000469","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,364986.1,364986.1,26952,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460857510,395813.00
04/16/2016 21:45,2,0.000,ALERT,211.93,299.97,59.959,1460857503,"201051344000646","219011344069620",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,369310.6,369310.6,31508,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857513,395814.00
04/16/2016 21:45,2,0.000,ALERT,211.03,299.07,59.954,1460857503,"274151322000052","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,648991.2,648991.2,20378,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857514,395815.00
04/16/2016 21:45,2,0.000,ALERT,212.16,299.97,59.991,1460857503,"201051344000585","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,375188.9,375188.9,31514,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857516,395816.00
04/16/2016 21:45,2,0.000,ALERT,212.16,300.27,59.965,1460857503,"201051344001230","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,373147.6,373147.6,31305,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857518,395817.00
04/16/2016 21:45,2,0.000,ALERT,212.61,300.57,59.949,1460857503,"201051344000582","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,366690.4,366690.4,31484,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857520,395818.00
04/16/2016 21:45,2,0.000,ALERT,211.93,299.97,59.954,1460857503,"201051344000955","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,378262.4,378262.4,31423,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857522,395819.00
04/16/2016 21:45,2,0.000,ALERT,211.25,298.17,59.949,1460857503,"274151322000094","219011344069620",0.00,18.00,0,296.36,299.37,0.0,0.0,0.000,520587.5,520587.5,21285,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857523,395820.00
04/16/2016 21:45,2,0.000,ALERT,212.16,301.47,59.959,1460857503,"201051344000579","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,378467.1,378467.1,7026,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857525,395821.00
04/16/2016 21:45,2,0.000,ALERT,211.93,300.27,59.970,1460857503,"201051344000890","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,375413.5,375413.5,31445,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460857527,395822.00
04/16/2016 21:45,2,0.000,ALERT,212.16,299.67,59.996,1460857503,"201051344000438","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,377568.2,377568.2,31450,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857529,395823.00
04/16/2016 21:45,2,0.000,ALERT,212.16,299.07,59.975,1460857503,"201051344000417","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,370723.7,370723.7,31601,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857531,395824.00
04/16/2016 21:45,2,0.000,ALERT,211.25,298.77,59.944,1460857503,"274151322000083","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,643235.4,643235.4,20434,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460857532,395825.00
04/16/2016 21:45,2,0.000,ALERT,211.70,298.47,59.986,1460857503,"274151322000076","219011344069620",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,684280.4,684280.4,20438,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460857534,395826.00
04/16/2016 21:45,2,0.000,ALERT,212.16,301.47,59.965,1460857503,"201051344000868","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,364118.2,364118.2,26686,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857536,395827.00
04/16/2016 21:45,2,0.000,ALERT,211.48,299.67,59.965,1460857503,"274151322000095","219011344069620",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,677323.4,677323.4,20336,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857538,395828.00
04/16/2016 21:45,2,0.000,ALERT,212.16,300.87,59.970,1460857503,"201051344000988","219011344069620",0.00,17.00,0,295.76,302.07,0.0,0.0,0.000,361482.3,361482.3,26974,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857540,395829.00
04/16/2016 21:45,2,0.000,ALERT,211.93,299.07,59.970,1460857503,"201051344001025","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,375129.0,375129.0,31494,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857541,395830.00
04/16/2016 21:45,2,0.000,ALERT,212.16,300.87,59.975,1460857503,"201051344000458","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,372061.9,372061.9,26897,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460857543,395831.00
04/16/2016 21:45,2,0.000,ALERT,212.83,300.87,59.975,1460857503,"201051344000853","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,370540.1,370540.1,26491,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857545,395832.00
04/16/2016 21:45,2,0.000,ALERT,212.61,299.97,59.970,1460857503,"201051344000685","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,377143.9,377143.9,31318,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857547,395833.00
04/16/2016 21:45,2,0.000,ALERT,212.38,299.67,59.970,1460857503,"201051344000917","219011344069620",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,374287.2,374287.2,31319,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857549,395834.00
04/16/2016 21:45,2,0.000,ALERT,212.38,299.97,59.970,1460857503,"201051344001145","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,379421.3,379421.3,31180,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460857550,395835.00
04/16/2016 21:45,2,0.000,ALERT,212.38,299.07,59.970,1460857503,"201051344000651","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,371346.1,371346.1,31547,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460857552,395836.00
04/16/2016 21:45,2,0.000,ALERT,211.03,298.47,59.965,1460857503,"274151322000088","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,622891.9,622891.9,20117,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857554,395837.00
04/16/2016 21:45,2,0.000,ALERT,211.48,297.26,59.970,1460857503,"274151322000068","219011344069620",0.00,18.70,0,296.06,299.07,0.0,0.0,0.000,520242.5,520242.5,21492,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857556,395838.00
04/16/2016 21:45,2,0.000,ALERT,211.48,299.07,59.970,1460857503,"201051344001135","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,367722.1,367722.1,31502,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857558,395839.00
04/16/2016 21:45,2,0.000,ALERT,212.16,301.77,59.970,1460857503,"201051344000594","219011344069620",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,375267.7,375267.7,26933,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460857559,395840.00
04/16/2016 21:45,2,0.000,ALERT,212.16,299.37,59.970,1460857503,"201051344001203","219011344069620",0.00,17.00,0,296.96,302.68,0.0,0.0,0.000,374301.5,374301.5,31501,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857561,395841.00
04/16/2016 21:45,2,0.000,ALERT,211.25,298.47,59.970,1460857503,"274151322000054","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,636586.9,636586.9,20142,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857563,395842.00
04/16/2016 21:45,2,0.000,ALERT,212.38,300.87,59.949,1460857503,"201051344000867","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,363462.4,363462.4,26937,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460857565,395843.00
04/16/2016 21:45,2,0.000,ALERT,212.16,299.67,59.970,1460857503,"201051344001093","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,373209.1,373209.1,31372,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857567,395844.00
04/16/2016 21:45,2,0.000,ALERT,212.16,300.87,59.991,1460857503,"201051344000900","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,378895.9,378895.9,26325,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460857568,395845.00
04/16/2016 21:45,2,0.000,ALERT,212.38,300.27,59.986,1460857503,"201051344000648","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,371388.1,371388.1,26630,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857570,395846.00
04/16/2016 21:45,2,0.000,ALERT,212.16,301.17,59.986,1460857503,"201051344000569","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,380109.4,380109.4,26258,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857572,395847.00
04/16/2016 21:45,2,0.000,ALERT,212.16,301.17,59.991,1460857503,"201051344000983","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,371696.3,371696.3,26730,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857574,395848.00
04/16/2016 21:45,2,0.000,ALERT,212.16,300.57,59.986,1460857503,"201051344001158","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,366485.3,366485.3,26989,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460857576,395849.00
04/16/2016 21:45,2,0.000,ALERT,212.61,301.17,59.991,1460857503,"201051344000576","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,373295.3,373295.3,26402,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857578,395850.00
04/16/2016 21:45,2,0.000,ALERT,211.25,298.47,59.981,1460857503,"274151322000087","219011344069620",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,610772.4,610772.4,20216,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460857580,395851.00
04/16/2016 22:00,2,0.000,ALERT,212.61,301.17,60.012,1460858403,"201051344000645","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,372870.9,372870.9,26549,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858405,395852.00
04/16/2016 22:00,2,0.000,ALERT,211.70,299.37,59.986,1460858403,"274151322000085","219011344069620",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,639337.7,639337.7,20156,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858407,395853.00
04/16/2016 22:00,2,0.000,ALERT,212.83,300.87,60.012,1460858403,"201051344000633","219011344069620",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,363735.4,363735.4,27007,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858409,395854.00
04/16/2016 22:00,2,0.000,ALERT,212.38,301.17,60.034,1460858403,"201051344000469","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,364986.1,364986.1,26954,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858411,395855.00
04/16/2016 22:00,2,0.000,ALERT,211.93,299.67,59.981,1460858403,"201051344000646","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,369310.6,369310.6,31510,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858413,395856.00
04/16/2016 22:00,2,0.000,ALERT,211.03,299.67,59.991,1460858403,"274151322000052","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,648991.2,648991.2,20380,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858414,395857.00
04/16/2016 22:00,2,0.000,ALERT,212.38,300.27,60.002,1460858403,"201051344000585","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,375188.9,375188.9,31516,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858416,395858.00
04/16/2016 22:00,2,0.000,ALERT,211.93,299.97,60.007,1460858403,"201051344001230","219011344069620",0.00,16.30,0,298.47,301.47,0.0,0.0,0.000,373147.6,373147.6,31307,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858418,395859.00
04/16/2016 22:00,2,0.000,ALERT,212.61,300.57,60.002,1460858403,"201051344000582","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,366690.4,366690.4,31486,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858420,395860.00
04/16/2016 22:00,2,0.000,ALERT,211.70,299.67,60.007,1460858403,"201051344000955","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,378262.4,378262.4,31425,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858421,395861.00
04/16/2016 22:00,2,0.000,ALERT,211.48,298.77,60.007,1460858403,"274151322000094","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,520587.5,520587.5,21287,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858423,395862.00
04/16/2016 22:00,2,0.000,ALERT,212.16,301.77,59.996,1460858403,"201051344000579","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,378467.1,378467.1,7028,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858425,395863.00
04/16/2016 22:00,2,0.000,ALERT,211.93,300.27,60.002,1460858403,"201051344000890","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,375413.5,375413.5,31447,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858427,395864.00
04/16/2016 22:00,2,0.000,ALERT,212.38,299.97,59.996,1460858403,"201051344000438","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,377568.2,377568.2,31452,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858429,395865.00
04/16/2016 22:00,2,0.000,ALERT,212.38,299.07,59.996,1460858403,"201051344000417","219011344069620",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,370723.7,370723.7,31603,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460858430,395866.00
04/16/2016 22:00,2,0.000,ALERT,211.48,299.07,59.996,1460858403,"274151322000083","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,643235.4,643235.4,20436,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858432,395867.00
04/16/2016 22:00,2,0.000,ALERT,212.16,299.37,60.007,1460858403,"274151322000076","219011344069620",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,684280.4,684280.4,20440,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858434,395868.00
04/16/2016 22:00,2,0.000,ALERT,212.16,301.77,59.991,1460858403,"201051344000868","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,364118.2,364118.2,26688,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858436,395869.00
04/16/2016 22:00,2,0.000,ALERT,211.48,299.97,59.965,1460858403,"274151322000095","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,677323.4,677323.4,20338,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858438,395870.00
04/16/2016 22:00,2,0.000,ALERT,212.16,301.17,60.002,1460858403,"201051344000988","219011344069620",0.00,16.30,0,296.66,302.37,0.0,0.0,0.000,361482.3,361482.3,26976,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460858440,395871.00
04/16/2016 22:00,2,0.000,ALERT,212.16,299.37,59.959,1460858403,"201051344001025","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,375129.0,375129.0,31496,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858441,395872.00
04/16/2016 22:00,2,0.000,ALERT,212.16,301.47,59.991,1460858403,"201051344000458","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,372061.9,372061.9,26899,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858443,395873.00
04/16/2016 22:00,2,0.000,ALERT,212.83,301.17,60.002,1460858403,"201051344000853","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,370540.1,370540.1,26493,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460858445,395874.00
04/16/2016 22:00,2,0.000,ALERT,212.61,299.97,59.996,1460858403,"201051344000685","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,377143.9,377143.9,31320,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858447,395875.00
04/16/2016 22:00,2,0.000,ALERT,212.38,299.37,59.991,1460858403,"201051344000917","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,374287.2,374287.2,31321,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460858448,395876.00
04/16/2016 22:00,2,0.000,ALERT,212.16,299.67,59.991,1460858403,"201051344001145","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,379421.3,379421.3,31182,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858450,395877.00
04/16/2016 22:00,2,0.000,ALERT,212.16,298.77,60.023,1460858403,"201051344000651","219011344069620",0.00,15.50,0,297.57,300.87,0.0,0.0,0.000,371346.1,371346.1,31549,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858452,395878.00
04/16/2016 22:00,2,0.000,ALERT,211.25,299.07,59.991,1460858403,"274151322000088","219011344069620",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,622891.9,622891.9,20119,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858454,395879.00
04/16/2016 22:00,2,0.000,ALERT,212.16,298.47,59.996,1460858403,"274151322000068","219011344069620",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,520242.5,520242.5,21494,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858456,395880.00
04/16/2016 22:00,2,0.000,ALERT,211.70,299.37,59.996,1460858403,"201051344001135","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,367722.1,367722.1,31504,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858458,395881.00
04/16/2016 22:00,2,0.000,ALERT,212.16,302.37,59.996,1460858403,"201051344000594","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,375267.7,375267.7,26935,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858459,395882.00
04/16/2016 22:00,2,0.000,ALERT,212.16,299.07,60.007,1460858403,"201051344001203","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,374301.5,374301.5,31503,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858461,395883.00
04/16/2016 22:00,2,0.000,ALERT,211.48,299.67,59.991,1460858403,"274151322000054","219011344069620",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,636586.9,636586.9,20144,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858463,395884.00
04/16/2016 22:00,2,0.000,ALERT,212.61,301.17,59.970,1460858403,"201051344000867","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,363462.4,363462.4,26939,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858465,395885.00
04/16/2016 22:00,2,0.000,ALERT,211.93,299.37,59.986,1460858403,"201051344001093","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,373209.1,373209.1,31374,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460858466,395886.00
04/16/2016 22:00,2,0.000,ALERT,212.16,301.47,59.986,1460858403,"201051344000900","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,378895.9,378895.9,26327,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460858468,395887.00
