ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 22:00,2,0.000,ALERT,212.61,300.87,59.986,1460858403,"201051344000648","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,371388.1,371388.1,26632,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460858470,395888.00
04/16/2016 22:00,2,0.000,ALERT,212.38,301.77,59.981,1460858403,"201051344000569","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,380109.4,380109.4,26260,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858472,395889.00
04/16/2016 22:00,2,0.000,ALERT,212.38,301.77,59.981,1460858403,"201051344000983","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,371696.3,371696.3,26732,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858474,395890.00
04/16/2016 22:00,2,0.000,ALERT,212.38,301.17,59.986,1460858403,"201051344001158","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,366485.3,366485.3,26991,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858476,395891.00
04/16/2016 22:00,2,0.000,ALERT,212.83,301.77,59.981,1460858403,"201051344000576","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,373295.3,373295.3,26404,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858477,395892.00
04/16/2016 22:00,2,0.000,ALERT,211.70,298.77,59.986,1460858403,"274151322000087","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,610772.4,610772.4,20218,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460858479,395893.00
04/16/2016 22:15,2,0.000,ALERT,213.06,301.77,59.975,1460859303,"201051344000645","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,372870.9,372870.9,26551,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859305,395894.00
04/16/2016 22:15,2,0.000,ALERT,211.93,299.37,59.981,1460859303,"274151322000085","219011344069620",0.00,17.00,0,297.87,300.87,0.0,0.0,0.000,639337.7,639337.7,20158,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859307,395895.00
04/16/2016 22:15,2,0.000,ALERT,213.29,301.77,59.970,1460859303,"201051344000633","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,363735.4,363735.4,27009,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460859309,395896.00
04/16/2016 22:15,2,0.000,ALERT,212.83,301.77,59.965,1460859303,"201051344000469","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,364986.1,364986.1,26956,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859311,395897.00
04/16/2016 22:15,2,0.000,ALERT,212.16,300.27,59.965,1460859303,"201051344000646","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,369310.6,369310.6,31512,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859312,395898.00
04/16/2016 22:15,2,0.000,ALERT,211.48,300.27,59.959,1460859303,"274151322000052","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,648991.2,648991.2,20382,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859314,395899.00
04/16/2016 22:15,2,0.000,ALERT,212.61,300.27,59.954,1460859303,"201051344000585","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,375188.9,375188.9,31518,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859316,395900.00
04/16/2016 22:15,2,0.000,ALERT,212.38,300.57,59.965,1460859303,"201051344001230","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,373147.6,373147.6,31309,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859318,395901.00
04/16/2016 22:15,2,0.000,ALERT,212.83,301.17,59.965,1460859303,"201051344000582","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,366690.4,366690.4,31488,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859320,395902.00
04/16/2016 22:15,2,0.000,ALERT,212.16,300.27,59.965,1460859303,"201051344000955","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,378262.4,378262.4,31427,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859321,395903.00
04/16/2016 22:15,2,0.000,ALERT,211.70,298.77,59.965,1460859303,"274151322000094","219011344069620",0.00,16.70,0,297.26,300.27,0.0,0.0,0.000,520587.5,520587.5,21289,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859323,395904.00
04/16/2016 22:15,2,0.000,ALERT,212.61,302.68,59.986,1460859303,"201051344000579","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,378467.1,378467.1,7030,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859325,395905.00
04/16/2016 22:15,2,0.000,ALERT,212.38,300.57,59.970,1460859303,"201051344000890","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,375413.5,375413.5,31449,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859327,395906.00
04/16/2016 22:15,2,0.000,ALERT,212.61,300.57,59.981,1460859303,"201051344000438","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,377568.2,377568.2,31454,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460859328,395907.00
04/16/2016 22:15,2,0.000,ALERT,212.83,299.97,59.986,1460859303,"201051344000417","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,370723.7,370723.7,31605,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859330,395908.00
04/16/2016 22:15,2,0.000,ALERT,211.70,299.67,59.970,1460859303,"274151322000083","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,643235.4,643235.4,20438,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859332,395909.00
04/16/2016 22:15,2,0.000,ALERT,211.93,298.77,59.959,1460859303,"274151322000076","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,684280.4,684280.4,20442,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859334,395910.00
04/16/2016 22:15,2,0.000,ALERT,212.61,302.68,59.981,1460859303,"201051344000868","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,364118.2,364118.2,26690,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460859336,395911.00
04/16/2016 22:15,2,0.000,ALERT,211.70,300.27,59.970,1460859303,"274151322000095","219011344069620",0.00,16.30,0,298.77,301.77,0.0,0.0,0.000,677323.4,677323.4,20340,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460859338,395912.00
04/16/2016 22:15,2,0.000,ALERT,212.61,301.77,59.965,1460859303,"201051344000988","219011344069620",0.00,15.50,0,296.96,302.98,0.0,0.0,0.000,361482.3,361482.3,26978,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460859339,395913.00
04/16/2016 22:15,2,0.000,ALERT,212.38,299.67,59.996,1460859303,"201051344001025","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,375129.0,375129.0,31498,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859341,395914.00
04/16/2016 22:15,2,0.000,ALERT,212.38,302.07,59.986,1460859303,"201051344000458","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,372061.9,372061.9,26901,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859343,395915.00
04/16/2016 22:15,2,0.000,ALERT,213.29,301.77,59.975,1460859303,"201051344000853","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,370540.1,370540.1,26495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460859345,395916.00
04/16/2016 22:15,2,0.000,ALERT,212.83,300.27,59.981,1460859303,"201051344000685","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,377143.9,377143.9,31322,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859347,395917.00
04/16/2016 22:15,2,0.000,ALERT,212.38,299.67,59.959,1460859303,"201051344000917","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,374287.2,374287.2,31323,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859348,395918.00
04/16/2016 22:15,2,0.000,ALERT,212.61,300.27,60.012,1460859303,"201051344001145","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,379421.3,379421.3,31184,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859350,395919.00
04/16/2016 22:15,2,0.000,ALERT,212.61,299.67,59.975,1460859303,"201051344000651","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,371346.1,371346.1,31551,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859352,395920.00
04/16/2016 22:15,2,0.000,ALERT,211.25,299.37,59.970,1460859303,"274151322000088","219011344069620",0.00,17.00,0,297.57,300.57,0.0,0.0,0.000,622891.9,622891.9,20121,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859354,395921.00
04/16/2016 22:15,2,0.000,ALERT,212.38,298.47,59.970,1460859303,"274151322000068","219011344069620",0.00,17.30,0,296.96,299.97,0.0,0.0,0.000,520242.5,520242.5,21496,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859356,395922.00
04/16/2016 22:15,2,0.000,ALERT,211.93,299.97,59.981,1460859303,"201051344001135","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,367722.1,367722.1,31506,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859358,395923.00
04/16/2016 22:15,2,0.000,ALERT,212.38,302.68,59.981,1460859303,"201051344000594","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,375267.7,375267.7,26937,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859360,395924.00
04/16/2016 22:15,2,0.000,ALERT,212.38,299.67,60.007,1460859303,"201051344001203","219011344069620",0.00,15.50,0,297.26,303.28,0.0,0.0,0.000,374301.5,374301.5,31505,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859361,395925.00
04/16/2016 22:15,2,0.000,ALERT,211.25,299.07,59.970,1460859303,"274151322000054","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,636586.9,636586.9,20146,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460859363,395926.00
04/16/2016 22:15,2,0.000,ALERT,212.61,301.77,59.986,1460859303,"201051344000867","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,363462.4,363462.4,26941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859365,395927.00
04/16/2016 22:15,2,0.000,ALERT,212.38,299.97,59.981,1460859303,"201051344001093","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,373209.1,373209.1,31376,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859367,395928.00
04/16/2016 22:15,2,0.000,ALERT,212.38,302.07,59.975,1460859303,"201051344000900","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,378895.9,378895.9,26329,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859369,395929.00
04/16/2016 22:15,2,0.000,ALERT,212.83,301.77,59.986,1460859303,"201051344000648","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,371388.1,371388.1,26634,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460859370,395930.00
04/16/2016 22:15,2,0.000,ALERT,212.61,302.68,60.012,1460859303,"201051344000569","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,380109.4,380109.4,26262,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859372,395931.00
04/16/2016 22:15,2,0.000,ALERT,212.61,302.37,59.981,1460859303,"201051344000983","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,371696.3,371696.3,26734,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460859374,395932.00
04/16/2016 22:15,2,0.000,ALERT,212.83,302.07,59.970,1460859303,"201051344001158","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,366485.3,366485.3,26993,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859376,395933.00
04/16/2016 22:15,2,0.000,ALERT,213.06,302.68,59.975,1460859303,"201051344000576","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,373295.3,373295.3,26406,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460859378,395934.00
04/16/2016 22:15,2,0.000,ALERT,211.70,298.47,59.970,1460859303,"274151322000087","219011344069620",0.00,17.80,0,296.96,300.27,0.0,0.0,0.000,610772.4,610772.4,20220,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460859379,395935.00
04/16/2016 22:30,2,0.000,ALERT,213.29,301.77,59.996,1460860204,"201051344000645","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,372870.9,372870.9,26553,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860206,395936.00
04/16/2016 22:30,2,0.000,ALERT,212.16,299.67,59.986,1460860204,"274151322000085","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,639337.7,639337.7,20160,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860207,395937.00
04/16/2016 22:30,2,0.000,ALERT,213.29,301.77,60.012,1460860204,"201051344000633","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,363735.4,363735.4,27011,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860209,395938.00
04/16/2016 22:30,2,0.000,ALERT,212.83,301.77,59.991,1460860204,"201051344000469","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,364986.1,364986.1,26958,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860211,395939.00
04/16/2016 22:30,2,0.000,ALERT,212.38,300.87,59.996,1460860204,"201051344000646","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,369310.6,369310.6,31514,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460860213,395940.00
04/16/2016 22:30,2,0.000,ALERT,211.70,299.37,59.986,1460860204,"274151322000052","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,648991.2,648991.2,20384,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860215,395941.00
04/16/2016 22:30,2,0.000,ALERT,212.83,300.87,59.996,1460860204,"201051344000585","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,375188.9,375188.9,31520,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860217,395942.00
04/16/2016 22:30,2,0.000,ALERT,212.61,301.17,59.986,1460860204,"201051344001230","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,373147.6,373147.6,31311,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860218,395943.00
04/16/2016 22:30,2,0.000,ALERT,213.29,301.77,59.991,1460860204,"201051344000582","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,366690.4,366690.4,31490,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860220,395944.00
04/16/2016 22:30,2,0.000,ALERT,212.38,300.87,59.991,1460860204,"201051344000955","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,378262.4,378262.4,31429,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860222,395945.00
04/16/2016 22:30,2,0.000,ALERT,212.16,299.67,59.986,1460860204,"274151322000094","219011344069620",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,520587.5,520587.5,21291,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860224,395946.00
04/16/2016 22:30,2,0.000,ALERT,212.83,302.68,59.991,1460860204,"201051344000579","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,378467.1,378467.1,7032,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860226,395947.00
04/16/2016 22:30,2,0.000,ALERT,212.38,300.87,59.965,1460860204,"201051344000890","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,375413.5,375413.5,31451,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860227,395948.00
04/16/2016 22:30,2,0.000,ALERT,212.83,300.87,59.991,1460860204,"201051344000438","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,377568.2,377568.2,31456,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860229,395949.00
04/16/2016 22:30,2,0.000,ALERT,212.83,299.97,59.991,1460860204,"201051344000417","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,370723.7,370723.7,31607,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860231,395950.00
04/16/2016 22:30,2,0.000,ALERT,211.93,300.57,59.949,1460860204,"274151322000083","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,643235.4,643235.4,20440,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860233,395951.00
04/16/2016 22:30,2,0.000,ALERT,212.61,300.57,59.991,1460860204,"274151322000076","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,684280.4,684280.4,20444,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860235,395952.00
04/16/2016 22:30,2,0.000,ALERT,212.83,302.98,59.996,1460860204,"201051344000868","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,364118.2,364118.2,26692,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860236,395953.00
04/16/2016 22:30,2,0.000,ALERT,211.93,300.57,60.007,1460860204,"274151322000095","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,677323.4,677323.4,20342,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460860238,395954.00
04/16/2016 22:30,2,0.000,ALERT,212.83,301.77,59.996,1460860204,"201051344000988","219011344069620",0.00,15.50,0,297.87,303.58,0.0,0.0,0.000,361482.3,361482.3,26980,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460860240,395955.00
04/16/2016 22:30,2,0.000,ALERT,212.38,300.27,59.970,1460860204,"201051344001025","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,375129.0,375129.0,31500,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860242,395956.00
04/16/2016 22:30,2,0.000,ALERT,212.61,302.37,60.018,1460860204,"201051344000458","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,372061.9,372061.9,26903,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860244,395957.00
04/16/2016 22:30,2,0.000,ALERT,213.51,302.07,59.949,1460860204,"201051344000853","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,370540.1,370540.1,26497,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460860245,395958.00
04/16/2016 22:30,2,0.000,ALERT,213.06,300.87,59.996,1460860204,"201051344000685","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,377143.9,377143.9,31324,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860247,395959.00
04/16/2016 22:30,2,0.000,ALERT,212.83,300.57,60.002,1460860204,"201051344000917","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,374287.2,374287.2,31325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860249,395960.00
04/16/2016 22:30,2,0.000,ALERT,213.06,301.17,59.996,1460860204,"201051344001145","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,379421.3,379421.3,31186,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860251,395961.00
04/16/2016 22:30,2,0.000,ALERT,212.83,299.97,60.002,1460860204,"201051344000651","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,371346.1,371346.1,31553,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860253,395962.00
04/16/2016 22:30,2,0.000,ALERT,211.93,299.37,60.012,1460860204,"274151322000088","219011344069620",0.00,16.70,0,297.57,301.17,0.0,0.0,0.000,622891.9,622891.9,20123,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860254,395963.00
04/16/2016 22:30,2,0.000,ALERT,212.83,299.37,60.007,1460860204,"274151322000068","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,520242.5,520242.5,21498,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860256,395964.00
04/16/2016 22:30,2,0.000,ALERT,212.38,300.57,60.002,1460860204,"201051344001135","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,367722.1,367722.1,31508,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860258,395965.00
04/16/2016 22:30,2,0.000,ALERT,212.61,302.68,59.996,1460860204,"201051344000594","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,375267.7,375267.7,26939,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860260,395966.00
04/16/2016 22:30,2,0.000,ALERT,212.83,300.57,60.002,1460860204,"201051344001203","219011344069620",0.00,15.30,0,297.87,303.88,0.0,0.0,0.000,374301.5,374301.5,31507,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860261,395967.00
04/16/2016 22:30,2,0.000,ALERT,211.93,299.97,60.002,1460860204,"274151322000054","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,636586.9,636586.9,20148,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860263,395968.00
04/16/2016 22:30,2,0.000,ALERT,213.29,302.07,60.002,1460860204,"201051344000867","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,363462.4,363462.4,26943,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860265,395969.00
04/16/2016 22:30,2,0.000,ALERT,212.83,300.87,59.996,1460860204,"201051344001093","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,373209.1,373209.1,31378,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460860267,395970.00
04/16/2016 22:30,2,0.000,ALERT,212.83,302.07,59.996,1460860204,"201051344000900","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,378895.9,378895.9,26331,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860269,395971.00
04/16/2016 22:30,2,0.000,ALERT,213.29,301.77,59.991,1460860204,"201051344000648","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,371388.1,371388.1,26636,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860270,395972.00
04/16/2016 22:30,2,0.000,ALERT,213.06,302.98,59.991,1460860204,"201051344000569","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,380109.4,380109.4,26264,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860272,395973.00
04/16/2016 22:30,2,0.000,ALERT,213.06,302.68,60.007,1460860204,"201051344000983","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,371696.3,371696.3,26736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860274,395974.00
04/16/2016 22:30,2,0.000,ALERT,213.06,302.07,59.996,1460860204,"201051344001158","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,366485.3,366485.3,26995,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460860276,395975.00
04/16/2016 22:30,2,0.000,ALERT,213.29,302.68,60.012,1460860204,"201051344000576","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,373295.3,373295.3,26408,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460860278,395976.00
04/16/2016 22:30,2,0.000,ALERT,212.16,299.07,59.996,1460860204,"274151322000087","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,610772.4,610772.4,20222,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460860280,395977.00
04/16/2016 22:45,2,0.000,ALERT,213.51,302.98,59.965,1460861103,"201051344000645","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,372870.9,372870.9,26555,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861105,395978.00
04/16/2016 22:45,2,0.000,ALERT,212.38,300.57,59.996,1460861103,"274151322000085","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,639337.7,639337.7,20162,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861107,395979.00
04/16/2016 22:45,2,0.000,ALERT,213.51,302.68,60.002,1460861103,"201051344000633","219011344069620",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,363735.4,363735.4,27013,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861109,395980.00
04/16/2016 22:45,2,0.000,ALERT,213.06,302.68,59.959,1460861103,"201051344000469","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,364986.1,364986.1,26960,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861110,395981.00
04/16/2016 22:45,2,0.000,ALERT,212.61,300.57,59.986,1460861103,"201051344000646","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,369310.6,369310.6,31516,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460861112,395982.00
04/16/2016 22:45,2,0.000,ALERT,212.16,300.87,59.981,1460861103,"274151322000052","219011344069620",0.00,16.30,0,296.96,302.37,0.0,0.0,0.000,648991.2,648991.2,20386,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861114,395983.00
04/16/2016 22:45,2,0.000,ALERT,213.06,300.87,59.986,1460861103,"201051344000585","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,375188.9,375188.9,31522,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861116,395984.00
04/16/2016 22:45,2,0.000,ALERT,212.61,300.57,59.986,1460861103,"201051344001230","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,373147.6,373147.6,31313,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861118,395985.00
04/16/2016 22:45,2,0.000,ALERT,213.29,301.47,59.986,1460861103,"201051344000582","219011344069620",0.00,14.70,0,299.67,302.98,0.0,0.0,0.000,366690.4,366690.4,31492,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861119,395986.00
04/16/2016 22:45,2,0.000,ALERT,212.38,300.57,59.938,1460861103,"201051344000955","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,378262.4,378262.4,31431,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861121,395987.00
04/16/2016 22:45,2,0.000,ALERT,212.38,299.97,59.970,1460861103,"274151322000094","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,520587.5,520587.5,21293,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861123,395988.00
04/16/2016 22:45,2,0.000,ALERT,213.06,303.28,59.981,1460861103,"201051344000579","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,378467.1,378467.1,7034,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861125,395989.00
04/16/2016 22:45,2,0.000,ALERT,212.83,300.87,60.028,1460861103,"201051344000890","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,375413.5,375413.5,31453,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460861127,395990.00
04/16/2016 22:45,2,0.000,ALERT,213.06,300.27,59.981,1460861103,"201051344000438","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,377568.2,377568.2,31458,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460861128,395991.00
04/16/2016 22:45,2,0.000,ALERT,213.06,299.97,59.975,1460861103,"201051344000417","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,370723.7,370723.7,31609,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460861130,395992.00
04/16/2016 22:45,2,0.000,ALERT,212.38,300.87,59.996,1460861103,"274151322000083","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,643235.4,643235.4,20442,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861132,395993.00
04/16/2016 22:45,2,0.000,ALERT,212.83,300.57,59.975,1460861103,"274151322000076","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,684280.4,684280.4,20446,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861134,395994.00
04/16/2016 22:45,2,0.000,ALERT,213.06,303.58,59.981,1460861103,"201051344000868","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,364118.2,364118.2,26694,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861136,395995.00
04/16/2016 22:45,2,0.000,ALERT,212.38,301.77,59.981,1460861103,"274151322000095","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,677323.4,677323.4,20344,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861138,395996.00
04/16/2016 22:45,2,0.000,ALERT,212.83,302.68,59.981,1460861103,"201051344000988","219011344069620",0.00,15.30,0,297.87,303.88,0.0,0.0,0.000,361482.3,361482.3,26982,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861140,395997.00
04/16/2016 22:45,2,0.000,ALERT,212.83,299.97,59.986,1460861103,"201051344001025","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,375129.0,375129.0,31502,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861142,395998.00
04/16/2016 22:45,2,0.000,ALERT,213.06,302.98,59.981,1460861103,"201051344000458","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,372061.9,372061.9,26905,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460861143,395999.00
04/16/2016 22:45,2,0.000,ALERT,213.51,302.68,59.986,1460861103,"201051344000853","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,370540.1,370540.1,26499,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861145,396000.00
04/16/2016 22:45,2,0.000,ALERT,213.29,300.57,59.970,1460861103,"201051344000685","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,377143.9,377143.9,31326,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861147,396001.00
04/16/2016 22:45,2,0.000,ALERT,213.06,300.27,59.991,1460861103,"201051344000917","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,374287.2,374287.2,31327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861149,396002.00
04/16/2016 22:45,2,0.000,ALERT,213.29,300.87,59.944,1460861103,"201051344001145","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,379421.3,379421.3,31188,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861150,396003.00
04/16/2016 22:45,2,0.000,ALERT,213.06,299.97,59.981,1460861103,"201051344000651","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,371346.1,371346.1,31555,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460861152,396004.00
04/16/2016 22:45,2,0.000,ALERT,211.93,300.57,59.981,1460861103,"274151322000088","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,622891.9,622891.9,20125,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861154,396005.00
04/16/2016 22:45,2,0.000,ALERT,213.06,299.67,59.981,1460861103,"274151322000068","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,520242.5,520242.5,21500,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861156,396006.00
04/16/2016 22:45,2,0.000,ALERT,212.61,300.57,59.986,1460861103,"201051344001135","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,367722.1,367722.1,31510,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861158,396007.00
04/16/2016 22:45,2,0.000,ALERT,212.83,303.58,59.986,1460861103,"201051344000594","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,375267.7,375267.7,26941,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861159,396008.00
04/16/2016 22:45,2,0.000,ALERT,213.06,300.57,59.986,1460861103,"201051344001203","219011344069620",0.00,15.00,0,299.07,304.18,0.0,0.0,0.000,374301.5,374301.5,31509,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861161,396009.00
04/16/2016 22:45,2,0.000,ALERT,212.16,300.57,59.981,1460861103,"274151322000054","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,636586.9,636586.9,20150,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460861163,396010.00
04/16/2016 22:45,2,0.000,ALERT,213.29,302.37,59.986,1460861103,"201051344000867","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,363462.4,363462.4,26945,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861165,396011.00
04/16/2016 22:45,2,0.000,ALERT,213.06,300.57,59.986,1460861103,"201051344001093","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,373209.1,373209.1,31380,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861167,396012.00
04/16/2016 22:45,2,0.000,ALERT,212.83,302.68,59.986,1460861103,"201051344000900","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,378895.9,378895.9,26333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861169,396013.00
04/16/2016 22:45,2,0.000,ALERT,213.29,302.07,59.975,1460861103,"201051344000648","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,371388.1,371388.1,26638,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861170,396014.00
04/16/2016 22:45,2,0.000,ALERT,213.06,303.28,59.954,1460861103,"201051344000569","219011344069620",0.00,15.00,0,301.17,304.78,0.0,0.0,0.000,380109.4,380109.4,26266,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861172,396015.00
04/16/2016 22:45,2,0.000,ALERT,213.06,302.98,59.975,1460861103,"201051344000983","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,371696.3,371696.3,26738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861174,396016.00
04/16/2016 22:45,2,0.000,ALERT,213.06,302.37,59.981,1460861103,"201051344001158","219011344069620",0.00,14.70,0,299.97,303.58,0.0,0.0,0.000,366485.3,366485.3,26997,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861176,396017.00
04/16/2016 22:45,2,0.000,ALERT,213.51,302.98,59.970,1460861103,"201051344000576","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,373295.3,373295.3,26410,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460861178,396018.00
04/16/2016 22:45,2,0.000,ALERT,212.38,300.27,59.975,1460861103,"274151322000087","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,610772.4,610772.4,20224,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460861179,396019.00
04/16/2016 23:00,2,0.000,ALERT,214.19,303.88,60.002,1460862003,"201051344000645","219011344069620",0.00,15.00,0,300.57,305.08,0.0,0.0,0.000,372870.9,372870.9,26557,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862005,396020.00
04/16/2016 23:00,2,0.000,ALERT,213.06,301.77,60.002,1460862003,"274151322000085","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,639337.7,639337.7,20164,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862007,396021.00
04/16/2016 23:00,2,0.000,ALERT,214.19,303.58,60.007,1460862003,"201051344000633","219011344069620",0.00,14.30,0,299.07,304.48,0.0,0.0,0.000,363735.4,363735.4,27015,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862009,396022.00
04/16/2016 23:00,2,0.000,ALERT,213.74,303.58,60.034,1460862003,"201051344000469","219011344069620",0.00,14.00,0,299.67,304.78,0.0,0.0,0.000,364986.1,364986.1,26962,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862010,396023.00
04/16/2016 23:00,2,0.000,ALERT,213.06,301.47,59.991,1460862003,"201051344000646","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,369310.6,369310.6,31518,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862012,396024.00
04/16/2016 23:00,2,0.000,ALERT,212.83,301.77,60.002,1460862003,"274151322000052","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,648991.2,648991.2,20388,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862014,396025.00
04/16/2016 23:00,2,0.000,ALERT,213.74,301.77,60.002,1460862003,"201051344000585","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,375188.9,375188.9,31524,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862016,396026.00
04/16/2016 23:00,2,0.000,ALERT,213.29,301.77,60.018,1460862003,"201051344001230","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,373147.6,373147.6,31315,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862018,396027.00
04/16/2016 23:00,2,0.000,ALERT,213.96,302.37,60.002,1460862003,"201051344000582","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,366690.4,366690.4,31494,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862019,396028.00
04/16/2016 23:00,2,0.000,ALERT,213.06,301.47,60.002,1460862003,"201051344000955","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,378262.4,378262.4,31433,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862021,396029.00
04/16/2016 23:00,2,0.000,ALERT,212.83,301.17,59.991,1460862003,"274151322000094","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,520587.5,520587.5,21295,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862023,396030.00
04/16/2016 23:00,2,0.000,ALERT,213.51,304.78,60.007,1460862003,"201051344000579","219011344069620",0.00,15.00,0,301.47,305.98,0.0,0.0,0.000,378467.1,378467.1,7036,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862025,396031.00
04/16/2016 23:00,2,0.000,ALERT,213.29,302.07,59.981,1460862003,"201051344000890","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,375413.5,375413.5,31455,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862027,396032.00
