ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/16/2016 23:00,2,0.000,ALERT,213.51,301.47,60.002,1460862003,"201051344000438","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,377568.2,377568.2,31460,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862028,396033.00
04/16/2016 23:00,2,0.000,ALERT,213.74,301.17,60.002,1460862003,"201051344000417","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,370723.7,370723.7,31611,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862030,396034.00
04/16/2016 23:00,2,0.000,ALERT,213.06,301.77,60.018,1460862003,"274151322000083","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,643235.4,643235.4,20444,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862032,396035.00
04/16/2016 23:00,2,0.000,ALERT,213.51,301.47,59.986,1460862003,"274151322000076","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,684280.4,684280.4,20448,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862034,396036.00
04/16/2016 23:00,2,0.000,ALERT,213.51,304.48,59.991,1460862003,"201051344000868","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,364118.2,364118.2,26696,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862036,396037.00
04/16/2016 23:00,2,0.000,ALERT,212.83,302.68,59.965,1460862003,"274151322000095","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,677323.4,677323.4,20346,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862037,396038.00
04/16/2016 23:00,2,0.000,ALERT,213.51,303.88,59.996,1460862003,"201051344000988","219011344069620",0.00,15.00,0,298.47,305.08,0.0,0.0,0.000,361482.3,361482.3,26984,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862039,396039.00
04/16/2016 23:00,2,0.000,ALERT,213.29,301.17,59.991,1460862003,"201051344001025","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,375129.0,375129.0,31504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862041,396040.00
04/16/2016 23:00,2,0.000,ALERT,213.51,304.18,59.986,1460862003,"201051344000458","219011344069620",0.00,15.50,0,300.87,305.98,0.0,0.0,0.000,372061.9,372061.9,26907,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862043,396041.00
04/16/2016 23:00,2,0.000,ALERT,214.19,303.88,59.944,1460862003,"201051344000853","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,370540.1,370540.1,26501,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862045,396042.00
04/16/2016 23:00,2,0.000,ALERT,213.96,301.77,60.012,1460862003,"201051344000685","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,377143.9,377143.9,31328,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862047,396043.00
04/16/2016 23:00,2,0.000,ALERT,213.51,301.17,59.944,1460862003,"201051344000917","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,374287.2,374287.2,31329,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862048,396044.00
04/16/2016 23:00,2,0.000,ALERT,213.74,301.77,60.002,1460862003,"201051344001145","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,379421.3,379421.3,31190,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862050,396045.00
04/16/2016 23:00,2,0.000,ALERT,213.74,300.87,59.996,1460862003,"201051344000651","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,371346.1,371346.1,31557,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862052,396046.00
04/16/2016 23:00,2,0.000,ALERT,212.61,301.17,59.986,1460862003,"274151322000088","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,622891.9,622891.9,20127,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862054,396047.00
04/16/2016 23:00,2,0.000,ALERT,213.51,301.17,59.986,1460862003,"274151322000068","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,520242.5,520242.5,21502,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862056,396048.00
04/16/2016 23:00,2,0.000,ALERT,213.29,301.47,59.986,1460862003,"201051344001135","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,367722.1,367722.1,31512,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862057,396049.00
04/16/2016 23:00,2,0.000,ALERT,213.51,304.48,59.981,1460862003,"201051344000594","219011344069620",0.00,15.00,0,300.57,305.68,0.0,0.0,0.000,375267.7,375267.7,26943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862059,396050.00
04/16/2016 23:00,2,0.000,ALERT,213.74,301.47,59.981,1460862003,"201051344001203","219011344069620",0.00,14.70,0,298.77,304.48,0.0,0.0,0.000,374301.5,374301.5,31511,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862061,396051.00
04/16/2016 23:00,2,0.000,ALERT,212.83,301.77,59.991,1460862003,"274151322000054","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,636586.9,636586.9,20152,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862063,396052.00
04/16/2016 23:00,2,0.000,ALERT,213.74,303.88,60.028,1460862003,"201051344000867","219011344069620",0.00,15.00,0,300.27,305.68,0.0,0.0,0.000,363462.4,363462.4,26947,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862065,396053.00
04/16/2016 23:00,2,0.000,ALERT,213.74,301.77,59.991,1460862003,"201051344001093","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,373209.1,373209.1,31382,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862067,396054.00
04/16/2016 23:00,2,0.000,ALERT,213.29,303.88,59.981,1460862003,"201051344000900","219011344069620",0.00,14.30,0,300.57,305.08,0.0,0.0,0.000,378895.9,378895.9,26335,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862068,396055.00
04/16/2016 23:00,2,0.000,ALERT,213.74,303.28,59.938,1460862003,"201051344000648","219011344069620",0.00,14.00,0,300.27,305.08,0.0,0.0,0.000,371388.1,371388.1,26640,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862070,396056.00
04/16/2016 23:00,2,0.000,ALERT,213.51,304.48,59.996,1460862003,"201051344000569","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,380109.4,380109.4,26268,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862072,396057.00
04/16/2016 23:00,2,0.000,ALERT,213.29,303.88,59.996,1460862003,"201051344000983","219011344069620",0.00,14.70,0,301.17,305.68,0.0,0.0,0.000,371696.3,371696.3,26740,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862074,396058.00
04/16/2016 23:00,2,0.000,ALERT,213.51,303.58,59.986,1460862003,"201051344001158","219011344069620",0.00,14.30,0,300.27,304.78,0.0,0.0,0.000,366485.3,366485.3,26999,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862075,396059.00
04/16/2016 23:00,2,0.000,ALERT,214.19,304.48,59.986,1460862003,"201051344000576","219011344069620",0.00,14.30,0,300.87,305.38,0.0,0.0,0.000,373295.3,373295.3,26412,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862077,396060.00
04/16/2016 23:00,2,0.000,ALERT,213.06,300.87,59.970,1460862003,"274151322000087","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,610772.4,610772.4,20226,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862079,396061.00
04/16/2016 23:15,2,0.000,ALERT,213.96,303.58,59.917,1460862903,"201051344000645","219011344069620",0.00,14.70,0,302.07,305.38,0.0,0.0,0.000,372870.9,372870.9,26559,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862905,396062.00
04/16/2016 23:15,2,0.000,ALERT,212.83,301.47,59.959,1460862903,"274151322000085","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,639337.7,639337.7,20166,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862907,396063.00
04/16/2016 23:15,2,0.000,ALERT,213.96,302.68,59.970,1460862903,"201051344000633","219011344069620",0.00,14.00,0,299.97,305.08,0.0,0.0,0.000,363735.4,363735.4,27017,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862909,396064.00
04/16/2016 23:15,2,0.000,ALERT,213.51,303.58,59.959,1460862903,"201051344000469","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,364986.1,364986.1,26964,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862911,396065.00
04/16/2016 23:15,2,0.000,ALERT,213.51,302.07,59.959,1460862903,"201051344000646","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,369310.6,369310.6,31520,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862912,396066.00
04/16/2016 23:15,2,0.000,ALERT,212.38,301.17,59.959,1460862903,"274151322000052","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,648991.2,648991.2,20390,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862914,396067.00
04/16/2016 23:15,2,0.000,ALERT,213.74,302.68,59.975,1460862903,"201051344000585","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,375188.9,375188.9,31526,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862916,396068.00
04/16/2016 23:15,2,0.000,ALERT,213.51,302.68,59.970,1460862903,"201051344001230","219011344069620",0.00,14.30,0,299.97,303.88,0.0,0.0,0.000,373147.6,373147.6,31317,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862918,396069.00
04/16/2016 23:15,2,0.000,ALERT,214.19,303.58,59.970,1460862903,"201051344000582","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,366690.4,366690.4,31496,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862920,396070.00
04/16/2016 23:15,2,0.000,ALERT,213.29,302.37,59.949,1460862903,"201051344000955","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,378262.4,378262.4,31435,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862921,396071.00
04/16/2016 23:15,2,0.000,ALERT,212.83,301.17,59.965,1460862903,"274151322000094","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,520587.5,520587.5,21297,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862923,396072.00
04/16/2016 23:15,2,0.000,ALERT,213.51,304.18,59.959,1460862903,"201051344000579","219011344069620",0.00,14.70,0,302.37,305.98,0.0,0.0,0.000,378467.1,378467.1,7038,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862925,396073.00
04/16/2016 23:15,2,0.000,ALERT,213.74,303.28,59.954,1460862903,"201051344000890","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,375413.5,375413.5,31457,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862927,396074.00
04/16/2016 23:15,2,0.000,ALERT,213.74,302.68,59.944,1460862903,"201051344000438","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,377568.2,377568.2,31462,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862929,396075.00
04/16/2016 23:15,2,0.000,ALERT,213.96,302.07,59.970,1460862903,"201051344000417","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,370723.7,370723.7,31613,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862930,396076.00
04/16/2016 23:15,2,0.000,ALERT,212.61,301.47,59.959,1460862903,"274151322000083","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,643235.4,643235.4,20446,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862932,396077.00
04/16/2016 23:15,2,0.000,ALERT,213.06,301.47,59.959,1460862903,"274151322000076","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,684280.4,684280.4,20450,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862934,396078.00
04/16/2016 23:15,2,0.000,ALERT,213.51,304.48,59.965,1460862903,"201051344000868","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,364118.2,364118.2,26698,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862936,396079.00
04/16/2016 23:15,2,0.000,ALERT,212.83,302.68,59.965,1460862903,"274151322000095","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,677323.4,677323.4,20348,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862938,396080.00
04/16/2016 23:15,2,0.000,ALERT,213.29,303.58,59.975,1460862903,"201051344000988","219011344069620",0.00,14.70,0,299.67,305.38,0.0,0.0,0.000,361482.3,361482.3,26986,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862939,396081.00
04/16/2016 23:15,2,0.000,ALERT,213.51,301.77,59.975,1460862903,"201051344001025","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,375129.0,375129.0,31506,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862941,396082.00
04/16/2016 23:15,2,0.000,ALERT,213.51,303.88,59.975,1460862903,"201051344000458","219011344069620",0.00,15.30,0,301.77,306.28,0.0,0.0,0.000,372061.9,372061.9,26909,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862943,396083.00
04/16/2016 23:15,2,0.000,ALERT,213.96,303.58,59.981,1460862903,"201051344000853","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,370540.1,370540.1,26503,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862945,396084.00
04/16/2016 23:15,2,0.000,ALERT,214.19,302.98,59.981,1460862903,"201051344000685","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,377143.9,377143.9,31330,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862947,396085.00
04/16/2016 23:15,2,0.000,ALERT,213.96,302.37,59.981,1460862903,"201051344000917","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,374287.2,374287.2,31331,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862948,396086.00
04/16/2016 23:15,2,0.000,ALERT,214.19,302.98,59.981,1460862903,"201051344001145","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,379421.3,379421.3,31192,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862950,396087.00
04/16/2016 23:15,2,0.000,ALERT,213.96,302.07,59.991,1460862903,"201051344000651","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,371346.1,371346.1,31559,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862952,396088.00
04/16/2016 23:15,2,0.000,ALERT,212.38,301.77,59.975,1460862903,"274151322000088","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,622891.9,622891.9,20129,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862954,396089.00
04/16/2016 23:15,2,0.000,ALERT,213.29,300.87,59.975,1460862903,"274151322000068","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,520242.5,520242.5,21504,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862956,396090.00
04/16/2016 23:15,2,0.000,ALERT,213.51,302.68,59.986,1460862903,"201051344001135","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,367722.1,367722.1,31514,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862957,396091.00
04/16/2016 23:15,2,0.000,ALERT,213.29,304.18,59.981,1460862903,"201051344000594","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,375267.7,375267.7,26945,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862959,396092.00
04/16/2016 23:15,2,0.000,ALERT,213.74,302.37,59.981,1460862903,"201051344001203","219011344069620",0.00,14.30,0,299.97,305.38,0.0,0.0,0.000,374301.5,374301.5,31513,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862961,396093.00
04/16/2016 23:15,2,0.000,ALERT,212.83,301.47,59.970,1460862903,"274151322000054","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,636586.9,636586.9,20154,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862963,396094.00
04/16/2016 23:15,2,0.000,ALERT,213.74,303.58,59.981,1460862903,"201051344000867","219011344069620",0.00,15.00,0,301.47,305.98,0.0,0.0,0.000,363462.4,363462.4,26949,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862965,396095.00
04/16/2016 23:15,2,0.000,ALERT,213.74,302.68,59.986,1460862903,"201051344001093","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,373209.1,373209.1,31384,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862966,396096.00
04/16/2016 23:15,2,0.000,ALERT,213.51,303.88,59.975,1460862903,"201051344000900","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,378895.9,378895.9,26337,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862968,396097.00
04/16/2016 23:15,2,0.000,ALERT,213.74,302.98,59.996,1460862903,"201051344000648","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,371388.1,371388.1,26642,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862970,396098.00
04/16/2016 23:15,2,0.000,ALERT,213.51,304.18,59.986,1460862903,"201051344000569","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,380109.4,380109.4,26270,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862972,396099.00
04/16/2016 23:15,2,0.000,ALERT,213.51,304.18,59.975,1460862903,"201051344000983","219011344069620",0.00,14.30,0,302.07,305.68,0.0,0.0,0.000,371696.3,371696.3,26742,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862974,396100.00
04/16/2016 23:15,2,0.000,ALERT,213.51,303.58,59.975,1460862903,"201051344001158","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,366485.3,366485.3,27001,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862975,396101.00
04/16/2016 23:15,2,0.000,ALERT,214.19,304.78,59.933,1460862903,"201051344000576","219011344069620",0.00,14.00,0,302.07,305.98,0.0,0.0,0.000,373295.3,373295.3,26414,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460862977,396102.00
04/16/2016 23:15,2,0.000,ALERT,212.83,301.17,59.965,1460862903,"274151322000087","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,610772.4,610772.4,20228,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460862979,396103.00
04/16/2016 23:30,2,0.000,ALERT,214.41,304.48,59.986,1460863803,"201051344000645","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,372870.9,372870.9,26561,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863805,396104.00
04/16/2016 23:30,2,0.000,ALERT,213.29,302.07,59.970,1460863803,"274151322000085","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,639337.7,639337.7,20168,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863807,396105.00
04/16/2016 23:30,2,0.000,ALERT,214.41,304.18,59.944,1460863803,"201051344000633","219011344069620",0.00,14.00,0,299.37,305.08,0.0,0.0,0.000,363735.4,363735.4,27019,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460863808,396106.00
04/16/2016 23:30,2,0.000,ALERT,213.96,304.18,59.986,1460863803,"201051344000469","219011344069620",0.00,13.70,0,300.57,305.38,0.0,0.0,0.000,364986.1,364986.1,26966,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460863810,396107.00
04/16/2016 23:30,2,0.000,ALERT,213.51,303.28,60.012,1460863803,"201051344000646","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,369310.6,369310.6,31522,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460863812,396108.00
04/16/2016 23:30,2,0.000,ALERT,213.06,302.68,59.975,1460863803,"274151322000052","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,648991.2,648991.2,20392,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863814,396109.00
04/16/2016 23:30,2,0.000,ALERT,213.96,303.28,60.018,1460863803,"201051344000585","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,375188.9,375188.9,31528,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863816,396110.00
04/16/2016 23:30,2,0.000,ALERT,213.74,303.58,59.975,1460863803,"201051344001230","219011344069620",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,373147.6,373147.6,31319,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863817,396111.00
04/16/2016 23:30,2,0.000,ALERT,214.41,303.88,59.981,1460863803,"201051344000582","219011344069620",0.00,13.70,0,301.47,305.08,0.0,0.0,0.000,366690.4,366690.4,31498,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863819,396112.00
04/16/2016 23:30,2,0.000,ALERT,213.29,303.28,59.970,1460863803,"201051344000955","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,378262.4,378262.4,31437,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863821,396113.00
04/16/2016 23:30,2,0.000,ALERT,213.51,302.07,59.965,1460863803,"274151322000094","219011344069620",0.00,14.70,0,299.67,302.68,0.0,0.0,0.000,520587.5,520587.5,21299,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863823,396114.00
04/16/2016 23:30,2,0.000,ALERT,213.96,304.78,59.970,1460863803,"201051344000579","219011344069620",0.00,14.70,0,302.37,306.28,0.0,0.0,0.000,378467.1,378467.1,7040,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863825,396115.00
04/16/2016 23:30,2,0.000,ALERT,213.74,303.58,59.991,1460863803,"201051344000890","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,375413.5,375413.5,31459,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863827,396116.00
04/16/2016 23:30,2,0.000,ALERT,213.96,303.28,59.986,1460863803,"201051344000438","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,377568.2,377568.2,31464,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863828,396117.00
04/16/2016 23:30,2,0.000,ALERT,213.96,302.37,59.996,1460863803,"201051344000417","219011344069620",0.00,14.30,0,300.27,303.58,0.0,0.0,0.000,370723.7,370723.7,31615,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863830,396118.00
04/16/2016 23:30,2,0.000,ALERT,213.29,302.37,59.981,1460863803,"274151322000083","219011344069620",0.00,14.70,0,300.27,303.88,0.0,0.0,0.000,643235.4,643235.4,20448,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863832,396119.00
04/16/2016 23:30,2,0.000,ALERT,213.74,302.68,59.954,1460863803,"274151322000076","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,684280.4,684280.4,20452,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863834,396120.00
04/16/2016 23:30,2,0.000,ALERT,213.96,305.08,59.965,1460863803,"201051344000868","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,364118.2,364118.2,26700,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460863836,396121.00
04/16/2016 23:30,2,0.000,ALERT,213.29,303.28,59.975,1460863803,"274151322000095","219011344069620",0.00,14.70,0,301.17,304.18,0.0,0.0,0.000,677323.4,677323.4,20350,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863837,396122.00
04/16/2016 23:30,2,0.000,ALERT,213.96,304.48,59.981,1460863803,"201051344000988","219011344069620",0.00,14.30,0,299.07,305.38,0.0,0.0,0.000,361482.3,361482.3,26988,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460863839,396123.00
04/16/2016 23:30,2,0.000,ALERT,213.74,302.37,59.981,1460863803,"201051344001025","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,375129.0,375129.0,31508,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863841,396124.00
04/16/2016 23:30,2,0.000,ALERT,213.96,304.78,59.986,1460863803,"201051344000458","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,372061.9,372061.9,26911,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863843,396125.00
04/16/2016 23:30,2,0.000,ALERT,214.64,304.18,59.981,1460863803,"201051344000853","219011344069620",0.00,13.70,0,301.77,305.68,0.0,0.0,0.000,370540.1,370540.1,26505,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863845,396126.00
04/16/2016 23:30,2,0.000,ALERT,214.19,302.98,59.986,1460863803,"201051344000685","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,377143.9,377143.9,31332,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863846,396127.00
04/16/2016 23:30,2,0.000,ALERT,214.19,302.98,59.975,1460863803,"201051344000917","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,374287.2,374287.2,31333,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863848,396128.00
04/16/2016 23:30,2,0.000,ALERT,214.19,303.28,59.938,1460863803,"201051344001145","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,379421.3,379421.3,31194,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460863850,396129.00
04/16/2016 23:30,2,0.000,ALERT,213.96,302.37,59.981,1460863803,"201051344000651","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,371346.1,371346.1,31561,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460863852,396130.00
04/16/2016 23:30,2,0.000,ALERT,212.83,302.37,59.975,1460863803,"274151322000088","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,622891.9,622891.9,20131,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863854,396131.00
04/16/2016 23:30,2,0.000,ALERT,213.74,301.47,59.981,1460863803,"274151322000068","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,520242.5,520242.5,21506,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460863855,396132.00
04/16/2016 23:30,2,0.000,ALERT,213.51,302.98,59.986,1460863803,"201051344001135","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,367722.1,367722.1,31516,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460863857,396133.00
04/16/2016 23:30,2,0.000,ALERT,213.74,305.08,59.986,1460863803,"201051344000594","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,375267.7,375267.7,26947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863859,396134.00
04/16/2016 23:30,2,0.000,ALERT,213.74,302.68,59.986,1460863803,"201051344001203","219011344069620",0.00,14.00,0,300.87,305.98,0.0,0.0,0.000,374301.5,374301.5,31515,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863861,396135.00
04/16/2016 23:30,2,0.000,ALERT,213.06,302.07,59.996,1460863803,"274151322000054","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,636586.9,636586.9,20156,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863863,396136.00
04/16/2016 23:30,2,0.000,ALERT,214.19,304.18,59.991,1460863803,"201051344000867","219011344069620",0.00,15.00,0,301.47,305.98,0.0,0.0,0.000,363462.4,363462.4,26951,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863865,396137.00
04/16/2016 23:30,2,0.000,ALERT,213.74,302.98,59.986,1460863803,"201051344001093","219011344069620",0.00,14.70,0,300.87,304.18,0.0,0.0,0.000,373209.1,373209.1,31386,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460863866,396138.00
04/16/2016 23:30,2,0.000,ALERT,213.74,304.48,59.991,1460863803,"201051344000900","219011344069620",0.00,14.00,0,301.77,305.38,0.0,0.0,0.000,378895.9,378895.9,26339,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863868,396139.00
04/16/2016 23:30,2,0.000,ALERT,214.19,303.88,60.002,1460863803,"201051344000648","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,371388.1,371388.1,26644,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460863870,396140.00
04/16/2016 23:30,2,0.000,ALERT,213.96,305.08,59.975,1460863803,"201051344000569","219011344069620",0.00,14.30,0,302.68,306.58,0.0,0.0,0.000,380109.4,380109.4,26272,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460863872,396141.00
04/16/2016 23:30,2,0.000,ALERT,213.96,304.78,60.034,1460863803,"201051344000983","219011344069620",0.00,14.00,0,302.37,305.98,0.0,0.0,0.000,371696.3,371696.3,26744,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863873,396142.00
04/16/2016 23:30,2,0.000,ALERT,213.96,304.18,60.002,1460863803,"201051344001158","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,366485.3,366485.3,27003,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863875,396143.00
04/16/2016 23:30,2,0.000,ALERT,214.41,304.48,59.986,1460863803,"201051344000576","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,373295.3,373295.3,26416,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863877,396144.00
04/16/2016 23:30,2,0.000,ALERT,213.51,301.47,59.991,1460863803,"274151322000087","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,610772.4,610772.4,20230,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460863879,396145.00
04/16/2016 23:45,2,0.000,ALERT,214.19,304.78,59.996,1460864703,"201051344000645","219011344069620",0.00,14.30,0,302.68,306.28,0.0,0.0,0.000,372870.9,372870.9,26563,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460864705,396146.00
04/16/2016 23:45,2,0.000,ALERT,212.61,301.17,59.981,1460864703,"274151322000085","219011344069620",0.00,14.70,0,300.57,306.28,0.0,0.0,0.000,639337.7,639337.7,20170,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864707,396147.00
04/16/2016 23:45,2,0.000,ALERT,214.19,304.48,60.012,1460864703,"201051344000633","219011344069620",0.00,14.00,0,300.87,305.98,0.0,0.0,0.000,363735.4,363735.4,27021,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864709,396148.00
04/16/2016 23:45,2,0.000,ALERT,213.74,304.48,60.002,1460864703,"201051344000469","219011344069620",0.00,13.30,0,301.17,305.98,0.0,0.0,0.000,364986.1,364986.1,26968,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460864710,396149.00
04/16/2016 23:45,2,0.000,ALERT,213.06,302.37,59.986,1460864703,"201051344000646","219011344069620",0.00,14.00,0,300.57,304.78,0.0,0.0,0.000,369310.6,369310.6,31524,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864712,396150.00
04/16/2016 23:45,2,0.000,ALERT,212.16,300.87,60.007,1460864703,"274151322000052","219011344069620",0.00,15.00,0,299.97,307.18,0.0,0.0,0.000,648991.2,648991.2,20394,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460864714,396151.00
04/16/2016 23:45,2,0.000,ALERT,213.29,302.37,60.002,1460864703,"201051344000585","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,375188.9,375188.9,31530,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864716,396152.00
04/16/2016 23:45,2,0.000,ALERT,213.29,302.68,60.007,1460864703,"201051344001230","219011344069620",0.00,14.00,0,301.47,305.08,0.0,0.0,0.000,373147.6,373147.6,31321,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864718,396153.00
04/16/2016 23:45,2,0.000,ALERT,213.74,302.98,60.012,1460864703,"201051344000582","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,366690.4,366690.4,31500,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864719,396154.00
04/16/2016 23:45,2,0.000,ALERT,212.83,302.07,59.996,1460864703,"201051344000955","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,378262.4,378262.4,31439,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460864721,396155.00
04/16/2016 23:45,2,0.000,ALERT,212.61,300.87,60.007,1460864703,"274151322000094","219011344069620",0.00,14.30,0,299.97,305.98,0.0,0.0,0.000,520587.5,520587.5,21301,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864723,396156.00
04/16/2016 23:45,2,0.000,ALERT,213.74,305.38,59.991,1460864703,"201051344000579","219011344069620",0.00,14.70,0,303.28,307.18,0.0,0.0,0.000,378467.1,378467.1,7042,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460864725,396157.00
04/16/2016 23:45,2,0.000,ALERT,213.06,302.68,60.034,1460864703,"201051344000890","219011344069620",0.00,14.30,0,301.77,305.68,0.0,0.0,0.000,375413.5,375413.5,31461,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864727,396158.00
04/16/2016 23:45,2,0.000,ALERT,213.51,302.37,60.002,1460864703,"201051344000438","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,377568.2,377568.2,31466,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864728,396159.00
04/16/2016 23:45,2,0.000,ALERT,213.51,301.77,60.002,1460864703,"201051344000417","219011344069620",0.00,14.30,0,300.57,303.88,0.0,0.0,0.000,370723.7,370723.7,31617,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460864730,396160.00
04/16/2016 23:45,2,0.000,ALERT,212.38,301.17,60.018,1460864703,"274151322000083","219011344069620",0.00,14.30,0,300.57,307.18,0.0,0.0,0.000,643235.4,643235.4,20450,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460864732,396161.00
04/16/2016 23:45,2,0.000,ALERT,213.06,301.77,60.007,1460864703,"274151322000076","219011344069620",0.00,15.00,0,300.27,306.58,0.0,0.0,0.000,684280.4,684280.4,20454,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864734,396162.00
04/16/2016 23:45,2,0.000,ALERT,213.74,305.38,60.002,1460864703,"201051344000868","219011344069620",0.00,14.00,0,302.98,307.48,0.0,0.0,0.000,364118.2,364118.2,26702,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864735,396163.00
04/16/2016 23:45,2,0.000,ALERT,212.16,302.07,60.002,1460864703,"274151322000095","219011344069620",0.00,14.30,0,301.17,307.48,0.0,0.0,0.000,677323.4,677323.4,20352,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864737,396164.00
04/16/2016 23:45,2,0.000,ALERT,213.74,304.48,60.007,1460864703,"201051344000988","219011344069620",0.00,14.30,0,300.27,306.28,0.0,0.0,0.000,361482.3,361482.3,26990,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864739,396165.00
04/16/2016 23:45,2,0.000,ALERT,213.06,301.47,60.012,1460864703,"201051344001025","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,375129.0,375129.0,31510,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864741,396166.00
04/16/2016 23:45,2,0.000,ALERT,213.74,304.78,60.012,1460864703,"201051344000458","219011344069620",0.00,15.00,0,302.68,307.18,0.0,0.0,0.000,372061.9,372061.9,26913,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864743,396167.00
04/16/2016 23:45,2,0.000,ALERT,214.19,304.48,60.012,1460864703,"201051344000853","219011344069620",0.00,13.70,0,302.37,306.58,0.0,0.0,0.000,370540.1,370540.1,26507,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864744,396168.00
04/16/2016 23:45,2,0.000,ALERT,213.74,302.37,59.986,1460864703,"201051344000685","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,377143.9,377143.9,31334,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864746,396169.00
04/16/2016 23:45,2,0.000,ALERT,213.29,301.77,60.039,1460864703,"201051344000917","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,374287.2,374287.2,31335,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460864748,396170.00
04/16/2016 23:45,2,0.000,ALERT,213.29,302.37,59.991,1460864703,"201051344001145","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,379421.3,379421.3,31196,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460864750,396171.00
04/16/2016 23:45,2,0.000,ALERT,213.06,301.17,60.002,1460864703,"201051344000651","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,371346.1,371346.1,31563,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864752,396172.00
04/16/2016 23:45,2,0.000,ALERT,211.93,300.87,60.023,1460864703,"274151322000088","219011344069620",0.00,15.00,0,299.97,306.58,0.0,0.0,0.000,622891.9,622891.9,20133,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864753,396173.00
04/16/2016 23:45,2,0.000,ALERT,213.06,300.27,60.007,1460864703,"274151322000068","219011344069620",0.00,15.50,0,299.67,305.68,0.0,0.0,0.000,520242.5,520242.5,21508,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864755,396174.00
04/16/2016 23:45,2,0.000,ALERT,212.83,302.07,59.996,1460864703,"201051344001135","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,367722.1,367722.1,31518,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864757,396175.00
04/16/2016 23:45,2,0.000,ALERT,213.06,304.78,59.996,1460864703,"201051344000594","219011344069620",0.00,14.30,0,302.37,306.88,0.0,0.0,0.000,375267.7,375267.7,26949,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864759,396176.00
04/16/2016 23:45,2,0.000,ALERT,213.06,301.77,60.002,1460864703,"201051344001203","219011344069620",0.00,14.00,0,300.87,306.28,0.0,0.0,0.000,374301.5,374301.5,31517,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864761,396177.00
04/16/2016 23:45,2,0.000,ALERT,211.93,300.87,59.991,1460864703,"274151322000054","219011344069620",0.00,15.30,0,299.97,306.88,0.0,0.0,0.000,636586.9,636586.9,20158,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864762,396178.00
04/16/2016 23:45,2,0.000,ALERT,213.74,303.88,59.996,1460864703,"201051344000867","219011344069620",0.00,14.70,0,302.07,306.88,0.0,0.0,0.000,363462.4,363462.4,26953,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864764,396179.00
04/16/2016 23:45,2,0.000,ALERT,213.06,302.07,60.002,1460864703,"201051344001093","219011344069620",0.00,14.70,0,300.87,304.48,0.0,0.0,0.000,373209.1,373209.1,31388,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864766,396180.00
04/16/2016 23:45,2,0.000,ALERT,213.29,304.18,59.981,1460864703,"201051344000900","219011344069620",0.00,14.00,0,302.07,306.28,0.0,0.0,0.000,378895.9,378895.9,26341,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864768,396181.00
04/16/2016 23:45,2,0.000,ALERT,213.74,303.58,59.981,1460864703,"201051344000648","219011344069620",0.00,13.30,0,302.07,306.58,0.0,0.0,0.000,371388.1,371388.1,26646,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864770,396182.00
04/16/2016 23:45,2,0.000,ALERT,213.51,304.78,60.002,1460864703,"201051344000569","219011344069620",0.00,14.00,0,303.28,307.18,0.0,0.0,0.000,380109.4,380109.4,26274,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864771,396183.00
04/16/2016 23:45,2,0.000,ALERT,213.51,304.48,60.002,1460864703,"201051344000983","219011344069620",0.00,14.00,0,302.98,306.88,0.0,0.0,0.000,371696.3,371696.3,26746,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460864773,396184.00
04/16/2016 23:45,2,0.000,ALERT,213.51,303.88,59.991,1460864703,"201051344001158","219011344069620",0.00,13.70,0,302.07,305.98,0.0,0.0,0.000,366485.3,366485.3,27005,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460864775,396185.00
04/16/2016 23:45,2,0.000,ALERT,213.96,304.78,59.996,1460864703,"201051344000576","219011344069620",0.00,13.70,0,302.07,306.58,0.0,0.0,0.000,373295.3,373295.3,26418,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460864777,396186.00
04/16/2016 23:45,2,0.000,ALERT,212.16,300.27,59.965,1460864703,"274151322000087","219011344069620",0.00,15.50,0,299.37,306.28,0.0,0.0,0.000,610772.4,610772.4,20232,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460864779,396187.00
